Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/17  11:00:00,964.660841049,30.0289881557,0.0,0.0,448.566543614,448.566543614,822.924910713,803.049490036,19.8754206766
 01/17  12:00:00,964.566856106,30.0289881557,0.0,0.0,448.566543614,448.566543614,741.462071419,717.081230699,24.3808407207
 01/17  13:00:00,914.763164774,30.0289881557,0.0,0.0,448.566543614,398.725816546,789.147589554,760.197633313,28.949956241
 01/17  14:00:00,964.467765363,30.0289881557,0.0,0.0,448.566543614,448.566543614,655.368725524,628.685728107,26.6829974163
 01/17  15:00:00,964.44609544,30.0289881557,0.0,0.0,448.566543614,448.566543614,635.603345315,617.976652358,17.6266929571
 01/17  16:00:00,964.508096576,30.0289881557,0.0,0.0,448.566543614,448.566543614,697.104333575,679.48641293,17.6179206448
 01/17  17:00:00,1013.87957292,30.0289881557,0.0,0.0,448.566543614,448.566543614,1116.77790836,1094.64136416,22.1365441997
 01/17  18:00:00,947.155833174,30.0289881557,0.0,0.0,348.885089477,398.725816546,2549.13667753,2535.96536836,13.1713091736
 01/17  19:00:00,759.015333274,30.0289881557,0.0,0.0,249.203635341,299.044362409,1823.65168994,1812.69600408,10.9556858603
 01/17  20:00:00,734.646117955,30.0289881557,0.0,0.0,249.203635341,299.044362409,1687.13674103,1678.39435991,8.7423811139
 01/17  21:00:00,585.303989776,30.0289881557,0.0,0.0,149.522181205,249.203635341,1840.6246143,1831.87402734,8.75058696273
 01/17  22:00:00,560.934643251,30.0289881557,0.0,0.0,149.522181205,249.203635341,1949.94062417,1945.57354988,4.36707429134
 01/17  23:00:00,354.48452927,5.09292509449,0.0,0.0,49.8407270682,199.362908273,11.4791741849,9.28844802273,2.1907261622
 01/17  24:00:00,322.283763134,22.0917149158,0.0,0.0,24.9203635341,199.362908273,64.9891219394,62.7982731511,2.19084878826
 01/18  01:00:00,306.950900145,18.9076287071,0.0,0.0,24.9203635341,199.362908273,108.01021153,105.819389578,2.1908219514
 01/18  02:00:00,312.225661811,24.0202411259,0.0,0.0,24.9203635341,199.362908273,206.009152152,201.647442606,4.36170954598
 01/18  03:00:00,307.473575704,19.2161929007,0.0,0.0,24.9203635341,199.362908273,258.392031972,256.201446562,2.19058541026
 01/18  04:00:00,312.42025493,24.0202411259,0.0,0.0,24.9203635341,199.362908273,359.914188837,357.723327385,2.19086145261
 01/18  05:00:00,319.838824105,19.2161929007,0.0,0.0,24.9203635341,199.362908273,379.349138908,374.98749885,4.3616400582
 01/18  06:00:00,374.138602701,24.0202411259,0.0,0.0,49.8407270682,199.362908273,468.455044952,464.087618341,4.3674266107
 01/18  07:00:00,431.414628278,30.0289881557,0.0,0.0,49.8407270682,199.362908273,1894.24506618,1892.05227831,2.19278786387
 01/18  08:00:00,552.615008568,30.0289881557,0.0,0.0,149.522181205,199.362908273,3516.7348819,3505.79083733,10.9440445724
 01/18  09:00:00,1057.2561747,30.0289881557,0.0,0.0,448.566543614,448.566543614,2239.79805621,2222.16536438,17.6326918321
 01/18  10:00:00,1020.46129434,30.0289881557,0.0,0.0,448.566543614,448.566543614,2071.96474478,2052.09707676,19.8676680136
 01/18  11:00:00,971.454205997,30.0289881557,0.0,0.0,448.566543614,448.566543614,1994.35567565,1974.47945077,19.8762248763
 01/18  12:00:00,971.409805855,30.0289881557,0.0,0.0,448.566543614,448.566543614,1956.12003763,1931.73782576,24.3822118693
 01/18  13:00:00,921.62587815,30.0289881557,0.0,0.0,448.566543614,398.725816546,2005.82237728,1976.87023034,28.9521469477
 01/18  14:00:00,971.182081479,30.0289881557,0.0,0.0,448.566543614,448.566543614,1807.5388235,1780.85346731,26.6853561914
 01/18  15:00:00,971.030659393,30.0289881557,0.0,0.0,448.566543614,448.566543614,1612.64896026,1595.02077283,17.6281874299
 01/18  16:00:00,970.957018134,30.0289881557,0.0,0.0,448.566543614,448.566543614,1503.46142912,1485.84422822,17.6172009033
 01/18  17:00:00,1019.86046822,30.0289881557,0.0,0.0,448.566543614,448.566543614,1478.21404244,1456.07951063,22.1345318047
 01/18  18:00:00,941.439897707,30.0289881557,0.0,0.0,348.885089477,398.725816546,1695.45654921,1682.28380926,13.1727399517
 01/18  19:00:00,759.448990946,30.0289881557,0.0,0.0,249.203635341,299.044362409,2004.59382804,1993.63917771,10.9546503278
 01/18  20:00:00,735.056784235,30.0289881557,0.0,0.0,249.203635341,299.044362409,2107.89206176,2099.14870796,8.74335380836
 01/18  21:00:00,585.696245586,30.0289881557,0.0,0.0,149.522181205,249.203635341,2238.20050869,2229.44890033,8.75160836102
 01/18  22:00:00,561.285834366,30.0289881557,0.0,0.0,149.522181205,249.203635341,2291.31738304,2286.9498153,4.36756773936
 01/18  23:00:00,362.123936248,12.6228602279,0.0,0.0,49.8407270682,199.362908273,47.3064293001,45.115582907,2.19084639309
 01/18  24:00:00,324.046553938,23.6345358839,0.0,0.0,24.9203635341,199.362908273,161.293513084,159.102643772,2.19086931212
 01/19  01:00:00,307.901820059,19.6018981428,0.0,0.0,24.9203635341,199.362908273,243.648766104,239.287103313,4.36166279138
 01/19  02:00:00,312.178630706,23.6345358839,0.0,0.0,24.9203635341,199.362908273,386.40023334,384.209365041,2.19086829926
 01/19  03:00:00,308.100254559,19.6018981428,0.0,0.0,24.9203635341,199.362908273,387.910304899,385.71946223,2.19084266876
 01/19  04:00:00,312.423112796,23.6345358839,0.0,0.0,24.9203635341,199.362908273,549.811758738,547.620941654,2.19081708362
 01/19  05:00:00,320.452323582,19.6018981428,0.0,0.0,24.9203635341,199.362908273,471.50020054,467.138492291,4.36170824932
 01/19  06:00:00,374.135592555,23.6345358839,0.0,0.0,49.8407270682,199.362908273,622.01848474,617.650513799,4.36797094018
 01/19  07:00:00,431.730431062,30.0289881557,0.0,0.0,49.8407270682,199.362908273,1894.79962829,1892.60682695,2.19280133288
 01/19  08:00:00,552.928957579,30.0289881557,0.0,0.0,149.522181205,199.362908273,3616.19371667,3605.24818297,10.9455337074
 01/19  09:00:00,1057.38146299,30.0289881557,0.0,0.0,448.566543614,448.566543614,2386.00246467,2368.36627528,17.6361893973
 01/19  10:00:00,1020.352725,30.0289881557,0.0,0.0,448.566543614,448.566543614,2056.56659248,2036.70106843,19.8655240473
 01/19  11:00:00,971.366945371,30.0289881557,0.0,0.0,448.566543614,448.566543614,1940.03297038,1920.15607004,19.8769003353
 01/19  12:00:00,971.216359918,30.0289881557,0.0,0.0,448.566543614,448.566543614,1805.49800667,1781.1145716,24.3834350694
 01/19  13:00:00,921.276005924,30.0289881557,0.0,0.0,448.566543614,398.725816546,1694.13877174,1665.18472871,28.954043036
 01/19  14:00:00,970.96038239,30.0289881557,0.0,0.0,448.566543614,448.566543614,1521.45193098,1494.76059625,26.6913347258
 01/19  15:00:00,970.854948711,30.0289881557,0.0,0.0,448.566543614,448.566543614,1385.65122584,1368.02412648,17.6270993579
 01/19  16:00:00,970.845114191,30.0289881557,0.0,0.0,448.566543614,448.566543614,1342.62612886,1325.00735189,17.6187769742
 01/19  17:00:00,1019.75643763,30.0289881557,0.0,0.0,448.566543614,448.566543614,1352.9948782,1330.85995069,22.1349275137
 01/19  18:00:00,941.13472359,30.0289881557,0.0,0.0,348.885089477,398.725816546,1391.18868176,1378.01278345,13.1758983086
 01/19  19:00:00,759.015918892,30.0289881557,0.0,0.0,249.203635341,299.044362409,1539.7647859,1528.81054415,10.9542417473
 01/19  20:00:00,734.57152335,30.0289881557,0.0,0.0,249.203635341,299.044362409,1588.14946051,1579.40617428,8.74328622569
 01/19  21:00:00,585.175756233,30.0289881557,0.0,0.0,149.522181205,249.203635341,1689.43733459,1680.68601815,8.75131643966
 01/19  22:00:00,560.747082272,30.0289881557,0.0,0.0,149.522181205,249.203635341,1738.60112322,1734.23367665,4.36744656705
 01/19  23:00:00,350.582265359,1.21424780042,0.0,0.0,49.8407270682,199.362908273,4.81363587798,2.62289664386,2.19073923412
 01/19  24:00:00,315.369722951,15.2652157028,0.0,0.0,24.9203635341,199.362908273,33.5769680286,29.215262648,4.36170538064
 01/20  01:00:00,310.063072821,22.0917149158,0.0,0.0,24.9203635341,199.362908273,65.8382157179,63.6474750011,2.19074071676
 01/20  02:00:00,305.691254904,17.6733719326,0.0,0.0,24.9203635341,199.362908273,96.5241813482,94.3333131628,2.19086818541
 01/20  03:00:00,311.328915787,23.2488306419,0.0,0.0,24.9203635341,199.362908273,140.254414302,138.063797158,2.19061714378
 01/20  04:00:00,307.72451166,19.6018981428,0.0,0.0,24.9203635341,199.362908273,182.742223458,178.380526652,4.36169680581
 01/20  05:00:00,324.030330414,23.6345358839,0.0,0.0,24.9203635341,199.362908273,227.602992523,225.412141685,2.19085083779
 01/20  06:00:00,369.423500689,19.6018981428,0.0,0.0,49.8407270682,199.362908273,281.57843778,277.210542369,4.36789541138
 01/20  07:00:00,430.802699175,30.0289881557,0.0,0.0,49.8407270682,199.362908273,1598.17349975,1593.80779441,4.365705342
 01/20  08:00:00,552.008801843,30.0289881557,0.0,0.0,149.522181205,199.362908273,3284.80792415,3276.04819751,8.75972663998
 01/20  09:00:00,1056.81758994,30.0289881557,0.0,0.0,448.566543614,448.566543614,1893.45774494,1875.82233522,17.6354097199
 01/20  10:00:00,1019.88806802,30.0289881557,0.0,0.0,448.566543614,448.566543614,1549.67545623,1529.80679013,19.8686660997
 01/20  11:00:00,970.726513914,30.0289881557,0.0,0.0,448.566543614,448.566543614,1336.07553014,1316.19811288,19.8774172674
 01/20  12:00:00,969.096968838,30.0289881557,0.0,0.0,448.566543614,448.566543614,1055.6377989,1031.25387191,24.3839269938
 01/20  13:00:00,917.825851252,30.0735554014,0.0,0.0,448.566543614,398.725816546,938.862537004,909.908393697,28.954143307
 01/20  14:00:00,967.40041362,30.8708375345,0.0,0.0,448.566543614,448.566543614,834.022535257,805.109627163,28.9129080946
 01/20  15:00:00,966.80330351,30.8535625203,0.0,0.0,448.566543614,448.566543614,752.885598012,735.257396033,17.628201979
 01/20  16:00:00,965.930634525,30.1180870546,0.0,0.0,448.566543614,448.566543614,762.005433148,746.5868378,15.4185953486
 01/20  17:00:00,1014.90923299,30.0289881557,0.0,0.0,448.566543614,448.566543614,851.229408097,826.880548012,24.3488600845
 01/20  18:00:00,936.431497764,30.0289881557,0.0,0.0,348.885089477,398.725816546,931.294156585,918.124501096,13.1696554885
 01/20  19:00:00,754.50278732,30.0289881557,0.0,0.0,249.203635341,299.044362409,1074.87779195,1063.92189583,10.9558961218
 01/20  20:00:00,731.068125706,30.0289881557,0.0,0.0,249.203635341,299.044362409,1310.89794193,1304.33556271,6.56237921947
 01/20  21:00:00,582.340041753,30.0289881557,0.0,0.0,149.522181205,249.203635341,1376.38068328,1367.62864389,8.75203938864
 01/20  22:00:00,558.292488183,30.0289881557,0.0,0.0,149.522181205,249.203635341,1440.85723019,1436.4894023,4.36782789772
 01/20  23:00:00,349.35696144,0.0,0.0,0.0,49.8407270682,199.362908273,4.36171631758,0.0,4.36171631758
 01/20  24:00:00,302.03246126,2.02374633403,0.0,0.0,24.9203635341,199.362908273,6.87699017379,4.68612919567,2.19086097813
 01/21  01:00:00,243.601045906,5.63259078357,0.0,0.0,24.9203635341,149.522181205,13.6251123413,11.4342720163,2.19084032509
 01/21  02:00:00,260.156573411,22.0917149158,0.0,0.0,24.9203635341,149.522181205,48.1287766889,43.7674635316,4.36131315729
 01/21  03:00:00,255.744088425,17.6733719326,0.0,0.0,24.9203635341,149.522181205,54.3291426508,52.1382730594,2.19086959144
 01/21  04:00:00,260.244753115,22.0917149158,0.0,0.0,24.9203635341,149.522181205,95.9414444669,93.7506343058,2.19081016107
 01/21  05:00:00,268.046992184,17.6733719326,0.0,0.0,24.9203635341,149.522181205,106.557468763,104.3665856,2.1908831628
 01/21  06:00:00,296.996801239,22.0917149158,0.0,0.0,24.9203635341,149.522181205,163.716350222,159.348383514,4.36796670819
 01/21  07:00:00,430.244146011,30.0289881557,0.0,0.0,49.8407270682,199.362908273,1189.90553499,1185.53967376,4.36586122936
 01/21  08:00:00,447.78484538,30.0289881557,0.0,0.0,49.8407270682,199.362908273,2220.81197285,2214.26188161,6.55009123808
 01/21  09:00:00,653.494683615,30.0289881557,0.0,0.0,249.203635341,249.203635341,1524.49366835,1517.93069353,6.56297482175
 01/21  10:00:00,615.913343327,30.0289881557,0.0,0.0,249.203635341,249.203635341,1081.58641043,1070.63086203,10.955548401
 01/21  11:00:00,566.454790117,30.0289881557,0.0,0.0,249.203635341,249.203635341,860.831737338,849.885511734,10.9462256042
 01/21  12:00:00,565.942727319,30.0289881557,0.0,0.0,249.203635341,249.203635341,594.220265665,583.254518539,10.9657471262
 01/21  13:00:00,565.649421893,30.0289881557,0.0,0.0,249.203635341,249.203635341,439.309461082,428.357953553,10.9515075286
 01/21  14:00:00,565.540730474,30.0289881557,0.0,0.0,249.203635341,249.203635341,385.845714661,374.900417711,10.9452969492
 01/21  15:00:00,316.400051909,30.0289881557,0.0,0.0,74.7610906023,174.442544739,474.337937073,467.775600316,6.56233675739
 01/21  16:00:00,316.386440735,30.0289881557,0.0,0.0,74.7610906023,174.442544739,497.13104272,488.461479084,8.6695636362
 01/21  17:00:00,365.319221846,30.0289881557,0.0,0.0,74.7610906023,174.442544739,568.644530784,562.018930942,6.62559984161
 01/21  18:00:00,374.083491277,30.0289881557,0.0,0.0,24.9203635341,149.522181205,718.310838492,713.945195842,4.36564265
 01/21  19:00:00,347.930072352,0.0,0.0,0.0,24.9203635341,149.522181205,2.19275633307,0.0,2.19275633307
 01/21  20:00:00,323.485676816,0.0,0.0,0.0,24.9203635341,149.522181205,4.36537417364,0.0,4.36537417364
 01/21  21:00:00,323.485677002,0.0,0.0,0.0,24.9203635341,149.522181205,4.36554062856,0.0,4.36554062856
 01/21  22:00:00,299.042295271,0.0,0.0,0.0,24.9203635341,149.522181205,4.36955457035,0.0,4.36955457035
 01/21  23:00:00,276.628686059,2.02374633403,0.0,0.0,24.9203635341,149.522181205,12.53938622,10.3487842798,2.19060194021
 01/21  24:00:00,251.780486139,1.61899706722,0.0,0.0,24.9203635341,149.522181205,15.7938838804,11.432288291,4.36159558938
 01/22  01:00:00,239.970363084,2.02374633403,0.0,0.0,24.9203635341,149.522181205,22.5708020065,20.3810034072,2.18979859929
 01/22  02:00:00,247.624498634,9.64618449991,0.0,0.0,24.9203635341,149.522181205,58.789641811,56.5998068472,2.18983496381
 01/22  03:00:00,274.494257293,18.0781211994,0.000524161718596,0.0,24.9203635341,149.522181205,148.216349422,146.026539975,2.18980944688
 01/22  04:00:00,279.368882199,21.6869656489,0.000632754035641,0.0,24.9203635341,149.522181205,237.105846051,234.916000202,2.18984584846
 01/22  05:00:00,268.465857131,18.0781211994,0.0,0.0,24.9203635341,149.522181205,271.024253624,268.834433215,2.18982040915
 01/22  06:00:00,298.359785132,23.4612097623,0.0,0.0,24.9203635341,149.522181205,341.872559584,337.506792151,4.3657674329
 01/22  07:00:00,343.444059462,19.6209421676,0.0,0.0,24.9203635341,149.522181205,373.37516279,371.185363379,2.18979941111
 01/22  08:00:00,363.425128303,23.6154918591,0.0,0.0,24.9203635341,149.522181205,452.537020716,450.347184757,2.18983595912
 01/22  09:00:00,316.677892219,19.6209421676,0.0,0.0,24.9203635341,149.522181205,400.698173121,398.508362494,2.18981062739
 01/22  10:00:00,283.915005302,23.6154918591,0.0,0.0,24.9203635341,149.522181205,295.968295404,293.778448224,2.18984717911
 01/22  11:00:00,229.940790295,18.5409674899,0.0,0.0,24.9203635341,149.522181205,276.286807344,274.09698549,2.18982185366
 01/22  12:00:00,234.980508305,23.5383508107,0.0,0.0,24.9203635341,149.522181205,310.439926036,306.07611343,4.36381260664
 01/22  13:00:00,230.618050061,19.1580958771,0.0,0.0,24.9203635341,149.522181205,319.913593169,317.721646025,2.19194714444
 01/22  14:00:00,233.081772048,21.6869656489,0.0,0.0,24.9203635341,149.522181205,257.018409783,252.648722047,4.36968773598
 01/22  15:00:00,229.636212584,18.2324032962,0.0,0.0,24.9203635341,149.522181205,262.913821295,258.549955238,4.36386605638
 01/22  16:00:00,234.948268167,23.5383508107,0.0,0.0,24.9203635341,149.522181205,263.471446161,261.281643919,2.1898022417
 01/22  17:00:00,279.981539762,19.6209421676,0.0,0.0,24.9203635341,149.522181205,315.129182122,312.939343293,2.18983882937
 01/22  18:00:00,354.886509798,23.6154918591,0.0,0.0,24.9203635341,149.522181205,372.369750959,370.179937431,2.18981352796
 01/22  19:00:00,368.005802863,19.6209421676,0.0,0.0,24.9203635341,149.522181205,392.619950576,390.430100475,2.18985010185
 01/22  20:00:00,347.606113332,23.6154918591,0.0,0.0,24.9203635341,149.522181205,430.05366446,427.863839666,2.18982479377
 01/22  21:00:00,343.627856689,19.6209421676,0.0,0.0,24.9203635341,149.522181205,437.95863284,435.768833336,2.18979950467
 01/22  22:00:00,323.22789409,23.6154918591,0.0,0.0,24.9203635341,149.522181205,471.191216532,466.825260813,4.36595571883
 01/22  23:00:00,294.797562232,19.6209421676,0.0,0.0,24.9203635341,149.522181205,469.724924573,467.53508414,2.18984043284
 01/22  24:00:00,274.419827046,23.6154918591,0.0,0.0,24.9203635341,149.522181205,514.261614452,512.071799323,2.1898151289
 01/23  01:00:00,308.032387157,19.6209421676,0.0,0.0,24.9203635341,199.362908273,494.614252148,492.423384656,2.19086749213
 01/23  02:00:00,312.075158614,23.6154918591,0.0,0.0,24.9203635341,199.362908273,519.528433702,515.166932752,4.36150095046
 01/23  03:00:00,308.067297786,19.6209421676,0.0,0.0,24.9203635341,199.362908273,499.281972197,497.091083171,2.19088902621
 01/23  04:00:00,312.120189097,23.6154918591,0.0,0.0,24.9203635341,199.362908273,530.039135144,527.848264159,2.19087098549
 01/23  05:00:00,320.338146508,19.6209421676,0.0,0.0,24.9203635341,199.362908273,516.218480405,514.027627429,2.19085297601
 01/23  06:00:00,373.739862523,23.6154918591,0.0,0.0,49.8407270682,199.362908273,536.952563616,532.584597445,4.3679661704
 01/23  07:00:00,432.445960617,30.0289881557,0.0,0.0,49.8407270682,199.362908273,2525.95039476,2521.58450998,4.36588478659
 01/23  08:00:00,552.954092327,30.0289881557,0.0,0.0,149.522181205,199.362908273,3782.58619525,3771.64067411,10.9455211449
 01/23  09:00:00,1057.62534027,30.0289881557,0.0,0.0,448.566543614,448.566543614,2453.75471631,2436.1167339,17.6379824099
 01/23  10:00:00,1020.62078962,30.0289881557,0.0,0.0,448.566543614,448.566543614,2161.54601049,2141.67558799,19.8704224952
 01/23  11:00:00,971.371288685,30.0289881557,0.0,0.0,448.566543614,448.566543614,1917.02510796,1897.14518832,19.8799196438
 01/23  12:00:00,971.178919988,30.0289881557,0.0,0.0,448.566543614,448.566543614,1739.77675599,1715.39163798,24.3851180047
 01/23  13:00:00,921.272415532,30.0289881557,0.0,0.0,448.566543614,398.725816546,1657.20947866,1628.25142619,28.9580524685
 01/23  14:00:00,970.942424477,30.0289881557,0.0,0.0,448.566543614,448.566543614,1489.71656308,1463.0203452,26.6962178758
 01/23  15:00:00,970.909269995,30.0289881557,0.0,0.0,448.566543614,448.566543614,1414.96196285,1397.33186054,17.6301023177
 01/23  16:00:00,970.875654006,30.0289881557,0.0,0.0,448.566543614,448.566543614,1375.79107555,1358.17117354,17.6199020103
 01/23  17:00:00,1019.7307938,30.0289881557,0.0,0.0,448.566543614,448.566543614,1333.3475642,1311.21004348,22.1375207266
 01/23  18:00:00,941.176681202,30.0289881557,0.0,0.0,348.885089477,398.725816546,1426.32211485,1410.95703557,15.3650792874
 01/23  19:00:00,759.111551198,30.0289881557,0.0,0.0,249.203635341,299.044362409,1654.13181204,1643.17625538,10.9555566581
 01/23  20:00:00,734.714595986,30.0289881557,0.0,0.0,249.203635341,299.044362409,1763.87804595,1757.31521844,6.56282750913
 01/23  21:00:00,585.339657516,30.0289881557,0.0,0.0,149.522181205,249.203635341,1899.72827716,1890.97696533,8.75131182802
 01/23  22:00:00,560.902836301,30.0289881557,0.0,0.0,149.522181205,249.203635341,1940.47100427,1936.10356238,4.36744189454
 01/23  23:00:00,353.540376731,4.15528992896,0.0,0.0,49.8407270682,199.362908273,11.7194294704,7.35771480476,4.3617146656
 01/23  24:00:00,322.263059619,22.0917149158,0.0,0.0,24.9203635341,199.362908273,56.0257076786,53.8351536247,2.19055405381
 01/24  01:00:00,307.060151486,19.0619108039,0.0,0.0,24.9203635341,199.362908273,84.979530661,82.788639761,2.19089089996
 01/24  02:00:00,312.149397963,24.0202411259,0.0,0.0,24.9203635341,199.362908273,156.595740005,154.405019249,2.19072075674
 01/24  03:00:00,307.325633711,19.2161929007,0.0,0.0,24.9203635341,199.362908273,170.848644646,166.486944812,4.36169983398
 01/24  04:00:00,312.256885547,24.0202411259,0.0,0.0,24.9203635341,199.362908273,254.64601607,252.455114777,2.19090129302
 01/24  05:00:00,319.672349808,19.2161929007,0.0,0.0,24.9203635341,199.362908273,270.731236216,268.54035122,2.19088499585
 01/24  06:00:00,374.011849828,24.0202411259,0.0,0.0,49.8407270682,199.362908273,386.932335305,382.56427895,4.36805635531
 01/24  07:00:00,431.142440063,30.0289881557,0.0,0.0,49.8407270682,199.362908273,1765.95280658,1761.58708909,4.36571748477
 01/24  08:00:00,552.239807128,30.0289881557,0.0,0.0,149.522181205,199.362908273,3442.55899069,3431.61431983,10.9446708638
 01/24  09:00:00,1056.83994664,30.0289881557,0.0,0.0,448.566543614,448.566543614,1957.1646014,1939.5270109,17.6375905053
 01/24  10:00:00,1019.86016762,30.0289881557,0.0,0.0,448.566543614,448.566543614,1538.5477243,1518.67839172,19.8693325755
 01/24  11:00:00,970.805858399,30.0289881557,0.0,0.0,448.566543614,448.566543614,1322.97815703,1303.09959221,19.8785648254
 01/24  12:00:00,970.733042921,30.0289881557,0.0,0.0,448.566543614,448.566543614,1213.9249499,1189.53940514,24.3855447609
 01/24  13:00:00,918.84163381,30.5975735958,0.0,0.0,448.566543614,398.725816546,884.054250062,855.0966375,28.9576125622
 01/24  14:00:00,968.226449146,32.0792964427,0.0,0.0,448.566543614,448.566543614,739.202325334,712.506293845,26.6960314892
 01/24  15:00:00,967.729379191,31.6349117836,0.0,0.0,448.566543614,448.566543614,823.944517379,806.314532726,17.6299846531
 01/24  16:00:00,966.814800896,30.4665694961,0.0,0.0,448.566543614,448.566543614,891.758637277,874.13754414,17.6210931371
 01/24  17:00:00,1017.26722171,30.0289881557,0.0,0.0,448.566543614,448.566543614,1247.15262551,1225.01436153,22.1382639732
 01/24  18:00:00,940.836498352,30.0289881557,0.0,0.0,348.885089477,398.725816546,1240.6737883,1225.30848885,15.3652994524
 01/24  19:00:00,758.720449803,30.0289881557,0.0,0.0,249.203635341,299.044362409,1250.96366839,1240.00796509,10.9557032953
 01/24  20:00:00,734.208009906,30.0289881557,0.0,0.0,249.203635341,299.044362409,1303.95029443,1297.38737901,6.56291542112
 01/24  21:00:00,584.360450333,30.0289881557,0.0,0.0,149.522181205,249.203635341,1390.17308276,1381.42162011,8.75146264549
 01/24  22:00:00,557.994385344,30.0289881557,0.0,0.0,149.522181205,249.203635341,1219.6105871,1215.24307914,4.36750796132
 01/24  23:00:00,349.356964857,0.0,0.0,0.0,49.8407270682,199.362908273,4.36162724523,0.0,4.36162724523
 01/24  24:00:00,301.621128083,1.61899706722,0.0,0.0,24.9203635341,199.362908273,5.32587305681,3.13500693536,2.19086612145
 01/25  01:00:00,289.81245403,2.02374633403,0.0,0.0,24.9203635341,199.362908273,8.18455027398,5.99369786373,2.19085241025
 01/25  02:00:00,303.917667589,16.0679344461,0.0,0.0,24.9203635341,199.362908273,29.1538653651,26.9629517875,2.19091357755
 01/25  03:00:00,309.984698597,22.0917149158,0.0,0.0,24.9203635341,199.362908273,50.6521454474,46.2905945342,4.36155091325
 01/25  04:00:00,305.574735275,17.6733719326,0.0,0.0,24.9203635341,199.362908273,57.4613407058,55.2705494146,2.19079129125
 01/25  05:00:00,322.247263221,22.0917149158,0.0,0.0,24.9203635341,199.362908273,78.6215537239,76.4310057794,2.1905479445
 01/25  06:00:00,367.198739447,17.6733719326,0.0,0.0,49.8407270682,199.362908273,90.3072007945,85.939423567,4.36777722753
 01/25  07:00:00,430.11157603,30.0289881557,0.0,0.0,49.8407270682,199.362908273,1113.05582694,1108.69026551,4.3655614295
 01/25  08:00:00,547.828706295,30.0289881557,0.0,0.0,149.522181205,199.362908273,2285.17719993,2274.23216634,10.9450335904
 01/25  09:00:00,1052.24200834,30.0289881557,0.0,0.0,448.566543614,448.566543614,1376.83915583,1359.20146748,17.6376883529
 01/25  10:00:00,1015.87402813,30.0289881557,0.0,0.0,448.566543614,448.566543614,1314.55995416,1294.6895221,19.8704320539
 01/25  11:00:00,967.24515987,30.0289881557,0.0,0.0,448.566543614,448.566543614,1192.85109729,1172.97083035,19.8802669489
 01/25  12:00:00,967.143644931,30.0289881557,0.0,0.0,448.566543614,448.566543614,1074.83750323,1050.45134258,24.3861606505
 01/25  13:00:00,917.881009781,30.0289881557,0.0,0.0,448.566543614,398.725816546,1200.75017713,1171.79000682,28.9601703095
 01/25  14:00:00,968.748579576,30.0289881557,0.0,0.0,448.566543614,448.566543614,1214.58880452,1185.66634269,28.9224618309
 01/25  15:00:00,969.583137123,30.0289881557,0.0,0.0,448.566543614,448.566543614,1122.10778424,1104.48115667,17.6266275727
 01/25  16:00:00,970.549655718,30.0289881557,0.0,0.0,448.566543614,448.566543614,1169.30721361,1153.88831409,15.4188995281
 01/25  17:00:00,1019.63344021,30.0289881557,0.0,0.0,448.566543614,448.566543614,1208.68249,1184.33081865,24.3516713512
 01/25  18:00:00,941.021362116,30.0289881557,0.0,0.0,348.885089477,398.725816546,1267.66172029,1254.49201774,13.169702552
 01/25  19:00:00,758.844028476,30.0289881557,0.0,0.0,249.203635341,299.044362409,1362.89710753,1351.9410362,10.956071337
 01/25  20:00:00,734.421338454,30.0289881557,0.0,0.0,249.203635341,299.044362409,1414.19934726,1407.63684864,6.56249862157
 01/25  21:00:00,585.028312824,30.0289881557,0.0,0.0,149.522181205,249.203635341,1526.72114936,1517.96876344,8.75238592018
 01/25  22:00:00,560.63254289,30.0289881557,0.0,0.0,149.522181205,249.203635341,1606.03760498,1601.66964934,4.36795564206
 01/25  23:00:00,350.37745508,1.01187316702,0.0,0.0,49.8407270682,199.362908273,6.29853518535,1.93681531622,4.36171986913
 01/25  24:00:00,313.751795065,13.6597782163,0.0,0.0,24.9203635341,199.362908273,26.6887106536,24.4978471126,2.19086354097
 01/26  01:00:00,306.041261112,18.0781211994,0.0,0.0,24.9203635341,199.362908273,59.4931274462,57.3022763564,2.19085108979
 01/26  02:00:00,309.746191018,21.6869656489,0.0,0.0,24.9203635341,199.362908273,109.745491449,105.383677046,4.36181440333
 01/26  03:00:00,307.640811685,19.5438011191,0.0,0.0,24.9203635341,199.362908273,143.169992535,140.979105132,2.19088740299
 01/26  04:00:00,311.817000497,23.6154918591,0.0,0.0,24.9203635341,199.362908273,216.003560239,213.812685995,2.19087424403
 01/26  05:00:00,320.099237476,19.6209421676,0.0,0.0,24.9203635341,199.362908273,268.082279537,264.325884611,3.75639492528
 01/26  06:00:00,373.51721058,23.6154918591,0.0,0.0,49.8407270682,199.362908273,319.059519159,316.218588222,2.84093093773
 01/26  07:00:00,430.776717775,30.0289881557,0.0,0.0,49.8407270682,199.362908273,1550.36698935,1546.04260048,4.32438887015
 01/26  08:00:00,552.1277485,30.0289881557,0.0,0.0,149.522181205,199.362908273,3304.59774229,3293.65275029,10.9449920054
 01/26  09:00:00,1056.95586952,30.0289881557,0.0,0.0,448.566543614,448.566543614,1992.84745525,1975.2111697,17.6362855438
 01/26  10:00:00,1020.11711678,30.0289881557,0.0,0.0,448.566543614,448.566543614,1745.31847752,1725.45026184,19.8682156805
 01/26  11:00:00,971.098408825,30.0289881557,0.0,0.0,448.566543614,448.566543614,1618.42771191,1598.55004708,19.8776648226
 01/26  12:00:00,970.986589207,30.0289881557,0.0,0.0,448.566543614,448.566543614,1504.85665614,1480.46986196,24.3867941859
 01/26  13:00:00,921.174958094,30.0289881557,0.0,0.0,448.566543614,398.725816546,1502.58983189,1473.62863377,28.9611981228
 01/26  14:00:00,970.901771506,30.0289881557,0.0,0.0,448.566543614,448.566543614,1429.1847363,1400.26484948,28.9198868232
 01/26  15:00:00,970.816615025,30.0289881557,0.0,0.0,448.566543614,448.566543614,1327.75280626,1310.1228685,17.6299377619
 01/26  16:00:00,970.763328908,30.0289881557,0.0,0.0,448.566543614,448.566543614,1254.89049095,1237.27069128,17.6197996694
 01/26  17:00:00,1019.69258707,30.0289881557,0.0,0.0,448.566543614,448.566543614,1270.29045141,1248.1515321,22.1389193065
 01/26  18:00:00,932.550440082,30.0289881557,0.0,0.0,348.885089477,398.725816546,1338.82408242,1325.65166641,13.1724160094
 01/26  19:00:00,758.97001206,30.0289881557,0.0,0.0,249.203635341,299.044362409,1479.93768285,1468.98082214,10.9568607068
 01/26  20:00:00,734.575455125,30.0289881557,0.0,0.0,249.203635341,299.044362409,1577.5366202,1568.79325261,8.74336758759
 01/26  21:00:00,585.225977651,30.0289881557,0.0,0.0,149.522181205,249.203635341,1731.66604224,1722.91408686,8.75195538242
 01/26  22:00:00,560.836877328,30.0289881557,0.0,0.0,149.522181205,249.203635341,1833.50444232,1829.13677571,4.36766661215
 01/26  23:00:00,352.87054383,3.48748760796,0.0,0.0,49.8407270682,199.362908273,8.75214561343,6.56131825744,2.190827356
 01/26  24:00:00,322.280744355,22.0917149158,0.0,0.0,24.9203635341,199.362908273,59.6475824783,57.4567105405,2.19087193774
 01/27  01:00:00,306.785888742,18.7533466103,0.0,0.0,24.9203635341,199.362908273,98.0396633563,93.6778396761,4.36182368025
 01/27  02:00:00,312.221003629,24.0202411259,0.0,0.0,24.9203635341,199.362908273,186.015609682,183.824715437,2.19089424426
 01/27  03:00:00,307.420396303,19.2161929007,0.0,0.0,24.9203635341,199.362908273,214.066689441,211.875806874,2.19088256647
 01/27  04:00:00,312.403536092,24.0202411259,0.0,0.0,24.9203635341,199.362908273,329.869946835,327.679230213,2.19071662223
 01/27  05:00:00,319.826099578,19.2161929007,0.0,0.0,24.9203635341,199.362908273,351.090311782,346.728529084,4.36178269813
 01/27  06:00:00,374.156096169,24.0202411259,0.0,0.0,49.8407270682,199.362908273,451.919922679,447.551892314,4.36803036456
 01/27  07:00:00,431.063179486,30.0289881557,0.0,0.0,49.8407270682,199.362908273,1675.7097337,1671.3442482,4.3654855001
 01/27  08:00:00,552.399013551,30.0289881557,0.0,0.0,149.522181205,199.362908273,3428.73528589,3419.97499415,8.76029174332
 01/27  09:00:00,1056.94052133,30.0289881557,0.0,0.0,448.566543614,448.566543614,2043.23251298,2025.59454117,17.637971806
 01/27  10:00:00,1019.88638462,30.0289881557,0.0,0.0,448.566543614,448.566543614,1589.9001947,1570.03022268,19.8699720162
 01/27  11:00:00,970.79162728,30.0289881557,0.0,0.0,448.566543614,448.566543614,1310.46900889,1290.58955371,19.8794551784
 01/27  12:00:00,970.433407704,30.0343291655,0.0,0.0,448.566543614,448.566543614,1162.00852641,1137.62285075,24.3856756656
 01/27  13:00:00,918.39185685,30.7489792779,0.0,0.0,448.566543614,398.725816546,834.136494889,802.948617142,31.1878777476
 01/27  14:00:00,968.199955909,32.1075325502,0.0,0.0,448.566543614,448.566543614,740.344948398,713.656148327,26.6888000702
 01/27  15:00:00,967.559592089,32.0777202927,0.0,0.0,448.566543614,448.566543614,646.179033999,628.548870793,17.6301632053
 01/27  16:00:00,966.35500876,31.1539390282,0.0,0.0,448.566543614,448.566543614,611.865095134,594.244871608,17.620223526
 01/27  17:00:00,1014.71473913,30.0578103093,0.0,0.0,448.566543614,448.566543614,850.213435185,828.074601949,22.1388332356
 01/27  18:00:00,929.321333512,30.0289881557,0.0,0.0,348.885089477,398.725816546,1274.79531949,1261.6188813,13.1764381907
 01/27  19:00:00,758.265766397,30.0289881557,0.0,0.0,249.203635341,299.044362409,1405.97558029,1395.01939844,10.9561818544
 01/27  20:00:00,734.298260219,30.0289881557,0.0,0.0,249.203635341,299.044362409,1289.31734559,1280.57349878,8.74384681477
 01/27  21:00:00,584.724059723,30.0289881557,0.0,0.0,149.522181205,249.203635341,1360.15964464,1351.40745122,8.75219341734
 01/27  22:00:00,558.989096987,30.0289881557,0.0,0.0,149.522181205,249.203635341,1290.06263746,1285.69482739,4.36781006326
 01/27  23:00:00,349.356966774,0.0,0.0,0.0,49.8407270682,199.362908273,2.19091529831,0.0,2.19091529831
 01/27  24:00:00,302.031610667,2.02374633403,0.0,0.0,24.9203635341,199.362908273,8.38276148917,4.02104237682,4.36171911235
 01/28  01:00:00,243.600124352,5.63259078357,0.0,0.0,24.9203635341,149.522181205,12.3342511039,10.1436747437,2.19057636027
 01/28  02:00:00,260.149359892,22.0917149158,0.0,0.0,24.9203635341,149.522181205,40.1988939012,38.0079828519,2.1909110493
 01/28  03:00:00,255.735310317,17.6733719326,0.0,0.0,24.9203635341,149.522181205,49.770160293,45.408368835,4.36179145802
 01/28  04:00:00,260.215411624,22.0917149158,0.0,0.0,24.9203635341,149.522181205,78.6528063917,76.461888059,2.19091833266
 01/28  05:00:00,268.000478634,17.6733719326,0.0,0.0,24.9203635341,149.522181205,80.3140408288,78.1231345566,2.19090627214
 01/28  06:00:00,296.913604656,22.0917149158,0.0,0.0,24.9203635341,149.522181205,115.263206348,110.895121257,4.3680850905
 01/28  07:00:00,430.117660659,30.0289881557,0.0,0.0,49.8407270682,199.362908273,1090.5712873,1086.20566094,4.36562636568
 01/28  08:00:00,446.867446113,30.0289881557,0.0,0.0,49.8407270682,199.362908273,1829.74948705,1823.19898944,6.55049761054
 01/28  09:00:00,652.74526951,30.0289881557,0.0,0.0,249.203635341,249.203635341,1343.95927972,1337.39621714,6.56306258286
 01/28  10:00:00,615.423290329,30.0289881557,0.0,0.0,249.203635341,249.203635341,925.96611928,915.010250153,10.9558691263
 01/28  11:00:00,566.01573937,30.0289881557,0.0,0.0,249.203635341,249.203635341,639.438582853,628.491240526,10.9473423262
 01/28  12:00:00,565.990915351,30.2479336213,0.0,0.0,249.203635341,249.203635341,519.863709463,508.895119866,10.9685895968
 01/28  13:00:00,567.425542958,31.8773742084,0.0,0.0,249.203635341,249.203635341,404.546782699,393.596304352,10.9504783473
 01/28  14:00:00,567.860596292,32.4024547905,0.0,0.0,249.203635341,249.203635341,352.696914576,341.751636022,10.9452785531
 01/28  15:00:00,316.428256466,30.0686404171,0.0,0.0,74.7610906023,174.442544739,475.668512995,469.105431005,6.56308198987
 01/28  16:00:00,316.385137843,30.0289881557,0.0,0.0,74.7610906023,174.442544739,501.485108108,494.927604861,6.55750324725
 01/28  17:00:00,365.427388924,30.0289881557,0.0,0.0,74.7610906023,174.442544739,688.421527649,679.681409814,8.74011783508
 01/28  18:00:00,353.698651687,30.0289881557,0.0,0.0,24.9203635341,149.522181205,1424.90819316,1420.54240613,4.36578703065
 01/28  19:00:00,348.133247825,0.202374633403,0.0,0.0,24.9203635341,149.522181205,2.9557669814,0.762921297631,2.19284568377
 01/28  20:00:00,336.068138865,6.03734005038,0.00023942253867,0.0,24.9203635341,149.522181205,32.4010516484,28.0351972355,4.36585441291
 01/28  21:00:00,358.328266701,21.6869656489,0.000484351455414,0.0,24.9203635341,149.522181205,124.641563976,120.27554633,4.36601764631
 01/28  22:00:00,318.298728781,19.0809548287,0.0,0.0,24.9203635341,149.522181205,177.257350625,172.887181866,4.37016875894
 01/28  23:00:00,298.482257787,23.6154918591,0.0,0.0,24.9203635341,149.522181205,271.295027694,269.104114332,2.19091336161
 01/28  24:00:00,270.105006139,19.6209421676,0.0,0.0,24.9203635341,149.522181205,333.036626393,328.674830466,4.36179592654
 01/29  01:00:00,261.998720716,23.6154918591,0.0,0.0,24.9203635341,149.522181205,440.952727181,438.762869078,2.18985810215
 01/29  02:00:00,258.103447652,19.6209421676,0.0,0.0,24.9203635341,149.522181205,509.940876899,507.7510338,2.18984309899
 01/29  03:00:00,262.18073151,23.6154918591,0.0,0.0,24.9203635341,149.522181205,553.386714273,551.196886117,2.18982815632
 01/29  04:00:00,258.285180303,19.6209421676,0.0,0.0,24.9203635341,149.522181205,595.149607314,592.959731815,2.18987549869
 01/29  05:00:00,274.543476038,23.6154918591,0.0,0.0,24.9203635341,149.522181205,591.067808344,588.877947748,2.18986059564
 01/29  06:00:00,295.101076254,19.6209421676,0.0,0.0,24.9203635341,149.522181205,630.177027292,625.811122936,4.36590435573
 01/29  07:00:00,347.986305732,23.6154918591,0.0,0.0,24.9203635341,149.522181205,600.544056917,598.354184486,2.18987243102
 01/29  08:00:00,360.051215989,19.6209421676,0.0,0.0,24.9203635341,149.522181205,667.466596765,665.276739172,2.18985759207
 01/29  09:00:00,321.125239864,23.6154918591,0.0,0.0,24.9203635341,149.522181205,515.955788891,513.765946116,2.18984277417
 01/29  10:00:00,280.436228016,19.6209421676,0.0,0.0,24.9203635341,149.522181205,470.100483007,467.910655031,2.18982797578
 01/29  11:00:00,235.398339162,23.6154918591,0.0,0.0,24.9203635341,149.522181205,367.944404828,365.754529393,2.18987543477
 01/29  12:00:00,231.47429691,19.6209421676,0.0,0.0,24.9203635341,149.522181205,394.265095416,389.901155686,4.36393972977
 01/29  13:00:00,235.35749967,23.6154918591,0.0,0.0,24.9203635341,149.522181205,332.421410763,330.229473176,2.19193758725
 01/29  14:00:00,231.386924428,19.6209421676,0.0,0.0,24.9203635341,149.522181205,345.751298853,341.381346362,4.36995249124
 01/29  15:00:00,235.359920647,23.6154918591,0.0,0.0,24.9203635341,149.522181205,341.371179465,337.007253383,4.36392608155
 01/29  16:00:00,237.914622431,19.6209421676,0.000443815527065,0.0,24.9203635341,149.522181205,361.900372211,359.710966711,2.1894054998
 01/29  17:00:00,285.596043687,23.6154918591,4.82620126482e-05,0.0,24.9203635341,149.522181205,379.407091315,377.217223847,2.18986746872
 01/29  18:00:00,342.701797691,19.6209421676,0.0,0.0,24.9203635341,149.522181205,448.053169718,445.863317048,2.18985267001
 01/29  19:00:00,372.378479232,23.6154918591,0.0,0.0,24.9203635341,149.522181205,492.198300483,490.008462599,2.18983788448
 01/29  20:00:00,344.037936666,19.6209421676,0.0,0.0,24.9203635341,149.522181205,553.963971698,551.774148586,2.18982311229
 01/29  21:00:00,348.025647955,23.6154918591,0.0,0.0,24.9203635341,149.522181205,556.34740497,554.157534373,2.18987059637
 01/29  22:00:00,319.707671383,19.6209421676,0.0,0.0,24.9203635341,149.522181205,623.169408413,618.803317398,4.36609101462
 01/29  23:00:00,299.203978839,23.6154918591,0.0,0.0,24.9203635341,149.522181205,589.93750072,587.748096209,2.18940451116
 01/29  24:00:00,270.902366896,19.6209421676,0.0,0.0,24.9203635341,149.522181205,659.761386326,657.571518963,2.1898673635
 01/30  01:00:00,312.419928784,23.6154918591,0.0,0.0,24.9203635341,199.362908273,604.709005697,600.347181872,4.36182382543
 01/30  02:00:00,308.565539936,19.6209421676,0.0,0.0,24.9203635341,199.362908273,673.697588107,671.506687923,2.1909001843
 01/30  03:00:00,312.477466368,23.6154918591,0.0,0.0,24.9203635341,199.362908273,626.536853766,624.345961363,2.19089240334
 01/30  04:00:00,308.612703077,19.6209421676,0.0,0.0,24.9203635341,199.362908273,691.866030227,689.675145582,2.19088464506
 01/30  05:00:00,324.733930642,23.6154918591,0.0,0.0,24.9203635341,199.362908273,643.418992875,639.057246786,4.36174608968
 01/30  06:00:00,370.237296168,19.6209421676,0.0,0.0,49.8407270682,199.362908273,711.156385253,706.788550638,4.36783461481
 01/30  07:00:00,433.494869432,30.0289881557,0.0,0.0,49.8407270682,199.362908273,2730.17803005,2725.81263696,4.36539309488
 01/30  08:00:00,554.079515866,30.0289881557,0.0,0.0,149.522181205,199.362908273,4012.9231017,4004.16246945,8.76063224638
 01/30  09:00:00,1058.11384357,30.0289881557,0.0,0.0,448.566543614,448.566543614,2861.28802166,2843.64881581,17.6392058495
 01/30  10:00:00,1020.99762891,30.0289881557,0.0,0.0,448.566543614,448.566543614,2586.5614881,2566.68971985,19.8717682486
 01/30  11:00:00,971.718304114,30.0289881557,0.0,0.0,448.566543614,448.566543614,2343.8073086,2323.92523477,19.8820738354
 01/30  12:00:00,971.449790198,30.0289881557,0.0,0.0,448.566543614,448.566543614,2110.91137558,2086.5215673,24.3898082791
 01/30  13:00:00,921.530639606,30.0289881557,0.0,0.0,448.566543614,398.725816546,1988.48119914,1957.28791688,31.1932822646
 01/30  14:00:00,971.163501787,30.0289881557,0.0,0.0,448.566543614,448.566543614,1788.46232354,1761.76834569,26.6939778458
 01/30  15:00:00,971.060320717,30.0289881557,0.0,0.0,448.566543614,448.566543614,1650.84754027,1633.21894102,17.6285992502
 01/30  16:00:00,970.978009181,30.0289881557,0.0,0.0,448.566543614,448.566543614,1544.90702286,1527.28558242,17.6214404424
 01/30  17:00:00,1019.88453647,30.0289881557,0.0,0.0,448.566543614,448.566543614,1535.79839517,1513.65816798,22.1402271951
 01/30  18:00:00,932.883893218,30.0289881557,0.0,0.0,348.885089477,398.725816546,1743.49608349,1728.12507678,15.3710067072
 01/30  19:00:00,759.435750763,30.0289881557,0.0,0.0,249.203635341,299.044362409,2054.91176573,2043.95583947,10.9559262651
 01/30  20:00:00,735.061722645,30.0289881557,0.0,0.0,249.203635341,299.044362409,2186.51788721,2179.95482226,6.56306495941
 01/30  21:00:00,585.703138494,30.0289881557,0.0,0.0,149.522181205,249.203635341,2327.98640208,2319.23456649,8.7518355874
 01/30  22:00:00,561.318100474,30.0289881557,0.0,0.0,149.522181205,249.203635341,2399.88677311,2395.51912283,4.36765028433
 01/30  23:00:00,362.878254327,13.3777933322,0.0,0.0,49.8407270682,199.362908273,51.171991289,46.810216621,4.36177466806
 01/30  24:00:00,324.073527658,23.6345358839,0.0,0.0,24.9203635341,199.362908273,175.380421294,173.189545497,2.19087579711
 01/31  01:00:00,307.95886989,19.6018981428,0.0,0.0,24.9203635341,199.362908273,267.243600802,265.052730993,2.19086980934
 01/31  02:00:00,312.258354597,23.6345358839,0.0,0.0,24.9203635341,199.362908273,421.923948866,417.562076767,4.36187209898
 01/31  03:00:00,308.13091805,19.6018981428,0.0,0.0,24.9203635341,199.362908273,393.650424683,391.459498621,2.19092606234
 01/31  04:00:00,312.457808258,23.6345358839,0.0,0.0,24.9203635341,199.362908273,552.370678257,550.179758826,2.19091943061
 01/31  05:00:00,320.453122638,19.6018981428,0.0,0.0,24.9203635341,199.362908273,461.408361566,459.217448751,2.19091281496
 01/31  06:00:00,374.158155262,23.6345358839,0.0,0.0,49.8407270682,199.362908273,630.135280636,625.767581534,4.36769910218
 01/31  07:00:00,432.055218638,30.0289881557,0.0,0.0,49.8407270682,199.362908273,2012.90728763,2008.54128506,4.36600256509
 01/31  08:00:00,544.641282311,30.0289881557,0.0,0.0,149.522181205,199.362908273,3848.93440831,3837.98809344,10.9463148688
 01/31  09:00:00,1057.5691494,30.0289881557,0.0,0.0,448.566543614,448.566543614,2620.76992341,2603.1318389,17.6380845116
 01/31  10:00:00,1020.36256994,30.0289881557,0.0,0.0,448.566543614,448.566543614,2171.75459224,2151.8873422,19.867250035
 01/31  11:00:00,971.10388567,30.0289881557,0.0,0.0,448.566543614,448.566543614,1743.75840005,1723.88113302,19.8772670354
 01/31  12:00:00,970.968239,30.0289881557,0.0,0.0,448.566543614,448.566543614,1530.62065243,1506.23172586,24.3889265662
 01/31  13:00:00,921.102037204,30.0289881557,0.0,0.0,448.566543614,398.725816546,1459.75584601,1430.7920343,28.9638117034
 01/31  14:00:00,971.089100558,30.6268779909,0.0,0.0,448.566543614,448.566543614,1239.7438669,1210.82483905,28.9190278539
 01/31  15:00:00,971.164117498,30.6822332506,0.0,0.0,448.566543614,448.566543614,1183.05567192,1165.42590748,17.6297644403
 01/31  16:00:00,970.659983074,30.0477501122,0.0,0.0,448.566543614,448.566543614,1109.03774478,1091.41671199,17.6210327887
 01/31  17:00:00,1019.51787134,30.0289881557,0.0,0.0,448.566543614,448.566543614,1068.85082293,1046.71115682,22.1396661035
 01/31  18:00:00,932.431334545,30.0289881557,0.0,0.0,348.885089477,398.725816546,1172.1761895,1158.99934982,13.1768396829
 01/31  19:00:00,758.958378585,30.0289881557,0.0,0.0,249.203635341,299.044362409,1474.98840022,1464.0331203,10.9552799192
 01/31  20:00:00,734.576863801,30.0289881557,0.0,0.0,249.203635341,299.044362409,1608.6025281,1599.85833664,8.74419146349
 01/31  21:00:00,585.235484092,30.0289881557,0.0,0.0,149.522181205,249.203635341,1784.34756954,1775.59491605,8.75265349307
 01/31  22:00:00,560.764946966,30.0289881557,0.0,0.0,149.522181205,249.203635341,1819.32538239,1814.95737081,4.36801157845
 01/31  23:00:00,350.376225756,1.01187316702,0.0,0.0,49.8407270682,199.362908273,3.96744787539,1.77650966301,2.19093821238
 01/31  24:00:00,301.633933111,1.61899706722,0.0,0.0,24.9203635341,199.362908273,9.92243102866,5.5605742234,4.36185680526
 02/01  01:00:00,293.85067804,6.03734005038,0.0,0.0,24.9203635341,199.362908273,13.1592362493,10.9683158024,2.19092044685
 02/01  02:00:00,297.474157055,9.64618449991,0.0,0.0,24.9203635341,199.362908273,17.9330278788,15.74209407,2.19093380871
 02/01  03:00:00,289.823620372,2.02374633403,0.0,0.0,24.9203635341,199.362908273,12.7928156751,8.43146526125,4.36135041388
 02/01  04:00:00,289.416317541,1.61899706722,0.0,0.0,24.9203635341,199.362908273,10.0757854368,7.88488720747,2.19089822931
 02/01  05:00:00,302.039882138,2.02374633403,0.0,0.0,24.9203635341,199.362908273,9.2548248215,7.06393204536,2.19089277614
 02/01  06:00:00,351.004278841,1.61899706722,0.0,0.0,49.8407270682,199.362908273,12.4470842971,8.07940030291,4.36768399418
 02/01  07:00:00,429.758311216,30.0289881557,0.0,0.0,49.8407270682,199.362908273,640.508943802,636.143096793,4.36584700882
 02/01  08:00:00,536.603627418,30.0289881557,0.0,0.0,149.522181205,199.362908273,895.850806309,884.906370012,10.9444362975
 02/01  09:00:00,1049.99903857,30.0289881557,0.0,0.0,448.566543614,448.566543614,492.478448533,474.837885807,17.6405627262
 02/01  10:00:00,1012.98437217,30.0289881557,0.0,0.0,448.566543614,448.566543614,227.281594087,207.41122667,19.8703674171
 02/01  11:00:00,964.253983022,30.2679682462,0.0,0.0,448.566543614,448.566543614,165.249155108,145.367943927,19.8812111817
 02/01  12:00:00,966.616927527,32.6361233987,0.0,0.0,448.566543614,448.566543614,166.41410234,142.023617043,24.390485297
 02/01  13:00:00,994.521898694,34.9577204785,47.4028902146,0.0,448.566543614,398.725816546,168.412393401,139.448610229,28.963783172
 02/01  14:00:00,1254.81922694,36.6906733012,220.344912169,0.0,448.566543614,448.566543614,127.989912894,99.067512236,28.9224006585
 02/01  15:00:00,1334.46142089,36.4735995953,281.768426072,0.0,448.566543614,448.566543614,86.2302831423,68.5981058994,17.6321772429
 02/01  16:00:00,1284.43785053,34.9459200617,234.319163604,0.0,448.566543614,448.566543614,59.5837339143,41.9612335622,17.622500352
 02/01  17:00:00,1159.0717258,32.3709709669,78.8418816664,0.0,448.566543614,448.566543614,67.4587283595,45.3176926094,22.14103575
 02/01  18:00:00,925.654834109,30.0859367051,0.0,0.0,348.885089477,398.725816546,104.818873587,91.6418965403,13.1769770464
 02/01  19:00:00,751.929579084,30.0289881557,0.0,0.0,249.203635341,299.044362409,171.45065731,160.495267996,10.9553893144
 02/01  20:00:00,727.498031498,30.0289881557,0.0,0.0,249.203635341,299.044362409,189.171332891,180.427179898,8.74415299221
 02/01  21:00:00,578.02595217,30.0289881557,0.0,0.0,149.522181205,249.203635341,245.217755216,236.466204809,8.75155040746
 02/01  22:00:00,553.622571005,30.0289881557,0.0,0.0,149.522181205,249.203635341,295.979737503,291.612275989,4.36746151368
 02/01  23:00:00,349.356969568,0.0,0.0,0.0,49.8407270682,199.362908273,2.19073901982,0.0,2.19073901982
 02/01  24:00:00,299.992210848,0.0,0.0,0.0,24.9203635341,199.362908273,4.36153779111,0.0,4.36153779111
 02/02  01:00:00,287.770013365,0.0,0.0,0.0,24.9203635341,199.362908273,2.19080077101,0.0,2.19080077101
 02/02  02:00:00,287.770013215,0.0,0.0,0.0,24.9203635341,199.362908273,2.19029711772,0.0,2.19029711772
 02/02  03:00:00,287.770013381,0.0,0.0,0.0,24.9203635341,199.362908273,2.19071495647,0.0,2.19071495647
 02/02  04:00:00,287.770013511,0.0,0.0,0.0,24.9203635341,199.362908273,4.36149262623,0.0,4.36149262623
 02/02  05:00:00,299.992210935,0.0,0.0,0.0,24.9203635341,199.362908273,2.19077787434,0.0,2.19077787434
 02/02  06:00:00,349.358496478,0.0,0.0,0.0,49.8407270682,199.362908273,4.36786469652,0.0,4.36786469652
 02/02  07:00:00,428.932480605,30.0289881557,0.0,0.0,49.8407270682,199.362908273,714.677691718,710.312265952,4.36542576509
 02/02  08:00:00,535.831841175,30.0289881557,0.0,0.0,149.522181205,199.362908273,576.686074328,567.925865719,8.76020860937
 02/02  09:00:00,1049.59235093,30.0289881557,0.0,0.0,448.566543614,448.566543614,235.105775876,215.264397933,19.8413779427
 02/02  10:00:00,1012.85234879,30.0291422048,0.0,0.0,448.566543614,448.566543614,151.381735577,131.509416323,19.8723192538
 02/02  11:00:00,964.971669955,31.0558524683,0.0,0.0,448.566543614,448.566543614,130.345793992,110.463419276,19.8823747164
 02/02  12:00:00,967.713218741,33.7853920554,0.0,0.0,448.566543614,448.566543614,144.828148228,120.438385229,24.3897629986
 02/02  13:00:00,919.837873551,35.7356041672,0.0,0.0,448.566543614,398.725816546,162.100175778,133.134800799,28.9653749791
 02/02  14:00:00,970.691087161,36.7750363315,0.0,0.0,448.566543614,448.566543614,133.21306961,104.28780687,28.9252627402
 02/02  15:00:00,969.098512668,35.2169490012,0.0,0.0,448.566543614,448.566543614,93.8359816834,76.2053220281,17.6306596553
