Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/02  16:00:00,965.608390967,31.732239669,0.0,0.0,448.566543614,448.566543614,88.3588242119,70.7377228662,17.6211013457
 02/02  17:00:00,1012.87905577,30.0813525838,0.0,0.0,448.566543614,448.566543614,125.603226424,103.461152899,22.1420735251
 02/02  18:00:00,925.636462843,30.0289881557,0.0,0.0,348.885089477,398.725816546,169.497544059,156.322483665,13.1750603936
 02/02  19:00:00,751.945956771,30.0289881557,0.0,0.0,249.203635341,299.044362409,221.488958596,210.53207379,10.9568848059
 02/02  20:00:00,727.52284549,30.0289881557,0.0,0.0,249.203635341,299.044362409,250.239146836,241.495615568,8.74353126882
 02/02  21:00:00,578.072987072,30.0289881557,0.0,0.0,149.522181205,249.203635341,338.447391827,329.693978344,8.75341348303
 02/02  22:00:00,553.686328768,30.0289881557,0.0,0.0,149.522181205,249.203635341,410.542957004,406.175802176,4.36715482727
 02/02  23:00:00,349.356970023,0.0,0.0,0.0,49.8407270682,199.362908273,2.19058600477,0.0,2.19058600477
 02/02  24:00:00,299.992211142,0.0,0.0,0.0,24.9203635341,199.362908273,2.19073489449,0.0,2.19073489449
 02/03  01:00:00,287.770013885,0.0,0.0,0.0,24.9203635341,199.362908273,4.36153518917,0.0,4.36153518917
 02/03  02:00:00,287.770013536,0.0,0.0,0.0,24.9203635341,199.362908273,2.19080042264,0.0,2.19080042264
 02/03  03:00:00,287.770013768,0.0,0.0,0.0,24.9203635341,199.362908273,2.19094979955,0.0,2.19094979955
 02/03  04:00:00,287.770013955,0.0,0.0,0.0,24.9203635341,199.362908273,4.36158201757,0.0,4.36158201757
 02/03  05:00:00,299.99221147,0.0,0.0,0.0,24.9203635341,199.362908273,2.19063217274,0.0,2.19063217274
 02/03  06:00:00,350.577181103,1.21424780042,0.0,0.0,49.8407270682,199.362908273,9.78266670931,5.4150875586,4.36757915071
 02/03  07:00:00,428.993209654,30.0289881557,0.0,0.0,49.8407270682,199.362908273,844.604338685,840.238410579,4.36592810589
 02/03  08:00:00,536.117291594,30.0289881557,0.0,0.0,149.522181205,199.362908273,910.740137369,901.980459918,8.75967745036
 02/03  09:00:00,1050.06370194,30.0289881557,0.0,0.0,448.566543614,448.566543614,736.874265787,717.03083801,19.8434277777
 02/03  10:00:00,1013.42819706,30.0289881557,0.0,0.0,448.566543614,448.566543614,736.46120075,716.592526534,19.8686742162
 02/03  11:00:00,964.622711825,30.0289881557,0.0,0.0,448.566543614,448.566543614,780.991428607,761.111849907,19.8795787
 02/03  12:00:00,964.64365524,30.0289881557,0.0,0.0,448.566543614,448.566543614,754.932515354,730.541877759,24.3906375953
 02/03  13:00:00,914.797172122,30.0295437693,0.0,0.0,448.566543614,398.725816546,705.660352032,676.696840406,28.9635116258
 02/03  14:00:00,964.951269707,30.4496446759,0.0,0.0,448.566543614,448.566543614,584.763452536,555.83867824,28.9247742959
 02/03  15:00:00,965.925424064,31.5873326268,0.0,0.0,448.566543614,448.566543614,440.077923309,422.447631116,17.630292193
 02/03  16:00:00,965.533185242,31.22185972,0.0,0.0,448.566543614,448.566543614,412.231661057,396.811305628,15.4203554285
 02/03  17:00:00,1013.43317723,30.1260367716,0.0,0.0,448.566543614,448.566543614,489.345491752,464.989403774,24.3560879783
 02/03  18:00:00,917.666367465,30.0289881557,0.0,0.0,348.885089477,398.725816546,543.776648231,530.599916443,13.1767317875
 02/03  19:00:00,752.668452613,30.0289881557,0.0,0.0,249.203635341,299.044362409,675.953126838,664.996416195,10.9567106425
 02/03  20:00:00,728.388938883,30.0289881557,0.0,0.0,249.203635341,299.044362409,779.776748497,771.033256416,8.74349208095
 02/03  21:00:00,579.067347961,30.0289881557,0.0,0.0,149.522181205,249.203635341,891.998337671,883.245038135,8.7532995359
 02/03  22:00:00,554.808506026,30.0289881557,0.0,0.0,149.522181205,249.203635341,971.113981234,966.746950376,4.36703085758
 02/03  23:00:00,349.356970434,0.0,0.0,0.0,49.8407270682,199.362908273,2.19093947439,0.0,2.19093947439
 02/03  24:00:00,299.992211547,0.0,0.0,0.0,24.9203635341,199.362908273,2.19070507942,0.0,2.19070507942
 02/04  01:00:00,239.555592826,1.61899706722,0.0,0.0,24.9203635341,149.522181205,9.08285143213,4.72106495346,4.36178647867
 02/04  02:00:00,239.964862275,2.02374633403,0.0,0.0,24.9203635341,149.522181205,9.86222580724,7.67129770598,2.19092810125
 02/04  03:00:00,239.561969181,1.61899706722,0.0,0.0,24.9203635341,149.522181205,11.1103064487,8.91938292351,2.19092352518
 02/04  04:00:00,239.97458772,2.02374633403,0.0,0.0,24.9203635341,149.522181205,18.4837779385,14.1222463152,4.36153162331
 02/04  05:00:00,251.803072026,1.61899706722,0.0,0.0,24.9203635341,149.522181205,23.6470514932,21.4564434397,2.19060805343
 02/04  06:00:00,287.132916497,12.4590899965,0.0,0.0,24.9203635341,149.522181205,55.1674022204,50.7996638508,4.36773836968
 02/04  07:00:00,429.615338503,30.0289881557,0.0,0.0,49.8407270682,199.362908273,910.71854288,906.352654343,4.36588853677
 02/04  08:00:00,439.834026781,30.0289881557,0.0,0.0,49.8407270682,199.362908273,2258.89147938,2254.51809326,4.37338612087
 02/04  09:00:00,654.279113652,30.0289881557,0.0,0.0,249.203635341,249.203635341,1374.23236856,1365.48725418,8.74511438739
 02/04  10:00:00,617.168964847,30.0289881557,0.0,0.0,249.203635341,249.203635341,1153.7915249,1142.83475864,10.9567662604
 02/04  11:00:00,567.542799518,30.0289881557,0.0,0.0,249.203635341,249.203635341,912.579510953,901.632635923,10.9468750295
 02/04  12:00:00,567.007004651,30.038812251,0.0,0.0,249.203635341,249.203635341,773.235874668,762.267082766,10.9687919017
 02/04  13:00:00,567.486324629,30.9316794082,0.0,0.0,249.203635341,249.203635341,676.270600819,665.318697012,10.9519038066
 02/04  14:00:00,568.261904466,32.0330914045,0.0,0.0,249.203635341,249.203635341,596.386206386,585.440780212,10.945426173
 02/04  15:00:00,318.599702767,31.5746069801,0.0,0.0,74.7610906023,174.442544739,664.958131782,658.394530986,6.56360079644
 02/04  16:00:00,317.548425815,30.5441067843,0.0,0.0,74.7610906023,174.442544739,705.35430995,698.796633441,6.55767650857
 02/04  17:00:00,365.924213702,30.0289881557,0.0,0.0,74.7610906023,174.442544739,733.464271416,724.723273287,8.74099812969
 02/04  18:00:00,345.197542641,30.0289881557,0.0,0.0,24.9203635341,149.522181205,930.906100434,926.540222448,4.36587798597
 02/04  19:00:00,347.930084944,0.0,0.0,0.0,24.9203635341,149.522181205,2.19293666906,0.0,2.19293666906
 02/04  20:00:00,323.485689322,0.0,0.0,0.0,24.9203635341,149.522181205,4.36579257768,0.0,4.36579257768
 02/04  21:00:00,324.704312762,1.21424780042,0.0,0.0,24.9203635341,149.522181205,7.25344088239,2.88792524439,4.36551563801
 02/04  22:00:00,301.076343111,2.02374633403,0.0,0.0,24.9203635341,149.522181205,11.1785115865,6.80873953756,4.36977204898
 02/04  23:00:00,276.226723932,1.61899706722,0.0,0.0,24.9203635341,149.522181205,12.231472922,7.86968360418,4.36178931778
 02/04  24:00:00,252.201436292,2.02374633403,0.0,0.0,24.9203635341,149.522181205,19.6610417249,17.4701511064,2.19089061847
 02/05  01:00:00,239.569356101,1.61899706722,0.0,0.0,24.9203635341,149.522181205,16.626614029,14.4369176919,2.18969633703
 02/05  02:00:00,239.995401597,2.02374633403,0.0,0.0,24.9203635341,149.522181205,30.944269117,28.7543919096,2.18987720738
 02/05  03:00:00,247.637295975,9.64618449991,0.0,0.0,24.9203635341,149.522181205,44.1621284065,41.972259322,2.18986908446
 02/05  04:00:00,256.117661319,18.0781211994,0.0,0.0,24.9203635341,149.522181205,78.3743748969,76.1844827794,2.1898921175
 02/05  05:00:00,271.954911006,21.6869656489,0.0,0.0,24.9203635341,149.522181205,84.7691393638,82.5792865558,2.18985280795
 02/05  06:00:00,292.808122198,18.0781211994,0.0,0.0,24.9203635341,149.522181205,100.770420888,96.4043173119,4.36610357609
 02/05  07:00:00,345.330989513,21.6869656489,0.0,0.0,24.9203635341,149.522181205,121.141743671,118.951858266,2.18988540483
 02/05  08:00:00,351.636047915,18.0781211994,0.0,0.0,24.9203635341,149.522181205,156.479511332,154.289665288,2.18984604416
 02/05  09:00:00,318.514571522,21.6869656489,0.0,0.0,24.9203635341,149.522181205,127.907979627,125.718110322,2.18986930493
 02/05  10:00:00,278.203889852,18.0781211994,0.0,0.0,24.9203635341,149.522181205,101.852251641,99.6624061253,2.1898455156
 02/05  11:00:00,212.771266116,1.61899706722,0.0,0.0,24.9203635341,149.522181205,34.8317099021,32.6418567313,2.18985317084
 02/05  12:00:00,213.179093414,2.02374633403,0.0,0.0,24.9203635341,149.522181205,38.5533257782,34.1893429757,4.36398280249
 02/05  13:00:00,212.750785056,1.61899706722,0.0,0.0,24.9203635341,149.522181205,17.736609936,15.5445951224,2.19201481361
 02/05  14:00:00,213.157713345,2.02374633403,0.0,0.0,24.9203635341,149.522181205,22.6591555709,16.1137752491,6.54538032184
 02/05  15:00:00,212.743601645,1.61899706722,0.0,0.0,24.9203635341,149.522181205,12.108408336,9.91659527553,2.19181306051
 02/05  16:00:00,213.147702239,2.02374633403,0.0,0.0,24.9203635341,149.522181205,12.431690339,10.2419333747,2.1897569643
 02/05  17:00:00,261.628532211,1.61899706722,0.0,0.0,24.9203635341,149.522181205,9.87773867919,7.68789537299,2.18984330619
 02/05  18:00:00,315.793227495,2.02374633403,0.0,0.0,24.9203635341,149.522181205,14.7451048776,12.5552701358,2.18983474182
 02/05  19:00:00,349.563537215,1.61899706722,0.0,0.0,24.9203635341,149.522181205,15.1017921788,12.9121543208,2.18963785808
 02/05  20:00:00,325.533504194,2.02374633403,0.0,0.0,24.9203635341,149.522181205,22.9477717031,20.7578900704,2.18988163273
 02/05  21:00:00,333.171934608,9.64618449991,0.0,0.0,24.9203635341,149.522181205,38.2919547175,33.9322169688,4.35973774865
 02/05  22:00:00,317.198456545,18.0781211994,0.0,0.0,24.9203635341,149.522181205,67.5134648048,65.3204960999,2.19296870486
 02/05  23:00:00,296.377261848,21.6869656489,0.0,0.0,24.9203635341,149.522181205,82.0258886309,79.8360843617,2.18980426916
 02/05  24:00:00,268.34284473,18.0781211994,0.0,0.0,24.9203635341,149.522181205,99.5932034164,97.403776306,2.18942711042
 02/06  01:00:00,309.58938406,21.6869656489,0.0,0.0,24.9203635341,199.362908273,119.65986615,115.298062578,4.36180357189
 02/06  02:00:00,306.01234458,18.0781211994,0.0,0.0,24.9203635341,199.362908273,147.194084388,145.003276496,2.19080789245
 02/06  03:00:00,309.64887052,21.6869656489,0.0,0.0,24.9203635341,199.362908273,173.510738475,171.320249656,2.19048881854
 02/06  04:00:00,306.071835888,18.0781211994,0.0,0.0,24.9203635341,199.362908273,206.171300082,201.809760569,4.36153951394
 02/06  05:00:00,321.932368621,21.6869656489,0.0,0.0,24.9203635341,199.362908273,232.337324897,230.146366895,2.19095800189
 02/06  06:00:00,367.721146487,18.0781211994,0.0,0.0,49.8407270682,199.362908273,264.237116231,259.869002417,4.36811381391
 02/06  07:00:00,430.814731305,30.0289881557,0.0,0.0,49.8407270682,199.362908273,1985.21876514,1980.85277976,4.36598538579
 02/06  08:00:00,543.241393259,30.0289881557,0.0,0.0,149.522181205,199.362908273,3415.85120481,3407.09131603,8.75988878586
 02/06  09:00:00,1056.66172716,30.0289881557,0.0,0.0,448.566543614,448.566543614,1750.60624272,1730.76255712,19.8436855998
 02/06  10:00:00,1019.73412248,30.0289881557,0.0,0.0,448.566543614,448.566543614,1383.85157687,1363.98231142,19.869265448
 02/06  11:00:00,969.181343522,30.0289881557,0.0,0.0,448.566543614,448.566543614,1040.89797746,1021.01515891,19.8828185483
 02/06  12:00:00,967.788396412,30.0937719179,0.0,0.0,448.566543614,448.566543614,948.535107976,924.143785679,24.3913222971
 02/06  13:00:00,917.880244275,30.9543062233,0.0,0.0,448.566543614,398.725816546,885.657653294,856.690130924,28.9675223704
 02/06  14:00:00,967.911280954,32.1588546129,0.0,0.0,448.566543614,448.566543614,706.418314762,677.494238722,28.9240760401
 02/06  15:00:00,967.567643561,32.221781372,0.0,0.0,448.566543614,448.566543614,660.114108217,642.481846048,17.6322621697
 02/06  16:00:00,966.923079153,31.2359657318,0.0,0.0,448.566543614,448.566543614,824.340451404,806.717575205,17.6228761988
 02/06  17:00:00,1015.52980788,30.0522361382,0.0,0.0,448.566543614,448.566543614,1021.54251584,999.39974823,22.1427676087
 02/06  18:00:00,920.71548238,30.0289881557,0.0,0.0,348.885089477,398.725816546,1087.67730884,1074.50062541,13.1766834321
 02/06  19:00:00,757.13282772,30.0289881557,0.0,0.0,249.203635341,299.044362409,1278.70802955,1267.75205862,10.9559709327
 02/06  20:00:00,734.170447736,30.0289881557,0.0,0.0,249.203635341,299.044362409,1332.49961016,1323.75497579,8.74463436629
 02/06  21:00:00,584.942441171,30.0289881557,0.0,0.0,149.522181205,249.203635341,1434.23985597,1425.48773473,8.75212124353
 02/06  22:00:00,560.562351205,30.0289881557,0.0,0.0,149.522181205,249.203635341,1546.75399307,1542.38626999,4.36772307652
 02/06  23:00:00,350.17144798,0.809498533612,0.0,0.0,49.8407270682,199.362908273,3.28036062767,1.0894917582,2.19086886948
 02/06  24:00:00,302.436560975,2.42171581049,0.0,0.0,24.9203635341,199.362908273,9.40759843936,5.04601882556,4.3615796138
 02/07  01:00:00,310.003634059,22.0917149158,0.0,0.0,24.9203635341,199.362908273,37.7682407256,35.577297604,2.19094312164
 02/07  02:00:00,305.616401625,17.6733719326,0.0,0.0,24.9203635341,199.362908273,53.7122223172,51.521280022,2.19094229516
 02/07  03:00:00,310.153731975,22.0917149158,0.0,0.0,24.9203635341,199.362908273,107.609950088,103.248455322,4.36149476631
 02/07  04:00:00,305.72801829,17.6733719326,0.0,0.0,24.9203635341,199.362908273,118.780522458,116.5895828,2.19093965832
 02/07  05:00:00,324.12845508,23.7116769323,0.0,0.0,24.9203635341,199.362908273,198.648131395,196.457192569,2.19093882693
 02/07  06:00:00,368.978093553,19.2161929007,0.0,0.0,49.8407270682,199.362908273,209.493198487,205.124979697,4.36821879009
 02/07  07:00:00,430.571040768,30.0289881557,0.0,0.0,49.8407270682,199.362908273,1329.29418918,1324.92814334,4.36604584675
 02/07  08:00:00,543.295631682,30.0289881557,0.0,0.0,149.522181205,199.362908273,3124.29355087,3113.34789606,10.9456548167
 02/07  09:00:00,1056.54190896,30.0289881557,0.0,0.0,448.566543614,448.566543614,1668.22123718,1650.58152243,17.6397147503
 02/07  10:00:00,1017.83599851,30.0289881557,0.0,0.0,448.566543614,448.566543614,1025.95698816,1006.08517247,19.8718156926
 02/07  11:00:00,966.320420868,30.0289881557,0.0,0.0,448.566543614,448.566543614,678.543106989,658.660021208,19.8830857805
 02/07  12:00:00,965.617381106,30.3007528779,0.0,0.0,448.566543614,448.566543614,568.080099304,543.690705121,24.3893941832
 02/07  13:00:00,916.498339045,31.5904179955,0.0,0.0,448.566543614,398.725816546,450.282260752,421.314121056,28.9681396959
 02/07  14:00:00,967.277196991,32.9088467579,0.0,0.0,448.566543614,448.566543614,326.412399119,297.491271506,28.9211276135
 02/07  15:00:00,967.277678783,33.087744216,0.0,0.0,448.566543614,448.566543614,249.351231592,231.720877845,17.6303537472
 02/07  16:00:00,966.115861511,32.00460352,0.0,0.0,448.566543614,448.566543614,216.002524857,198.381283131,17.6212417261
 02/07  17:00:00,1013.36717105,30.3026460311,0.0,0.0,448.566543614,448.566543614,272.096964398,249.954771102,22.1421932963
 02/07  18:00:00,917.523761989,30.0289881557,0.0,0.0,348.885089477,398.725816546,423.694560865,410.516472024,13.1780888412
 02/07  19:00:00,752.576110934,30.0289881557,0.0,0.0,249.203635341,299.044362409,612.301883863,601.345518158,10.9563657052
 02/07  20:00:00,728.213432811,30.0289881557,0.0,0.0,249.203635341,299.044362409,682.473865223,673.728772865,8.74509235774
 02/07  21:00:00,578.842325605,30.0289881557,0.0,0.0,149.522181205,249.203635341,805.661354404,796.908909555,8.75244484881
 02/07  22:00:00,554.427482834,30.0289881557,0.0,0.0,149.522181205,249.203635341,834.378278963,830.010975993,4.36730297034
 02/07  23:00:00,349.356972075,0.0,0.0,0.0,49.8407270682,199.362908273,4.36131505382,0.0,4.36131505382
 02/07  24:00:00,299.992212834,0.0,0.0,0.0,24.9203635341,199.362908273,2.19079010452,0.0,2.19079010452
 02/08  01:00:00,287.770015116,0.0,0.0,0.0,24.9203635341,199.362908273,2.19094346015,0.0,2.19094346015
 02/08  02:00:00,288.988447048,1.21424780042,0.0,0.0,24.9203635341,199.362908273,5.46010398262,3.26939124074,2.19071274188
 02/08  03:00:00,289.802082345,2.02374633403,0.0,0.0,24.9203635341,199.362908273,10.8750441528,6.51332207961,4.36172207318
 02/08  04:00:00,289.397540172,1.61899706722,0.0,0.0,24.9203635341,199.362908273,8.88160205442,6.69081347757,2.19078857684
 02/08  05:00:00,302.029791663,2.02374633403,0.0,0.0,24.9203635341,199.362908273,13.0750216192,10.8840800305,2.19094158874
 02/08  06:00:00,350.989379654,1.61899706722,0.0,0.0,49.8407270682,199.362908273,13.7469379527,9.37913578212,4.36780217055
 02/08  07:00:00,429.36938453,30.0289881557,0.0,0.0,49.8407270682,199.362908273,864.527923485,860.162198668,4.36572481722
 02/08  08:00:00,536.449665394,30.0289881557,0.0,0.0,149.522181205,199.362908273,988.737024134,977.790746072,10.9462780621
 02/08  09:00:00,1050.17531049,30.0289881557,0.0,0.0,448.566543614,448.566543614,701.957778087,684.318519261,17.6392588257
 02/08  10:00:00,1013.30977325,30.0289881557,0.0,0.0,448.566543614,448.566543614,532.508125831,512.639796658,19.8683291728
 02/08  11:00:00,964.225515136,30.0289881557,0.0,0.0,448.566543614,448.566543614,366.589877869,346.710545427,19.8793324415
 02/08  12:00:00,964.110172292,30.0289881557,0.0,0.0,448.566543614,448.566543614,268.022161158,243.631126839,24.3910343194
 02/08  13:00:00,914.323966555,30.0289881557,0.0,0.0,448.566543614,398.725816546,328.777025366,297.57944412,31.1975812455
 02/08  14:00:00,964.193959044,30.0289881557,0.0,0.0,448.566543614,448.566543614,357.578124473,330.883135729,26.6949887444
 02/08  15:00:00,964.22183059,30.0289881557,0.0,0.0,448.566543614,448.566543614,387.137781741,369.507988134,17.6297936065
 02/08  16:00:00,964.253556084,30.0289881557,0.0,0.0,448.566543614,448.566543614,414.127082057,396.504682463,17.6223995936
 02/08  17:00:00,1013.17253705,30.0289881557,0.0,0.0,448.566543614,448.566543614,432.394738087,410.253624307,22.1411137801
 02/08  18:00:00,917.549489212,30.0289881557,0.0,0.0,348.885089477,398.725816546,553.519778741,538.150917175,15.3688615653
 02/08  19:00:00,752.545421232,30.0289881557,0.0,0.0,249.203635341,299.044362409,696.546632124,685.589405114,10.9572270095
 02/08  20:00:00,728.296084237,30.0289881557,0.0,0.0,249.203635341,299.044362409,833.300217453,826.737463738,6.56275371485
 02/08  21:00:00,579.199882017,30.0289881557,0.0,0.0,149.522181205,249.203635341,1092.30175263,1083.54872361,8.75302902146
 02/08  22:00:00,554.816576999,30.0289881557,0.0,0.0,149.522181205,249.203635341,1015.53286868,1011.16466567,4.36820300809
 02/08  23:00:00,349.3569724,0.0,0.0,0.0,49.8407270682,199.362908273,4.36163533516,0.0,4.36163533516
 02/08  24:00:00,299.992212963,0.0,0.0,0.0,24.9203635341,199.362908273,2.19085479615,0.0,2.19085479615
 02/09  01:00:00,288.584141327,0.809498533612,0.0,0.0,24.9203635341,199.362908273,5.29888103062,3.10825644584,2.19062458478
 02/09  02:00:00,289.398741821,1.61899706722,0.0,0.0,24.9203635341,199.362908273,10.9132623669,6.551550257,4.36171210992
 02/09  03:00:00,289.810950133,2.02374633403,0.0,0.0,24.9203635341,199.362908273,13.81248285,11.6215489935,2.19093385649
 02/09  04:00:00,289.405326214,1.61899706722,0.0,0.0,24.9203635341,199.362908273,13.2660818037,11.0751477872,2.19093401653
 02/09  05:00:00,302.048024153,2.02374633403,0.0,0.0,24.9203635341,199.362908273,26.2076759614,21.8459627197,4.36171324171
 02/09  06:00:00,351.006215541,1.61899706722,0.0,0.0,49.8407270682,199.362908273,23.9902837617,19.6220123004,4.36827146128
 02/09  07:00:00,429.554268678,30.0289881557,0.0,0.0,49.8407270682,199.362908273,882.594810024,880.401956016,2.19285400871
 02/09  08:00:00,530.250977567,30.0289881557,0.0,0.0,149.522181205,199.362908273,2065.92952831,2054.98229534,10.9472329629
 02/09  09:00:00,1051.68444564,30.0289881557,0.0,0.0,448.566543614,448.566543614,1064.75621808,1047.11613528,17.6400828022
 02/09  10:00:00,1013.95699311,30.0289881557,0.0,0.0,448.566543614,448.566543614,606.700336863,586.82771558,19.8726212826
 02/09  11:00:00,964.68045861,30.0289881557,0.0,0.0,448.566543614,448.566543614,473.980586312,454.096882013,19.8837042993
 02/09  12:00:00,964.334726595,30.0289881557,0.0,0.0,448.566543614,448.566543614,321.334926061,294.726737173,26.6081888882
 02/09  13:00:00,914.33275465,30.0289881557,0.0,0.0,448.566543614,398.725816546,241.454852179,212.490249331,28.9646028477
 02/09  14:00:00,964.132161576,30.0289881557,0.0,0.0,448.566543614,448.566543614,227.309761877,200.608688276,26.7010736005
 02/09  15:00:00,964.153758222,30.0289881557,0.0,0.0,448.566543614,448.566543614,255.118051128,237.484984711,17.6330664168
 02/09  16:00:00,964.087395897,30.0289881557,0.0,0.0,448.566543614,448.566543614,212.105641858,194.481621475,17.6240203838
 02/09  17:00:00,1012.92791889,30.0289881557,0.0,0.0,448.566543614,448.566543614,179.86195489,155.506207651,24.3557472383
 02/09  18:00:00,917.262437424,30.0289881557,0.0,0.0,348.885089477,398.725816546,267.975490557,254.801694401,13.1737961563
 02/09  19:00:00,752.266187663,30.0289881557,0.0,0.0,249.203635341,299.044362409,444.994207973,434.036785114,10.9574228583
 02/09  20:00:00,727.940152666,30.0289881557,0.0,0.0,249.203635341,299.044362409,562.982831379,554.238969228,8.74386215058
 02/09  21:00:00,578.576906384,30.0289881557,0.0,0.0,149.522181205,249.203635341,707.106237482,698.353483832,8.75275364986
 02/09  22:00:00,554.106415524,30.0289881557,0.0,0.0,149.522181205,249.203635341,679.795840286,675.427845934,4.36799435227
 02/09  23:00:00,349.356972343,0.0,0.0,0.0,49.8407270682,199.362908273,2.1907927265,0.0,2.1907927265
 02/09  24:00:00,299.992213416,0.0,0.0,0.0,24.9203635341,199.362908273,2.19094628623,0.0,2.19094628623
 02/10  01:00:00,287.770015962,0.0,0.0,0.0,24.9203635341,199.362908273,4.36158671444,0.0,4.36158671444
 02/10  02:00:00,287.770015662,0.0,0.0,0.0,24.9203635341,199.362908273,2.19064028752,0.0,2.19064028752
 02/10  03:00:00,289.804726389,2.02374633403,0.0,0.0,24.9203635341,199.362908273,12.0836259133,9.89283144239,2.19079447089
 02/10  04:00:00,289.401102772,1.61899706722,0.0,0.0,24.9203635341,199.362908273,15.2912806562,10.9293799941,4.36190066211
 02/10  05:00:00,302.039209562,2.02374633403,0.0,0.0,24.9203635341,199.362908273,23.2468999646,21.0559489,2.19095106458
 02/10  06:00:00,351.000870218,1.61899706722,0.0,0.0,49.8407270682,199.362908273,25.555194893,21.1873948311,4.36780006192
 02/10  07:00:00,469.751635716,30.0289881557,0.00132593281232,0.0,49.8407270682,199.362908273,1100.71403553,1096.34809177,4.36594376663
 02/10  08:00:00,532.545911872,30.0289881557,0.0,0.0,149.522181205,199.362908273,2835.56833423,2826.80761178,8.76072244816
 02/10  09:00:00,1054.75532802,30.0289881557,0.0,0.0,448.566543614,448.566543614,1373.44635992,1353.60300705,19.8433528708
 02/10  10:00:00,1016.85702904,30.0289881557,0.0,0.0,448.566543614,448.566543614,975.674983073,955.805941671,19.8690414018
 02/10  11:00:00,967.195708885,30.0289881557,0.0,0.0,448.566543614,448.566543614,881.320374618,861.440039536,19.8803350822
 02/10  12:00:00,966.813600368,30.0289881557,0.0,0.0,448.566543614,448.566543614,868.998906644,844.606427427,24.3924792179
 02/10  13:00:00,916.674599997,30.0289881557,0.0,0.0,448.566543614,398.725816546,859.760489049,830.792814987,28.9676740619
 02/10  14:00:00,966.174514927,30.0289881557,0.0,0.0,448.566543614,448.566543614,800.202616242,771.277736823,28.9248794198
 02/10  15:00:00,965.792902142,30.0289881557,0.0,0.0,448.566543614,448.566543614,708.338335487,690.705828954,17.6325065332
 02/10  16:00:00,965.626013873,30.0289881557,0.0,0.0,448.566543614,448.566543614,688.862847187,671.239604585,17.6232426012
 02/10  17:00:00,1014.673734,30.0289881557,0.0,0.0,448.566543614,448.566543614,781.250240257,759.107765383,22.1424748739
 02/10  18:00:00,919.210485694,30.0289881557,0.0,0.0,348.885089477,398.725816546,894.166263566,880.990105384,13.1761581824
 02/10  19:00:00,754.124296703,30.0289881557,0.0,0.0,249.203635341,299.044362409,932.14452438,921.188166046,10.9563583338
 02/10  20:00:00,729.807574298,30.0289881557,0.0,0.0,249.203635341,299.044362409,997.910338897,989.165391752,8.74494714542
 02/10  21:00:00,581.747436752,30.0289881557,0.0,0.0,149.522181205,249.203635341,1381.85366695,1373.10119419,8.75247276472
 02/10  22:00:00,557.289002991,30.0289881557,0.0,0.0,149.522181205,249.203635341,1136.09496561,1131.72707813,4.36788747894
 02/10  23:00:00,349.356972569,0.0,0.0,0.0,49.8407270682,199.362908273,2.19094988475,0.0,2.19094988475
 02/10  24:00:00,300.808924156,0.809498533612,0.0,0.0,24.9203635341,199.362908273,6.57959987264,2.21800789309,4.36159197955
 02/11  01:00:00,239.565070279,1.61899706722,0.0,0.0,24.9203635341,149.522181205,7.41251948638,5.22187620677,2.19064327961
 02/11  02:00:00,239.984865864,2.02374633403,0.0,0.0,24.9203635341,149.522181205,12.2920939812,10.1012962878,2.19079769341
 02/11  03:00:00,239.574738736,1.61899706722,0.0,0.0,24.9203635341,149.522181205,12.9355855948,8.57367772682,4.36190786795
 02/11  04:00:00,240.002578465,2.02374633403,0.0,0.0,24.9203635341,149.522181205,18.5913902117,16.400435176,2.19095503572
 02/11  05:00:00,251.804799862,1.61899706722,0.0,0.0,24.9203635341,149.522181205,13.7889944616,11.59803869,2.19095577155
 02/11  06:00:00,276.666926147,2.02374633403,0.0,0.0,24.9203635341,149.522181205,20.1448146747,15.7766347904,4.36817988434
 02/11  07:00:00,429.571830489,30.0289881557,0.0,0.0,49.8407270682,199.362908273,565.035458379,560.669521471,4.36593690821
 02/11  08:00:00,428.362827719,30.0289881557,0.0,0.0,49.8407270682,199.362908273,827.315664001,820.764457723,6.55120627763
 02/11  09:00:00,651.511353309,30.0289881557,0.0,0.0,249.203635341,249.203635341,636.308957866,629.746085082,6.56287278365
 02/11  10:00:00,614.609904858,30.0289881557,0.0,0.0,249.203635341,249.203635341,497.46987711,486.513568364,10.9563087457
 02/11  11:00:00,565.527188161,30.0289881557,0.0,0.0,249.203635341,249.203635341,365.847171024,354.899707975,10.9474630492
 02/11  12:00:00,565.438393057,30.0289881557,0.0,0.0,249.203635341,249.203635341,307.746019095,294.591992575,13.15402652
 02/11  13:00:00,565.355029146,30.0289881557,0.0,0.0,249.203635341,249.203635341,239.424923221,230.660137573,8.76478564737
 02/11  14:00:00,565.385834674,30.0289881557,0.0,0.0,249.203635341,249.203635341,281.609178693,270.662178858,10.9469998345
 02/11  15:00:00,316.338486403,30.0289881557,0.0,0.0,74.7610906023,174.442544739,455.281428547,446.537473438,8.743955109
 02/11  16:00:00,316.330428123,30.0289881557,0.0,0.0,74.7610906023,174.442544739,463.320915256,456.763954898,6.55696035842
 02/11  17:00:00,365.341244103,30.0289881557,0.0,0.0,74.7610906023,174.442544739,604.551381856,597.991602202,6.55977965376
 02/11  18:00:00,336.191722924,30.0289881557,0.0,0.0,24.9203635341,149.522181205,1023.62124784,1019.25565881,4.36558903166
 02/11  19:00:00,347.930087672,0.0,0.0,0.0,24.9203635341,149.522181205,4.36611624297,0.0,4.36611624297
 02/11  20:00:00,323.485691653,0.0,0.0,0.0,24.9203635341,149.522181205,4.36558710783,0.0,4.36558710783
 02/11  21:00:00,325.519034872,2.02374633403,0.0,0.0,24.9203635341,149.522181205,12.2072789159,10.0142525642,2.19302635172
 02/11  22:00:00,300.673131349,1.61899706722,0.0,0.0,24.9203635341,149.522181205,18.8893679728,12.3441041323,6.54526384045
 02/11  23:00:00,276.644009831,2.02374633403,0.0,0.0,24.9203635341,149.522181205,27.65921261,25.4683006168,2.19091199324
 02/11  24:00:00,251.795228936,1.61899706722,0.0,0.0,24.9203635341,149.522181205,28.007178638,25.8162658569,2.19091278112
 02/12  01:00:00,259.346093261,21.2889961725,0.0,0.0,24.9203635341,149.522181205,136.228156441,134.038294166,2.18986227536
 02/12  02:00:00,255.726579528,17.6733719326,0.0,0.0,24.9203635341,149.522181205,132.880554374,130.690665553,2.18988882154
 02/12  03:00:00,260.22962484,22.0917149158,0.0,0.0,24.9203635341,149.522181205,222.057107671,219.867224069,2.18988360252
 02/12  04:00:00,255.778179599,17.6733719326,0.0,0.0,24.9203635341,149.522181205,186.701301436,184.511549695,2.18975174093
 02/12  05:00:00,272.511365441,22.0917149158,0.0,0.0,24.9203635341,149.522181205,283.511150414,279.151598898,4.35955151552
 02/12  06:00:00,292.491803867,17.6733719326,0.0,0.0,24.9203635341,149.522181205,229.755215758,227.562232232,2.19298352584
 02/12  07:00:00,345.942332444,22.0917149158,0.0,0.0,24.9203635341,149.522181205,371.436087589,369.246233131,2.18985445776
 02/12  08:00:00,341.417609736,18.8304876587,0.0,0.0,24.9203635341,149.522181205,287.83202807,285.642178755,2.18984931518
 02/12  09:00:00,319.04365432,22.0917149158,0.0,0.0,24.9203635341,149.522181205,279.185339297,274.825861499,4.35947779755
 02/12  10:00:00,277.801756952,17.6733719326,0.0,0.0,24.9203635341,149.522181205,123.203018044,121.013121816,2.18989622869
 02/12  11:00:00,225.290009918,14.0645274831,0.0,0.0,24.9203635341,149.522181205,108.712288759,106.522398272,2.18989048701
 02/12  12:00:00,212.774980539,1.61899706722,0.0,0.0,24.9203635341,149.522181205,42.5660328652,40.3741080325,2.19192483266
 02/12  13:00:00,213.170463725,2.02374633403,0.0,0.0,24.9203635341,149.522181205,36.0754529423,31.7114583519,4.36399459037
 02/12  14:00:00,212.747923558,1.61899706722,0.0,0.0,24.9203635341,149.522181205,18.3568894791,13.9871828813,4.36970659778
 02/12  15:00:00,225.190897022,14.0645274831,0.0,0.0,24.9203635341,149.522181205,17.4335732861,13.069723104,4.36385018207
 02/12  16:00:00,212.738071207,1.61899706722,0.0,0.0,24.9203635341,149.522181205,9.48488282019,7.2950302733,2.18985254689
 02/12  17:00:00,262.032187871,2.02374633403,0.0,0.0,24.9203635341,149.522181205,10.026284636,7.83649664422,2.18978799177
 02/12  18:00:00,306.836825685,1.61899706722,0.0,0.0,24.9203635341,149.522181205,9.22686858686,7.03699561266,2.1898729742
 02/12  19:00:00,349.967151144,2.02374633403,0.0,0.0,24.9203635341,149.522181205,15.9499010072,13.7600015037,2.18989950342
 02/12  20:00:00,325.117217807,1.61899706722,0.0,0.0,24.9203635341,149.522181205,15.2397575362,13.0501154563,2.1896420799
 02/12  21:00:00,337.59271407,14.0645274831,0.0,0.0,24.9203635341,149.522181205,43.2192301021,41.0293409525,2.18988914955
 02/12  22:00:00,316.788646469,17.6733719326,0.0,0.0,24.9203635341,149.522181205,73.9152188308,69.5490626379,4.36615619284
 02/12  23:00:00,296.814720262,22.0917149158,0.0,0.0,24.9203635341,149.522181205,123.563715151,121.373846649,2.18986850173
 02/12  24:00:00,267.951017806,17.6733719326,0.0,0.0,24.9203635341,149.522181205,123.949215819,121.759604866,2.18961095285
 02/13  01:00:00,316.541765337,22.0917149158,0.000736432704312,0.0,24.9203635341,199.362908273,160.447907615,158.257000125,2.19090748957
 02/13  02:00:00,305.57810764,17.6733719326,0.0,0.0,24.9203635341,199.362908273,133.329970516,131.139042755,2.19092776091
 02/13  03:00:00,310.045879809,22.0917149158,0.0,0.0,24.9203635341,199.362908273,184.27149955,179.909641057,4.36185849299
 02/13  04:00:00,305.62758661,17.6733719326,0.0,0.0,24.9203635341,199.362908273,182.232818368,180.041966233,2.19085213467
 02/13  05:00:00,322.335432048,22.0917149158,0.0,0.0,24.9203635341,199.362908273,247.216150965,245.025528581,2.19062238438
 02/13  06:00:00,367.241748303,17.6733719326,0.0,0.0,49.8407270682,199.362908273,207.958471058,203.590405902,4.36806515542
 02/13  07:00:00,437.259104479,30.0289881557,0.000374213452564,0.0,49.8407270682,199.362908273,1930.51180842,1926.145781,4.36602742187
 02/13  08:00:00,530.090978685,30.0289881557,0.0,0.0,149.522181205,199.362908273,2473.95401983,2463.00730732,10.9467125102
 02/13  09:00:00,1051.1075946,30.0289881557,0.0,0.0,448.566543614,448.566543614,1083.33567243,1065.69683471,17.6388377199
 02/13  10:00:00,1013.45184008,30.0289881557,0.0,0.0,448.566543614,448.566543614,494.257591958,474.384976331,19.8726156265
 02/13  11:00:00,964.204301969,30.0691753931,0.0,0.0,448.566543614,448.566543614,248.379158894,228.497071218,19.8820876764
 02/13  12:00:00,965.763149392,31.7351149137,0.0,0.0,448.566543614,448.566543614,183.64247876,159.249898432,24.3925803278
 02/13  13:00:00,917.785328189,33.5798530553,0.0,0.0,448.566543614,398.725816546,210.925946732,179.730388393,31.1955583389
 02/13  14:00:00,969.13259554,35.1598546887,0.0,0.0,448.566543614,448.566543614,152.6377229,125.940526327,26.697196573
 02/13  15:00:00,969.19501191,35.273408029,0.0,0.0,448.566543614,448.566543614,110.839271152,93.2086681479,17.6306030039
 02/13  16:00:00,967.940463806,34.058565903,0.0,0.0,448.566543614,448.566543614,77.0133094775,59.3916795643,17.6216299132
 02/13  17:00:00,1014.34615419,31.5693978563,0.0,0.0,448.566543614,448.566543614,84.9949253016,60.6400403282,24.3548849734
 02/13  18:00:00,908.516739207,30.0289881557,0.0,0.0,348.885089477,398.725816546,104.769445964,91.596395165,13.1730507987
 02/13  19:00:00,751.958719353,30.0289881557,0.0,0.0,249.203635341,299.044362409,190.150457901,179.192923614,10.9575342869
 02/13  20:00:00,727.544966825,30.0289881557,0.0,0.0,249.203635341,299.044362409,224.49624471,217.932859136,6.56338557322
 02/13  21:00:00,578.154007347,30.0289881557,0.0,0.0,149.522181205,249.203635341,369.942736152,359.007382483,10.9353536684
 02/13  22:00:00,553.740119374,30.0289881557,0.0,0.0,149.522181205,249.203635341,414.696788393,410.329342867,4.36744552537
 02/13  23:00:00,349.35697292,0.0,0.0,0.0,49.8407270682,199.362908273,2.19090364606,0.0,2.19090364606
 02/13  24:00:00,299.992213608,0.0,0.0,0.0,24.9203635341,199.362908273,2.19067404322,0.0,2.19067404322
 02/14  01:00:00,287.770016129,0.0,0.0,0.0,24.9203635341,199.362908273,4.36142790738,0.0,4.36142790738
 02/14  02:00:00,287.770016066,0.0,0.0,0.0,24.9203635341,199.362908273,2.19075402574,0.0,2.19075402574
 02/14  03:00:00,287.770015791,0.0,0.0,0.0,24.9203635341,199.362908273,2.19090858649,0.0,2.19090858649
 02/14  04:00:00,287.770015986,0.0,0.0,0.0,24.9203635341,199.362908273,2.19067898734,0.0,2.19067898734
 02/14  05:00:00,299.992213988,0.0,0.0,0.0,24.9203635341,199.362908273,4.3614377661,0.0,4.3614377661
 02/14  06:00:00,349.358500624,0.0,0.0,0.0,49.8407270682,199.362908273,4.36797581845,0.0,4.36797581845
 02/14  07:00:00,428.997307241,30.0289881557,0.0,0.0,49.8407270682,199.362908273,774.256653063,769.891244679,4.36540838382
 02/14  08:00:00,527.416904208,30.0289881557,0.0,0.0,149.522181205,199.362908273,712.919701035,704.158644836,8.76105619957
 02/14  09:00:00,1049.76606661,30.0289881557,0.0,0.0,448.566543614,448.566543614,424.000595369,406.361631253,17.6389641159
 02/14  10:00:00,1013.03324373,30.0289881557,0.0,0.0,448.566543614,448.566543614,353.814202058,333.93918992,19.875012138
 02/14  11:00:00,964.102568259,30.0289881557,0.0,0.0,448.566543614,448.566543614,311.577866776,289.487649304,22.0902174728
 02/14  12:00:00,964.105029548,30.0289881557,0.0,0.0,448.566543614,448.566543614,315.176289217,290.783172292,24.3931169246
 02/14  13:00:00,914.270657121,30.0289881557,0.0,0.0,448.566543614,398.725816546,324.180157247,295.215590592,28.9645666553
 02/14  14:00:00,964.040364984,30.0289881557,0.0,0.0,448.566543614,448.566543614,245.384614082,216.455308895,28.9293051869
 02/14  15:00:00,964.042287546,30.0289881557,0.0,0.0,448.566543614,448.566543614,250.095420944,232.464793215,17.6306277285
 02/14  16:00:00,964.097418746,30.0289881557,0.0,0.0,448.566543614,448.566543614,315.657992588,300.237096128,15.4208964602
 02/14  17:00:00,1013.04837808,30.0289881557,0.0,0.0,448.566543614,448.566543614,392.399659139,368.041304534,24.358354605
 02/14  18:00:00,908.753165662,30.0289881557,0.0,0.0,348.885089477,398.725816546,412.089404662,398.914640204,13.1747644577
 02/14  19:00:00,752.207481124,30.0289881557,0.0,0.0,249.203635341,299.044362409,529.315049528,518.357546244,10.9575032842
 02/14  20:00:00,727.801004059,30.0289881557,0.0,0.0,249.203635341,299.044362409,570.86678474,562.122746863,8.7440378769
 02/14  21:00:00,578.328270725,30.0289881557,0.0,0.0,149.522181205,249.203635341,620.876334317,612.123521161,8.75281315563
 02/14  22:00:00,553.947755626,30.0289881557,0.0,0.0,149.522181205,249.203635341,682.810605541,678.443165503,4.36744003785
 02/14  23:00:00,349.356972689,0.0,0.0,0.0,49.8407270682,199.362908273,2.19091926804,0.0,2.19091926804
 02/14  24:00:00,299.992213884,0.0,0.0,0.0,24.9203635341,199.362908273,4.36153202799,0.0,4.36153202799
 02/15  01:00:00,287.770015932,0.0,0.0,0.0,24.9203635341,199.362908273,2.19080583599,0.0,2.19080583599
 02/15  02:00:00,288.990157412,1.21424780042,0.0,0.0,24.9203635341,199.362908273,8.84412458268,6.65316440953,2.19096017315
 02/15  03:00:00,289.807383913,2.02374633403,0.0,0.0,24.9203635341,199.362908273,17.5752913331,15.3845608594,2.19073047378
 02/15  04:00:00,289.402653352,1.61899706722,0.0,0.0,24.9203635341,199.362908273,19.7744687827,15.4129286747,4.36154010809
 02/15  05:00:00,302.040142234,2.02374633403,0.0,0.0,24.9203635341,199.362908273,29.510132495,27.3191674375,2.19096505746
 02/15  06:00:00,350.998028523,1.61899706722,0.0,0.0,49.8407270682,199.362908273,27.5424485447,23.1743576615,4.36809088325
 02/15  07:00:00,468.701827868,30.0289881557,0.00157889948303,0.0,49.8407270682,199.362908273,1335.35582843,1330.99011078,4.36571765044
 02/15  08:00:00,529.439076056,30.0289881557,0.0,0.0,149.522181205,199.362908273,2169.62858151,2160.86789798,8.7606835351
 02/15  09:00:00,1051.82310415,30.0289881557,0.0,0.0,448.566543614,448.566543614,1435.08234115,1415.23842859,19.8439125527
 02/15  10:00:00,1015.09560345,30.0289881557,0.0,0.0,448.566543614,448.566543614,1171.93221397,1152.06006133,19.8721526363
 02/15  11:00:00,966.11811873,30.0289881557,0.0,0.0,448.566543614,448.566543614,1051.38823079,1031.50471456,19.8835162378
 02/15  12:00:00,966.231240712,30.0289881557,0.0,0.0,448.566543614,448.566543614,1055.63580894,1031.242812,24.3929969329
 02/15  13:00:00,916.354102275,30.0289881557,0.0,0.0,448.566543614,398.725816546,1005.76987939,976.801608162,28.9682712255
 02/15  14:00:00,965.862833353,30.0289881557,0.0,0.0,448.566543614,448.566543614,888.105656155,859.181603521,28.9240526348
 02/15  15:00:00,965.699628731,30.0289881557,0.0,0.0,448.566543614,448.566543614,842.865991827,825.235438439,17.6305533873
 02/15  16:00:00,965.67347461,30.0289881557,0.0,0.0,448.566543614,448.566543614,849.433579406,831.812112913,17.6214664933
 02/15  17:00:00,1014.6758396,30.0289881557,0.0,0.0,448.566543614,448.566543614,908.790312584,886.647164988,22.1431475959
 02/15  18:00:00,910.803644108,30.0289881557,0.0,0.0,348.885089477,398.725816546,1056.56478868,1043.38632321,13.1784654727
 02/15  19:00:00,754.968228525,30.0289881557,0.0,0.0,249.203635341,299.044362409,1252.48903026,1241.5323405,10.9566897542
 02/15  20:00:00,731.167255035,30.0289881557,0.0,0.0,249.203635341,299.044362409,1289.21792918,1280.47366437,8.74426480281
 02/15  21:00:00,582.370069404,30.0289881557,0.0,0.0,149.522181205,249.203635341,1350.60596539,1341.85410703,8.75185835935
 02/15  22:00:00,558.765215789,30.0289881557,0.0,0.0,149.522181205,249.203635341,1383.05528412,1378.68783702,4.3674470986
 02/15  23:00:00,349.563166291,0.202374633403,0.0,0.0,49.8407270682,199.362908273,5.27361726024,0.911772767503,4.36184449274
 02/15  24:00:00,302.036502617,2.02374633403,0.0,0.0,24.9203635341,199.362908273,7.16876398543,4.97789946677,2.19086451866
 02/16  01:00:00,289.434930987,1.61899706722,0.0,0.0,24.9203635341,199.362908273,13.6411280418,11.4504935286,2.19063451313
 02/16  02:00:00,301.146602203,13.2618087398,0.0,0.0,24.9203635341,199.362908273,33.0975642974,30.9067752895,2.19078900789
 02/16  03:00:00,309.692651434,21.6869656489,0.0,0.0,24.9203635341,199.362908273,79.7283670537,75.3664764016,4.36189065217
 02/16  04:00:00,306.10958007,18.0781211994,0.0,0.0,24.9203635341,199.362908273,100.375597579,98.1846511297,2.19094644895
 02/16  05:00:00,322.698306974,22.3040940362,0.0,0.0,24.9203635341,199.362908273,175.499352512,173.308405319,2.1909471928
 02/16  06:00:00,369.41357015,19.6209421676,0.0,0.0,49.8407270682,199.362908273,212.591936289,208.223841577,4.36809471186
 02/16  07:00:00,430.512617979,30.0289881557,0.0,0.0,49.8407270682,199.362908273,1185.99688023,1181.63082359,4.36605663418
 02/16  08:00:00,534.673123431,30.0289881557,0.0,0.0,149.522181205,199.362908273,2998.63227948,2987.68550633,10.9467731538
 02/16  09:00:00,1056.6638429,30.0289881557,0.0,0.0,448.566543614,448.566543614,1752.9491777,1735.31027682,17.6389008777
 02/16  10:00:00,1019.85595804,30.0289881557,0.0,0.0,448.566543614,448.566543614,1482.10164002,1462.23215456,19.8694854604
 02/16  11:00:00,969.52783372,30.0289881557,0.0,0.0,448.566543614,448.566543614,1205.75017622,1185.86957737,19.880598849
 02/16  12:00:00,967.377302905,30.0289881557,0.0,0.0,448.566543614,448.566543614,1004.17609467,979.783114389,24.3929802772
 02/16  13:00:00,916.646381419,30.0289881557,0.0,0.0,448.566543614,398.725816546,951.620397156,920.424887442,31.1955097137
 02/16  14:00:00,965.83424312,30.0289881557,0.0,0.0,448.566543614,448.566543614,831.44512512,804.748005393,26.6971197271
 02/16  15:00:00,965.352891745,30.0289881557,0.0,0.0,448.566543614,448.566543614,719.184814652,701.554257859,17.6305567932
 02/16  16:00:00,965.171457282,30.0289881557,0.0,0.0,448.566543614,448.566543614,708.822666198,691.201097421,17.6215687764
 02/16  17:00:00,1014.04383215,30.0289881557,0.0,0.0,448.566543614,448.566543614,751.142601645,726.925819266,24.2167823788
 02/16  18:00:00,910.238124856,30.0289881557,0.0,0.0,348.885089477,398.725816546,1027.11519125,1013.80728189,13.3079093555
 02/16  19:00:00,754.93536526,30.0289881557,0.0,0.0,249.203635341,299.044362409,1451.57026567,1440.61278375,10.9574819198
 02/16  20:00:00,732.211261827,30.0289881557,0.0,0.0,249.203635341,299.044362409,1549.77843507,1543.21507934,6.56335572477
 02/16  21:00:00,584.555785812,30.0289881557,0.0,0.0,149.522181205,249.203635341,1519.81069011,1508.8753921,10.9352980097
 02/16  22:00:00,560.11067056,30.0289881557,0.0,0.0,149.522181205,249.203635341,1402.63500819,1398.26758364,4.36742455126
 02/16  23:00:00,349.970019575,0.607123900209,0.0,0.0,49.8407270682,199.362908273,3.4905099643,1.29961561539,2.19089434891
 02/16  24:00:00,301.627864399,1.61899706722,0.0,0.0,24.9203635341,199.362908273,5.90663646977,3.71574059713,2.19089587264
 02/17  01:00:00,289.831457464,2.02374633403,0.0,0.0,24.9203635341,199.362908273,13.0452314505,8.68382614981,4.36140530064
 02/17  02:00:00,297.492945958,9.64618449991,0.0,0.0,24.9203635341,199.362908273,21.0032245831,18.8123271775,2.1908974056
 02/17  03:00:00,306.014122864,18.0781211994,0.0,0.0,24.9203635341,199.362908273,49.8144212818,47.6235233458,2.19089793596
 02/17  04:00:00,309.658512238,21.6869656489,0.0,0.0,24.9203635341,199.362908273,71.2840936251,69.0931951625,2.19089846263
 02/17  05:00:00,318.289168944,18.0781211994,0.0,0.0,24.9203635341,199.362908273,91.4635800791,87.1017815815,4.36179849758
 02/17  06:00:00,371.26991571,21.6869656489,0.0,0.0,49.8407270682,199.362908273,105.282847264,100.914656191,4.3681910728
 02/17  07:00:00,430.117820664,30.0289881557,0.0,0.0,49.8407270682,199.362908273,1021.23538064,1016.86973986,4.36564078505
 02/17  08:00:00,521.060768617,30.0289881557,0.0,0.0,149.522181205,199.362908273,1777.56935203,1768.80838215,8.7609698797
 02/17  09:00:00,1051.17886812,30.0289881557,0.0,0.0,448.566543614,448.566543614,1067.5791148,1049.93834671,17.6407680876
 02/17  10:00:00,1014.16778161,30.0289881557,0.0,0.0,448.566543614,448.566543614,873.933092309,854.058412637,19.874679672
 02/17  11:00:00,964.867369557,30.0289881557,0.0,0.0,448.566543614,448.566543614,677.934001862,655.844196371,22.0898054912
 02/17  12:00:00,964.470852812,30.0289881557,0.0,0.0,448.566543614,448.566543614,462.861931726,438.469362787,24.3925689393
 02/17  13:00:00,914.463725614,30.0289881557,0.0,0.0,448.566543614,398.725816546,378.436984277,349.472340504,28.9646437733
 02/17  14:00:00,964.141226757,30.0289881557,0.0,0.0,448.566543614,448.566543614,269.583207795,240.654774847,28.9284329484
 02/17  15:00:00,964.066618344,30.0289881557,0.0,0.0,448.566543614,448.566543614,214.212704387,196.582583997,17.6301203899
 02/17  16:00:00,964.049746703,30.0289881557,0.0,0.0,448.566543614,448.566543614,205.310838413,189.890416143,15.4204222695
 02/17  17:00:00,1012.94649936,30.0289881557,0.0,0.0,448.566543614,448.566543614,223.558354502,199.200829648,24.3575248548
 02/17  18:00:00,908.657331325,30.0289881557,0.0,0.0,348.885089477,398.725816546,251.020438642,237.846113185,13.1743254561
 02/17  19:00:00,752.080995808,30.0289881557,0.0,0.0,249.203635341,299.044362409,329.816852685,318.859720067,10.957132618
 02/17  20:00:00,727.670543747,30.0289881557,0.0,0.0,249.203635341,299.044362409,376.820058336,368.07631366,8.74374467567
 02/17  21:00:00,578.220777659,30.0289881557,0.0,0.0,149.522181205,249.203635341,463.592444233,454.839576392,8.75286784014
 02/17  22:00:00,553.778492671,30.0289881557,0.0,0.0,149.522181205,249.203635341,477.431570212,473.064279516,4.36729069638
 02/17  23:00:00,349.356972401,0.0,0.0,0.0,49.8407270682,199.362908273,2.19084525022,0.0,2.19084525022
 02/17  24:00:00,299.992213596,0.0,0.0,0.0,24.9203635341,199.362908273,2.190806276,0.0,2.190806276
 02/18  01:00:00,237.929288565,0.0,0.0,0.0,24.9203635341,149.522181205,4.36168946104,0.0,4.36168946104
 02/18  02:00:00,237.929288275,0.0,0.0,0.0,24.9203635341,149.522181205,2.19088336379,0.0,2.19088336379
 02/18  03:00:00,237.929288494,0.0,0.0,0.0,24.9203635341,149.522181205,2.19065306289,0.0,2.19065306289
 02/18  04:00:00,238.742782453,0.809498533612,0.0,0.0,24.9203635341,149.522181205,8.86622064731,4.50445316441,4.3617674829
 02/18  05:00:00,251.778473121,1.61899706722,0.0,0.0,24.9203635341,149.522181205,11.2028022662,9.01207207426,2.1907301919
 02/18  06:00:00,276.633710896,2.02374633403,0.0,0.0,24.9203635341,149.522181205,18.537818698,14.1698145985,4.36800409944
 02/18  07:00:00,429.313386247,30.0289881557,0.0,0.0,49.8407270682,199.362908273,1112.28728137,1107.92164379,4.36563757914
 02/18  08:00:00,419.554722941,30.0289881557,0.0,0.0,49.8407270682,199.362908273,1080.57302353,1074.02274055,6.55028297349
 02/18  09:00:00,651.275960434,30.0289881557,0.0,0.0,249.203635341,249.203635341,661.414106302,654.851075455,6.56303084703
 02/18  10:00:00,614.448200762,30.0289881557,0.0,0.0,249.203635341,249.203635341,501.161871239,490.205621986,10.9562492531
 02/18  11:00:00,565.46561873,30.0289881557,0.0,0.0,249.203635341,249.203635341,408.700945702,397.755086898,10.9458588045
 02/18  12:00:00,565.402210331,30.0289881557,0.0,0.0,249.203635341,249.203635341,341.80300157,330.837560244,10.9654413262
 02/18  13:00:00,565.363512752,30.0535261495,0.0,0.0,249.203635341,249.203635341,275.073414076,264.119976938,10.9534371382
 02/18  14:00:00,566.482356543,31.1894431346,0.0,0.0,249.203635341,249.203635341,258.860689276,247.913932611,10.9467566656
 02/18  15:00:00,323.389753587,30.6808841216,0.000450822951886,0.0,74.7610906023,174.442544739,384.566051836,378.002736526,6.56331530978
 02/18  16:00:00,316.217309896,30.0289881557,0.0,0.0,74.7610906023,174.442544739,388.491639354,379.756259901,8.73537945258
 02/18  17:00:00,365.102537008,30.0289881557,0.0,0.0,74.7610906023,174.442544739,386.055156787,379.49431087,6.56084591691
 02/18  18:00:00,327.114406209,30.0289881557,0.0,0.0,24.9203635341,149.522181205,525.236694508,520.871228343,4.36546616499
 02/18  19:00:00,347.930086853,0.0,0.0,0.0,24.9203635341,149.522181205,4.3657257443,0.0,4.3657257443
 02/18  20:00:00,323.485691451,0.0,0.0,0.0,24.9203635341,149.522181205,2.19234252173,0.0,2.19234252173
 02/18  21:00:00,323.485691355,0.0,0.0,0.0,24.9203635341,149.522181205,4.36559033279,0.0,4.36559033279
 02/18  22:00:00,299.04231434,0.0,0.0,0.0,24.9203635341,149.522181205,4.36947157867,0.0,4.36947157867
 02/18  23:00:00,274.595882179,0.0,0.0,0.0,24.9203635341,149.522181205,4.36140443897,0.0,4.36140443897
 02/18  24:00:00,251.369715507,1.21424780042,0.0,0.0,24.9203635341,149.522181205,7.18383070521,4.99293419486,2.19089651035
 02/19  01:00:00,239.555885051,1.61899706722,0.0,0.0,24.9203635341,149.522181205,12.3597714159,10.1700768291,2.18969458678
