Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/19  02:00:00,239.965919765,2.02374633403,0.0,0.0,24.9203635341,149.522181205,18.9881619402,16.7982842566,2.18987768364
 02/19  03:00:00,239.561993527,1.61899706722,0.0,0.0,24.9203635341,149.522181205,20.0140784792,17.824222747,2.18985573221
 02/19  04:00:00,239.970795742,2.02374633403,0.0,0.0,24.9203635341,149.522181205,25.0786596042,22.8889209863,2.18973861795
 02/19  05:00:00,251.791889525,1.61899706722,0.0,0.0,24.9203635341,149.522181205,29.6017957133,27.4119368034,2.18985890981
 02/19  06:00:00,276.645282895,2.02374633403,0.0,0.0,24.9203635341,149.522181205,35.1104853937,30.744569245,4.36591614866
 02/19  07:00:00,325.131279152,1.61899706722,0.0,0.0,24.9203635341,149.522181205,37.1694273048,34.9795313721,2.18989593269
 02/19  08:00:00,315.803671754,2.02374633403,0.0,0.0,24.9203635341,149.522181205,34.4628931656,32.2731918419,2.18970132378
 02/19  09:00:00,298.306526266,1.61899706722,0.0,0.0,24.9203635341,149.522181205,28.09450099,25.9046167515,2.18988423852
 02/19  10:00:00,262.035460103,2.02374633403,0.0,0.0,24.9203635341,149.522181205,16.6653252877,14.4755417861,2.18978350165
 02/19  11:00:00,212.737424065,1.61899706722,0.0,0.0,24.9203635341,149.522181205,11.11790755,8.92803591179,2.18987163816
 02/19  12:00:00,213.14192169,2.02374633403,0.0,0.0,24.9203635341,149.522181205,11.7279347358,7.3640266229,4.36390811287
 02/19  13:00:00,221.331157691,10.2152203506,0.0,0.0,24.9203635341,149.522181205,8.97303792119,4.60916559752,4.36387232367
 02/19  14:00:00,229.291557922,18.1761107363,0.0,0.0,24.9203635341,149.522181205,6.49584465619,2.12559807238,4.37024658382
 02/19  15:00:00,234.33442676,21.0502115251,9.3993499722e-05,0.0,24.9203635341,149.522181205,2.19193608952,0.0,2.19193608952
 02/19  16:00:00,254.387296632,17.2114905915,0.00148999548224,0.0,24.9203635341,149.522181205,2.18988676469,0.0,2.18988676469
 02/19  17:00:00,259.999966032,0.0,0.0,0.0,24.9203635341,149.522181205,2.18985934293,0.0,2.18985934293
 02/19  18:00:00,296.66655945,0.0,0.0,0.0,24.9203635341,149.522181205,4.35970958106,0.0,4.35970958106
 02/19  19:00:00,349.416150942,1.48408064496,0.0,0.0,24.9203635341,149.522181205,6.51210597333,4.32222898978,2.18987698355
 02/19  20:00:00,325.513491722,2.02374633403,0.0,0.0,24.9203635341,149.522181205,9.06096985355,6.87136691535,2.1896029382
 02/19  21:00:00,325.108567472,1.61899706722,0.0,0.0,24.9203635341,149.522181205,8.84603095978,6.65620311081,2.18982784897
 02/19  22:00:00,301.072802123,2.02374633403,0.0,0.0,24.9203635341,149.522181205,13.9198232592,9.55421402317,4.36560923599
 02/19  23:00:00,276.222115702,1.61899706722,0.0,0.0,24.9203635341,149.522181205,11.7267411755,9.53690027378,2.18984090169
 02/19  24:00:00,252.184801194,2.02374633403,0.0,0.0,24.9203635341,149.522181205,14.5977401923,12.4078597277,2.18988046456
 02/20  01:00:00,239.557856748,1.61899706722,0.0,0.0,24.9203635341,149.522181205,14.6005830834,12.4107085972,2.18987448619
 02/20  02:00:00,239.9655905,2.02374633403,0.0,0.0,24.9203635341,149.522181205,18.2742078447,16.0844039343,2.1898039104
 02/20  03:00:00,239.560373512,1.61899706722,0.0,0.0,24.9203635341,149.522181205,17.6975000938,15.507891264,2.18960882977
 02/20  04:00:00,239.969719916,2.02374633403,0.0,0.0,24.9203635341,149.522181205,23.3565332097,21.1666477306,2.18988547904
 02/20  05:00:00,251.786591395,1.61899706722,0.0,0.0,24.9203635341,149.522181205,22.6454104531,20.4555641454,2.18984630767
 02/20  06:00:00,276.64264763,2.02374633403,0.0,0.0,24.9203635341,149.522181205,31.4441371196,27.0783547412,4.36578237846
 02/20  07:00:00,325.124032046,1.61899706722,0.0,0.0,24.9203635341,149.522181205,27.8689415251,25.6790573848,2.18988414032
 02/20  08:00:00,315.80193098,2.02374633403,0.0,0.0,24.9203635341,149.522181205,32.0652354172,29.8753580191,2.18987739812
 02/20  09:00:00,298.300214901,1.61899706722,0.0,0.0,24.9203635341,149.522181205,20.2096706072,18.0198630903,2.18980751687
 02/20  10:00:00,262.036135045,2.02374633403,0.0,0.0,24.9203635341,149.522181205,17.4620558716,15.2721920407,2.18986383091
 02/20  11:00:00,212.738458947,1.61899706722,0.0,0.0,24.9203635341,149.522181205,12.380203144,10.1903153138,2.18988783024
 02/20  12:00:00,216.537270944,5.41795191574,0.0,0.0,24.9203635341,149.522181205,13.1277906644,8.76438238978,4.3634082746
 02/20  13:00:00,233.04327346,21.9310808886,0.0,0.0,24.9203635341,149.522181205,2.1919826433,0.0,2.1919826433
 02/20  14:00:00,271.906142861,17.7730635418,16.258412215,0.0,24.9203635341,149.522181205,4.37009485943,0.0,4.37009485943
 02/20  15:00:00,303.843291552,22.1059540817,36.5014266498,0.0,24.9203635341,149.522181205,4.36389322881,0.0,4.36389322881
 02/20  16:00:00,306.834604835,17.3037867099,19.5770300458,0.0,24.9203635341,149.522181205,2.18986828266,0.0,2.18986828266
 02/20  17:00:00,295.421498508,8.02718743269,2.15431761482,0.0,24.9203635341,149.522181205,2.18986151715,0.0,2.18986151715
 02/20  18:00:00,296.66655917,0.0,0.0,0.0,24.9203635341,149.522181205,2.18985424627,0.0,2.18985424627
 02/20  19:00:00,348.334038464,0.404749266806,0.0,0.0,24.9203635341,149.522181205,3.08784381413,0.897975251507,2.18986856262
 02/20  20:00:00,325.511755692,2.02374633403,0.0,0.0,24.9203635341,149.522181205,6.92049534648,4.73071812838,2.1897772181
 02/20  21:00:00,325.107486868,1.61899706722,0.0,0.0,24.9203635341,149.522181205,7.51161510806,5.32171852181,2.18989658625
 02/20  22:00:00,301.071463154,2.02374633403,0.0,0.0,24.9203635341,149.522181205,12.2656568422,7.89973873823,4.36591810401
 02/20  23:00:00,276.221025748,1.61899706722,0.0,0.0,24.9203635341,149.522181205,10.378810349,8.18898145377,2.18982889521
 02/20  24:00:00,252.184066623,2.02374633403,0.0,0.0,24.9203635341,149.522181205,13.6850234067,11.4952858869,2.18973751985
 02/21  01:00:00,289.397697922,1.61899706722,0.0,0.0,24.9203635341,199.362908273,15.0465114928,10.6846738243,4.3618376685
 02/21  02:00:00,289.806634729,2.02374633403,0.0,0.0,24.9203635341,199.362908273,18.0264814772,15.8355757837,2.19090569356
 02/21  03:00:00,289.402189651,1.61899706722,0.0,0.0,24.9203635341,199.362908273,18.4017721662,16.2110980871,2.19067407906
 02/21  04:00:00,289.812300628,2.02374633403,0.0,0.0,24.9203635341,199.362908273,27.1654239814,22.8040031125,4.36142086886
 02/21  05:00:00,301.631192824,1.61899706722,0.0,0.0,24.9203635341,199.362908273,26.7569884851,24.5660862654,2.19090221964
 02/21  06:00:00,351.408238132,2.02374633403,0.0,0.0,49.8407270682,199.362908273,36.2875083951,31.919258244,4.3682501511
 02/21  07:00:00,429.48144656,30.0289881557,0.0,0.0,49.8407270682,199.362908273,1369.70294691,1365.33727245,4.36567446834
 02/21  08:00:00,519.388722757,30.0289881557,0.0,0.0,149.522181205,199.362908273,1262.36224383,1253.60075221,8.76149162253
 02/21  09:00:00,1050.17207206,30.0289881557,0.0,0.0,448.566543614,448.566543614,818.421169732,800.781872595,17.6392971364
 02/21  10:00:00,1013.41463047,30.0289881557,0.0,0.0,448.566543614,448.566543614,700.458578742,680.58318074,19.8753980021
 02/21  11:00:00,964.422130911,30.0289881557,0.0,0.0,448.566543614,448.566543614,589.996913997,567.909363124,22.0875508729
 02/21  12:00:00,964.369975006,30.0289881557,0.0,0.0,448.566543614,448.566543614,535.707121362,511.315852882,24.39126848
 02/21  13:00:00,914.548897736,30.0289881557,0.0,0.0,448.566543614,398.725816546,555.298356406,526.334652787,28.9637036197
 02/21  14:00:00,964.334052111,30.0289881557,0.0,0.0,448.566543614,448.566543614,502.086768959,473.158707884,28.9280610753
 02/21  15:00:00,964.265130215,30.0289881557,0.0,0.0,448.566543614,448.566543614,433.55528895,415.92537646,17.6299124903
 02/21  16:00:00,964.292552285,30.0289881557,0.0,0.0,448.566543614,448.566543614,461.299793442,445.879647913,15.4201455291
 02/21  17:00:00,1013.22534286,30.0289881557,0.0,0.0,448.566543614,448.566543614,506.01760322,481.660861791,24.3567414287
 02/21  18:00:00,900.436907982,30.0289881557,0.0,0.0,348.885089477,398.725816546,566.794604342,553.620671913,13.1739324285
 02/21  19:00:00,752.466767518,30.0289881557,0.0,0.0,249.203635341,299.044362409,686.622281675,675.665501016,10.9567806594
 02/21  20:00:00,728.06555875,30.0289881557,0.0,0.0,249.203635341,299.044362409,714.891774014,706.147461515,8.74431249943
 02/21  21:00:00,578.651118922,30.0289881557,0.0,0.0,149.522181205,249.203635341,799.83931006,791.085896344,8.75341371563
 02/21  22:00:00,554.323821454,30.0289881557,0.0,0.0,149.522181205,249.203635341,882.167668139,877.800531009,4.3671371296
 02/21  23:00:00,349.356971555,0.0,0.0,0.0,49.8407270682,199.362908273,2.1905638399,0.0,2.1905638399
 02/21  24:00:00,299.992212657,0.0,0.0,0.0,24.9203635341,199.362908273,2.19072822232,0.0,2.19072822232
 02/22  01:00:00,287.770014677,0.0,0.0,0.0,24.9203635341,199.362908273,4.36152718023,0.0,4.36152718023
 02/22  02:00:00,289.805215728,2.02374633403,0.0,0.0,24.9203635341,199.362908273,12.4019119425,10.2109577719,2.19095417063
 02/22  03:00:00,289.400648997,1.61899706722,0.0,0.0,24.9203635341,199.362908273,12.5860793193,10.3951271765,2.19095214281
 02/22  04:00:00,289.814575978,2.02374633403,0.0,0.0,24.9203635341,199.362908273,22.9932956803,18.6315135749,4.36178210538
 02/22  05:00:00,301.631997318,1.61899706722,0.0,0.0,24.9203635341,199.362908273,20.8255530805,18.6349152137,2.19063786675
 02/22  06:00:00,351.421589845,2.02374633403,0.0,0.0,49.8407270682,199.362908273,39.6325291533,35.2646842587,4.36784489457
 02/22  07:00:00,429.643865119,30.0289881557,0.0,0.0,49.8407270682,199.362908273,1167.09274197,1162.72678512,4.36595684975
 02/22  08:00:00,521.184942996,30.0289881557,0.0,0.0,149.522181205,199.362908273,2111.53941248,2102.77960511,8.75980737047
 02/22  09:00:00,1051.85316465,30.0289881557,0.0,0.0,448.566543614,448.566543614,1329.92701791,1310.08345588,19.8435620285
 02/22  10:00:00,1014.73180252,30.0289881557,0.0,0.0,448.566543614,448.566543614,999.771872849,979.902468717,19.8694041314
 02/22  11:00:00,965.514216251,30.0289881557,0.0,0.0,448.566543614,448.566543614,841.853297997,821.972824146,19.8804738511
 02/22  12:00:00,965.193759785,30.0289881557,0.0,0.0,448.566543614,448.566543614,709.395805204,685.003618072,24.3921871314
 02/22  13:00:00,915.255562589,30.0289881557,0.0,0.0,448.566543614,398.725816546,704.528138017,675.561464608,28.9666734088
 02/22  14:00:00,965.025371082,30.0289881557,0.0,0.0,448.566543614,448.566543614,692.534804149,663.609493774,28.9253103748
 02/22  15:00:00,964.973037441,30.0289881557,0.0,0.0,448.566543614,448.566543614,669.309542567,651.677867511,17.6316750563
 02/22  16:00:00,964.970411467,30.0289881557,0.0,0.0,448.566543614,448.566543614,666.59058672,648.968319673,17.622267047
 02/22  17:00:00,1013.85222251,30.0289881557,0.0,0.0,448.566543614,448.566543614,641.674522949,619.530522109,22.1440008394
 02/22  18:00:00,901.148270034,30.0289881557,0.0,0.0,348.885089477,398.725816546,708.238337189,695.063132925,13.1752042638
 02/22  19:00:00,753.268362972,30.0289881557,0.0,0.0,249.203635341,299.044362409,834.122113247,823.165196039,10.956917208
 02/22  20:00:00,728.882459206,30.0289881557,0.0,0.0,249.203635341,299.044362409,879.930665966,871.186383536,8.74428243062
 02/22  21:00:00,579.54856533,30.0289881557,0.0,0.0,149.522181205,249.203635341,989.61946666,980.867708985,8.7517576748
 02/22  22:00:00,555.231823528,30.0289881557,0.0,0.0,149.522181205,249.203635341,1036.06436799,1031.69682193,4.36754605734
 02/22  23:00:00,349.356971346,0.0,0.0,0.0,49.8407270682,199.362908273,2.19078117753,0.0,2.19078117753
 02/22  24:00:00,300.805853326,0.809498533612,0.0,0.0,24.9203635341,199.362908273,6.61661830671,2.25498773739,4.36163056933
 02/23  01:00:00,289.400363815,1.61899706722,0.0,0.0,24.9203635341,199.362908273,8.39667861417,6.2058293683,2.19084924587
 02/23  02:00:00,289.81834363,2.02374633403,0.0,0.0,24.9203635341,199.362908273,15.7269033752,13.5362869638,2.19061641142
 02/23  03:00:00,289.414655619,1.61899706722,0.0,0.0,24.9203635341,199.362908273,16.4127974586,14.2218751521,2.19092230649
 02/23  04:00:00,308.381850385,20.4862774292,0.0,0.0,24.9203635341,199.362908273,76.1042980902,71.7424613062,4.36183678398
 02/23  05:00:00,317.793823303,17.6733719326,0.0,0.0,24.9203635341,199.362908273,79.5307978731,77.3399618585,2.19083601456
 02/23  06:00:00,371.672732609,22.0917149158,0.0,0.0,49.8407270682,199.362908273,146.350647827,141.982530482,4.3681173448
 02/23  07:00:00,430.007752464,30.0289881557,0.0,0.0,49.8407270682,199.362908273,1161.41193822,1157.04637818,4.36556003441
 02/23  08:00:00,525.769197,30.0289881557,0.0,0.0,149.522181205,199.362908273,2929.63606623,2920.87550443,8.76056180227
 02/23  09:00:00,1056.46411243,30.0289881557,0.0,0.0,448.566543614,448.566543614,1520.59403753,1500.75141169,19.8426258419
 02/23  10:00:00,1019.75808931,30.0289881557,0.0,0.0,448.566543614,448.566543614,1347.18471486,1327.31380371,19.8709111474
 02/23  11:00:00,970.513987099,30.0289881557,0.0,0.0,448.566543614,448.566543614,1290.92896341,1271.04704424,19.8819191744
 02/23  12:00:00,970.074011002,30.0289881557,0.0,0.0,448.566543614,448.566543614,1262.2584672,1237.86806577,24.390401427
 02/23  13:00:00,919.760933872,30.0289881557,0.0,0.0,448.566543614,398.725816546,1217.80460891,1188.84033712,28.96427179
 02/23  14:00:00,968.702454196,30.0289881557,0.0,0.0,448.566543614,448.566543614,1098.2587163,1069.33406407,28.9246522334
 02/23  15:00:00,968.629316467,30.0289881557,0.0,0.0,448.566543614,448.566543614,1118.60039452,1100.9676862,17.6327083226
 02/23  16:00:00,968.850210599,30.0289881557,0.0,0.0,448.566543614,448.566543614,1133.54965212,1115.92643907,17.6232130486
 02/23  17:00:00,1017.69274834,30.0289881557,0.0,0.0,448.566543614,448.566543614,1133.93432388,1111.79243868,22.1418852003
 02/23  18:00:00,905.809273403,30.0289881557,0.0,0.0,348.885089477,398.725816546,1291.23988853,1278.06402219,13.1758663413
 02/23  19:00:00,758.808873511,30.0289881557,0.0,0.0,249.203635341,299.044362409,1365.74473901,1354.78866455,10.956074464
 02/23  20:00:00,734.399855669,30.0289881557,0.0,0.0,249.203635341,299.044362409,1381.47586791,1372.73116051,8.74470740794
 02/23  21:00:00,584.982004538,30.0289881557,0.0,0.0,149.522181205,249.203635341,1460.31086326,1451.55869925,8.75216400613
 02/23  22:00:00,560.59893732,30.0289881557,0.0,0.0,149.522181205,249.203635341,1554.47354999,1550.10579932,4.36775066965
 02/23  23:00:00,350.58137483,1.21424780042,0.0,0.0,49.8407270682,199.362908273,4.41391422761,2.22303125509,2.19088297252
 02/23  24:00:00,308.908346756,8.84346575664,0.0,0.0,24.9203635341,199.362908273,21.2692451244,16.9077744163,4.36147070811
 02/24  01:00:00,306.015520974,18.0781211994,0.0,0.0,24.9203635341,199.362908273,48.2284315961,46.037482734,2.19094886209
 02/24  02:00:00,309.737789895,21.6869656489,0.0,0.0,24.9203635341,199.362908273,97.3985839677,95.207868605,2.19071536273
 02/24  03:00:00,306.139974483,18.0781211994,0.0,0.0,24.9203635341,199.362908273,122.292121764,117.930238459,4.36188330441
 02/24  04:00:00,311.744299133,23.5383508107,0.0,0.0,24.9203635341,199.362908273,205.53136034,203.340423894,2.19093644613
 02/24  05:00:00,320.036443859,19.6209421676,0.0,0.0,24.9203635341,199.362908273,222.236047309,220.045114338,2.19093297064
 02/24  06:00:00,373.554002419,23.6154918591,0.0,0.0,49.8407270682,199.362908273,328.873077819,324.504889247,4.36818857129
 02/24  07:00:00,430.656732558,30.0289881557,0.0,0.0,49.8407270682,199.362908273,1439.07763165,1434.7118882,4.36574344362
 02/24  08:00:00,517.878804509,30.0289881557,0.0,0.0,149.522181205,199.362908273,3219.00548203,3208.26871202,10.7367700069
 02/24  09:00:00,1056.80677362,30.0289881557,0.0,0.0,448.566543614,448.566543614,1872.08852068,1854.23914642,17.8493742556
 02/24  10:00:00,1019.9483601,30.0289881557,0.0,0.0,448.566543614,448.566543614,1588.9853453,1569.11377792,19.8715673812
 02/24  11:00:00,970.821240194,30.0289881557,0.0,0.0,448.566543614,448.566543614,1361.36931618,1341.48726003,19.882056148
 02/24  12:00:00,970.748727564,30.0289881557,0.0,0.0,448.566543614,448.566543614,1237.22127508,1212.83062771,24.3906473717
 02/24  13:00:00,920.894130604,30.0289881557,0.0,0.0,448.566543614,398.725816546,1206.44177901,1177.47669419,28.9650848279
 02/24  14:00:00,970.690583181,30.0289881557,0.0,0.0,448.566543614,448.566543614,1168.4844971,1139.56221502,28.9222820827
 02/24  15:00:00,970.622002652,30.0289881557,0.0,0.0,448.566543614,448.566543614,1098.26319186,1080.63186096,17.6313309009
 02/24  16:00:00,970.565964946,30.0289881557,0.0,0.0,448.566543614,448.566543614,1017.5850294,999.961657802,17.6233715992
 02/24  17:00:00,1019.46377475,30.0289881557,0.0,0.0,448.566543614,448.566543614,1000.46710667,978.324103807,22.1430028648
 02/24  18:00:00,906.73030562,30.0289881557,0.0,0.0,348.885089477,398.725816546,1110.30890462,1097.13299794,13.1759066794
 02/24  19:00:00,758.766891235,30.0289881557,0.0,0.0,249.203635341,299.044362409,1273.49557853,1262.53948331,10.9560952226
 02/24  20:00:00,734.373211826,30.0289881557,0.0,0.0,249.203635341,299.044362409,1362.1637107,1353.41898996,8.74472074216
 02/24  21:00:00,585.054533212,30.0289881557,0.0,0.0,149.522181205,249.203635341,1561.57228412,1552.82012509,8.75215903147
 02/24  22:00:00,560.712162365,30.0289881557,0.0,0.0,149.522181205,249.203635341,1719.5164316,1715.14867928,4.36775231679
 02/24  23:00:00,350.311387194,0.944414955881,0.0,0.0,49.8407270682,199.362908273,4.58673216715,2.39584767798,2.19088448917
 02/24  24:00:00,314.172992266,14.0645274831,0.0,0.0,24.9203635341,199.362908273,34.4282429124,30.0664752732,4.36176763921
 02/25  01:00:00,259.843615261,21.6869656489,0.0,0.0,24.9203635341,149.522181205,72.1953778085,70.0044287868,2.1909490217
 02/25  02:00:00,257.574947863,19.3123779739,0.0,0.0,24.9203635341,149.522181205,125.538700921,123.347756156,2.19094476522
 02/25  03:00:00,261.95428336,23.6154918591,0.0,0.0,24.9203635341,149.522181205,180.8006445,176.438768139,4.36187636087
 02/25  04:00:00,258.058684199,19.6209421676,0.0,0.0,24.9203635341,149.522181205,248.360933504,246.17000192,2.19093158357
 02/25  05:00:00,274.323191879,23.6154918591,0.0,0.0,24.9203635341,149.522181205,292.8836325,290.692705319,2.19092718145
 02/25  06:00:00,294.823261402,19.6209421676,0.0,0.0,24.9203635341,149.522181205,338.691358344,334.323187751,4.36817059372
 02/25  07:00:00,430.906732546,30.0289881557,0.0,0.0,49.8407270682,199.362908273,1505.28515658,1500.91917019,4.36598639429
 02/25  08:00:00,418.155051436,30.0289881557,0.0,0.0,49.8407270682,199.362908273,3161.14721953,3154.59648539,6.55073414155
 02/25  09:00:00,658.189725962,30.0289881557,0.0,0.0,249.203635341,249.203635341,1951.30109285,1944.73768965,6.56340319348
 02/25  10:00:00,621.277492836,30.0289881557,0.0,0.0,249.203635341,249.203635341,1681.12689805,1670.17021629,10.9566817559
 02/25  11:00:00,571.117855874,30.0289881557,0.0,0.0,249.203635341,249.203635341,1427.18726557,1416.24107623,10.9461893368
 02/25  12:00:00,569.047063401,30.0289881557,0.0,0.0,249.203635341,249.203635341,1136.2762353,1125.31083429,10.965401011
 02/25  13:00:00,568.080492021,30.0289881557,0.0,0.0,249.203635341,249.203635341,1058.63155102,1047.67978991,10.9517611149
 02/25  14:00:00,567.695883099,30.0289881557,0.0,0.0,249.203635341,249.203635341,1022.38680019,1011.44148108,10.9453191121
 02/25  15:00:00,318.43263719,30.0289881557,0.0,0.0,74.7610906023,174.442544739,1115.12021483,1108.55695391,6.56326092499
 02/25  16:00:00,318.381691931,30.0289881557,0.0,0.0,74.7610906023,174.442544739,1166.11090976,1157.37564575,8.73526400814
 02/25  17:00:00,367.267278975,30.0289881557,0.0,0.0,74.7610906023,174.442544739,1185.71761533,1179.15691978,6.56069555403
 02/25  18:00:00,329.645851518,30.0289881557,0.0,0.0,24.9203635341,149.522181205,1415.76025456,1411.39486864,4.36538592107
 02/25  19:00:00,348.336366605,0.404749266806,0.0,0.0,24.9203635341,149.522181205,5.08050607178,0.714613040984,4.3658930308
 02/25  20:00:00,325.521821777,2.02374633403,0.0,0.0,24.9203635341,149.522181205,7.99334430446,5.8003073953,2.19303690916
 02/25  21:00:00,339.625810397,16.0679344461,0.0,0.0,24.9203635341,149.522181205,39.10502159,34.7393459599,4.36567563007
 02/25  22:00:00,321.263957858,22.0917149158,0.0,0.0,24.9203635341,149.522181205,70.8165332135,66.4468158631,4.36971735046
 02/25  23:00:00,292.448620378,17.6733719326,0.0,0.0,24.9203635341,149.522181205,102.90115231,98.539360649,4.36179166069
 02/25  24:00:00,273.260131522,22.8631253998,0.0,0.0,24.9203635341,149.522181205,147.185136776,144.994247433,2.19088934319
 02/26  01:00:00,257.440153188,19.2161929007,0.0,0.0,24.9203635341,149.522181205,188.350445476,186.160626773,2.18981870335
 02/26  02:00:00,262.305245549,24.0202411259,0.0,0.0,24.9203635341,149.522181205,239.363900689,237.174051253,2.18984943579
 02/26  03:00:00,257.545667655,19.2161929007,0.0,0.0,24.9203635341,149.522181205,279.471607306,277.281769275,2.18983803039
 02/26  04:00:00,262.397766944,24.0202411259,0.0,0.0,24.9203635341,149.522181205,321.665567034,319.475928918,2.18963811574
 02/26  05:00:00,269.858787431,19.2161929007,0.0,0.0,24.9203635341,149.522181205,357.812193334,355.622315133,2.18987820043
 02/26  06:00:00,299.149279213,24.0202411259,0.0,0.0,24.9203635341,149.522181205,392.319023534,387.952985416,4.366038118
 02/26  07:00:00,343.307049275,19.2161929007,0.0,0.0,24.9203635341,149.522181205,441.584322802,439.394468668,2.1898541343
 02/26  08:00:00,329.847175483,24.0202411259,0.0,0.0,24.9203635341,149.522181205,442.46812621,440.278265965,2.18986024539
 02/26  09:00:00,316.346093122,19.2161929007,0.0,0.0,24.9203635341,149.522181205,327.051754087,324.861875665,2.18987842153
 02/26  10:00:00,283.582442894,23.2488306419,0.0,0.0,24.9203635341,149.522181205,231.710383022,229.520578844,2.18980417795
 02/26  11:00:00,229.033971622,17.6733719326,0.0,0.0,24.9203635341,149.522181205,171.134099029,168.944243248,2.18985578042
 02/26  12:00:00,233.404062499,22.0917149158,0.0,0.0,24.9203635341,149.522181205,140.021549274,135.65784105,4.36370822325
 02/26  13:00:00,228.931853248,17.6733719326,0.0,0.0,24.9203635341,149.522181205,103.082648627,100.890731974,2.1919166535
 02/26  14:00:00,233.327707513,22.0917149158,0.0,0.0,24.9203635341,149.522181205,93.2203248823,86.6751952673,6.54512961502
 02/26  15:00:00,228.863913753,17.6733719326,0.0,0.0,24.9203635341,149.522181205,59.2270826493,57.0351085772,2.19197407215
 02/26  16:00:00,233.274423122,22.0917149158,0.0,0.0,24.9203635341,149.522181205,55.3216274457,53.1318649977,2.18976244798
 02/26  17:00:00,277.740822587,17.6733719326,0.0,0.0,24.9203635341,149.522181205,53.2430633591,51.0531868536,2.18987650541
 02/26  18:00:00,318.84683993,22.0917149158,0.0,0.0,24.9203635341,149.522181205,70.5112318617,68.3213983826,2.18983347911
 02/26  19:00:00,357.176207009,17.6733719326,0.0,0.0,24.9203635341,149.522181205,97.2931145877,92.9334182121,4.35969637559
 02/26  20:00:00,346.13255987,22.4774201578,0.0,0.0,24.9203635341,149.522181205,140.289624399,138.099793086,2.18983131284
 02/26  21:00:00,352.79257498,19.6018981428,0.000292672906949,0.0,24.9203635341,149.522181205,169.541446524,167.351564128,2.1898823963
 02/26  22:00:00,322.916741858,23.6345358839,0.0,0.0,24.9203635341,149.522181205,206.357510841,204.164506909,2.19300393145
 02/26  23:00:00,294.470298644,19.6018981428,0.0,0.0,24.9203635341,149.522181205,238.310240378,236.120383624,2.18985675377
 02/26  24:00:00,274.10241045,23.6345358839,0.0,0.0,24.9203635341,149.522181205,282.897632862,278.537932974,4.35969988757
 02/27  01:00:00,307.701230167,19.6018981428,0.0,0.0,24.9203635341,199.362908273,294.515774825,292.324841525,2.1909333001
 02/27  02:00:00,311.758485019,23.6345358839,0.0,0.0,24.9203635341,199.362908273,318.320299056,316.129372135,2.19092692011
 02/27  03:00:00,307.745206762,19.6018981428,0.0,0.0,24.9203635341,199.362908273,335.719900972,333.528980443,2.19092052895
 02/27  04:00:00,311.832365933,23.6345358839,0.0,0.0,24.9203635341,199.362908273,384.612370626,380.250549091,4.36182153423
 02/27  05:00:00,320.049145431,19.6018981428,0.0,0.0,24.9203635341,199.362908273,401.266010985,399.07507174,2.19093924531
 02/27  06:00:00,373.470259794,23.6345358839,0.0,0.0,49.8407270682,199.362908273,416.748785289,412.380692016,4.36809327267
 02/27  07:00:00,431.756652737,30.0289881557,0.0,0.0,49.8407270682,199.362908273,2452.26136435,2447.89558095,4.36578339554
 02/27  08:00:00,518.038497492,30.0289881557,0.0,0.0,149.522181205,199.362908273,3665.87362724,3657.11366521,8.75996203167
 02/27  09:00:00,1053.97406015,30.0289881557,0.0,0.0,448.566543614,448.566543614,1471.84473563,1452.00349565,19.8412399781
 02/27  10:00:00,1014.92219821,30.0289881557,0.0,0.0,448.566543614,448.566543614,937.186020447,917.317462058,19.8685583893
 02/27  11:00:00,965.107735383,30.0289881557,0.0,0.0,448.566543614,448.566543614,684.892386039,665.01179396,19.8805920788
 02/27  12:00:00,964.703191046,30.0289881557,0.0,0.0,448.566543614,448.566543614,549.998870608,525.609097868,24.3897727404
 02/27  13:00:00,914.936291328,30.2327773737,0.0,0.0,448.566543614,398.725816546,531.98216716,503.019523314,28.9626438465
 02/27  14:00:00,965.850056835,31.5703308437,0.0,0.0,448.566543614,448.566543614,378.17607896,349.249845615,28.9262333454
 02/27  15:00:00,965.711193916,31.5938143876,0.0,0.0,448.566543614,448.566543614,263.73593659,246.107115071,17.6288215186
 02/27  16:00:00,964.38231778,30.3217708064,0.0,0.0,448.566543614,448.566543614,223.188446952,207.768981135,15.4194658178
 02/27  17:00:00,1012.96673246,30.0289881557,0.0,0.0,448.566543614,448.566543614,221.738443453,197.384633861,24.3538095915
 02/27  18:00:00,900.210975558,30.0289881557,0.0,0.0,348.885089477,398.725816546,310.337837706,297.164460779,13.1733769275
 02/27  19:00:00,744.013256852,30.0289881557,0.0,0.0,249.203635341,299.044362409,710.228326771,699.271350796,10.9569759751
 02/27  20:00:00,728.319970103,30.0289881557,0.0,0.0,249.203635341,299.044362409,876.594481378,867.850996079,8.74348529934
 02/27  21:00:00,579.032829833,30.0289881557,0.0,0.0,149.522181205,249.203635341,1059.27533079,1050.52310506,8.75222573109
 02/27  22:00:00,554.752252318,30.0289881557,0.0,0.0,149.522181205,249.203635341,1157.98058041,1153.61281366,4.36776674673
 02/27  23:00:00,349.356969352,0.0,0.0,0.0,49.8407270682,199.362908273,2.19087480673,0.0,2.19087480673
 02/27  24:00:00,299.99221018,0.0,0.0,0.0,24.9203635341,199.362908273,2.19082909999,0.0,2.19082909999
 02/28  01:00:00,287.770012167,0.0,0.0,0.0,24.9203635341,199.362908273,4.36132929676,0.0,4.36132929676
 02/28  02:00:00,288.98912938,1.21424780042,0.0,0.0,24.9203635341,199.362908273,6.12799953089,3.9371167623,2.1908827686
 02/28  03:00:00,289.808456612,2.02374633403,0.0,0.0,24.9203635341,199.362908273,14.0954466761,11.9048009484,2.1906457277
 02/28  04:00:00,289.405371798,1.61899706722,0.0,0.0,24.9203635341,199.362908273,15.4686948522,13.2778253828,2.19086946944
 02/28  05:00:00,314.12420201,14.0645274831,0.0,0.0,24.9203635341,199.362908273,59.4611821128,55.0993132681,4.36186884468
 02/28  06:00:00,369.139018791,19.6801687908,0.0,0.0,49.8407270682,199.362908273,87.7065258623,83.3384124263,4.36811343603
 02/28  07:00:00,429.907644643,30.0289881557,0.0,0.0,49.8407270682,199.362908273,1330.15366489,1325.78814622,4.36551867217
 02/28  08:00:00,512.85639796,30.0289881557,0.0,0.0,149.522181205,199.362908273,2242.86655893,2234.1056634,8.76089552648
 02/28  09:00:00,1051.16151069,30.0289881557,0.0,0.0,448.566543614,448.566543614,1016.89376607,999.25711298,17.6366530865
 02/28  10:00:00,1013.61910071,30.0289881557,0.0,0.0,448.566543614,448.566543614,516.237393156,496.365452921,19.8719402348
 02/28  11:00:00,964.27652394,30.0292820002,0.0,0.0,448.566543614,448.566543614,281.541834194,259.454381147,22.0874530468
 02/28  12:00:00,965.039160853,30.9768581194,0.0,0.0,448.566543614,448.566543614,180.453648427,157.648759138,22.804889289
 02/28  13:00:00,916.797706033,32.6120300689,0.0,0.0,448.566543614,398.725816546,171.32263204,140.768043981,30.554588059
 02/28  14:00:00,967.859600115,33.8800643041,0.0,0.0,448.566543614,448.566543614,141.776149997,115.08108069,26.695069307
 02/28  15:00:00,967.634853467,33.7015682856,0.0,0.0,448.566543614,448.566543614,109.279190237,91.6498412244,17.6293490126
 02/28  16:00:00,966.314162498,32.4170660073,0.0,0.0,448.566543614,448.566543614,82.9807850985,65.3609575789,17.6198275196
 02/28  17:00:00,1013.15633779,30.3592007668,0.0,0.0,448.566543614,448.566543614,93.6521557398,71.5129189569,22.1392367828
 02/28  18:00:00,900.046407582,30.0289881557,0.0,0.0,348.885089477,398.725816546,160.814392758,145.44550097,15.3688917879
 02/28  19:00:00,743.652539496,30.0289881557,0.0,0.0,249.203635341,299.044362409,379.117151059,368.160698021,10.9564530375
 02/28  20:00:00,727.936973199,30.0289881557,0.0,0.0,249.203635341,299.044362409,540.087706829,533.524333372,6.56337345743
 02/28  21:00:00,578.527717929,30.0289881557,0.0,0.0,149.522181205,249.203635341,639.158781397,630.406534647,8.75224675041
 02/28  22:00:00,554.173648124,30.0289881557,0.0,0.0,149.522181205,249.203635341,718.977509406,714.609656825,4.36785258099
 02/28  23:00:00,349.356969148,0.0,0.0,0.0,49.8407270682,199.362908273,4.36182117906,0.0,4.36182117906
 02/28  24:00:00,299.992209553,0.0,0.0,0.0,24.9203635341,199.362908273,2.19066891158,0.0,2.19066891158
 03/01  01:00:00,287.770011165,0.0,0.0,0.0,24.9203635341,199.362908273,2.19081250444,0.0,2.19081250444
 03/01  02:00:00,287.770011541,0.0,0.0,0.0,24.9203635341,199.362908273,4.36129325328,0.0,4.36129325328
 03/01  03:00:00,289.801970273,2.02374633403,0.0,0.0,24.9203635341,199.362908273,9.3488980435,7.15821348366,2.19068455984
 03/01  04:00:00,289.398408943,1.61899706722,0.0,0.0,24.9203635341,199.362908273,10.3986441176,8.2077119908,2.19093212676
 03/01  05:00:00,302.032714828,2.02374633403,0.0,0.0,24.9203635341,199.362908273,16.8520651509,14.6612961965,2.19076895442
 03/01  06:00:00,350.992262739,1.61899706722,0.0,0.0,49.8407270682,199.362908273,17.3157090859,12.9475440212,4.36816506466
 03/01  07:00:00,429.446690578,30.0289881557,0.0,0.0,49.8407270682,199.362908273,999.118269189,994.752416057,4.36585313192
 03/01  08:00:00,511.47845086,30.0289881557,0.0,0.0,149.522181205,199.362908273,1494.30949333,1483.36422746,10.9452658777
 03/01  09:00:00,1050.75344722,30.0289881557,0.0,0.0,448.566543614,448.566543614,1029.88623449,1012.24889186,17.637342636
 03/01  10:00:00,1013.85805084,30.0289881557,0.0,0.0,448.566543614,448.566543614,817.60261151,797.735850678,19.8667608327
 03/01  11:00:00,964.76834004,30.0289881557,0.0,0.0,448.566543614,448.566543614,670.160060296,650.283118178,19.8769421178
 03/01  12:00:00,964.624395128,30.0289881557,0.0,0.0,448.566543614,448.566543614,581.065333126,556.676171083,24.3891620437
 03/01  13:00:00,914.698955836,30.0289881557,0.0,0.0,448.566543614,398.725816546,537.462232497,508.500004644,28.962227853
 03/01  14:00:00,964.402684921,30.0289881557,0.0,0.0,448.566543614,448.566543614,449.303139602,420.385273595,28.9178660076
 03/01  15:00:00,964.300240792,30.0289881557,0.0,0.0,448.566543614,448.566543614,376.626560868,358.997940795,17.6286200732
 03/01  16:00:00,964.255859438,30.0289881557,0.0,0.0,448.566543614,448.566543614,351.507165132,333.885895622,17.6212695109
 03/01  17:00:00,1013.14109936,30.0289881557,0.0,0.0,448.566543614,448.566543614,358.267520363,336.1261867,22.1413336631
 03/01  18:00:00,900.310358677,30.0289881557,0.0,0.0,348.885089477,398.725816546,389.534791076,376.359137711,13.175653365
 03/01  19:00:00,743.729988353,30.0289881557,0.0,0.0,249.203635341,299.044362409,460.375498363,449.419688161,10.9558102024
 03/01  20:00:00,727.848491759,30.0289881557,0.0,0.0,249.203635341,299.044362409,492.522714124,483.7782426,8.74447152384
 03/01  21:00:00,578.385520418,30.0289881557,0.0,0.0,149.522181205,249.203635341,559.700847033,550.949054027,8.75179300522
 03/01  22:00:00,553.933717178,30.0289881557,0.0,0.0,149.522181205,249.203635341,563.756457246,559.388859297,4.36759794849
 03/01  23:00:00,349.356968121,0.0,0.0,0.0,49.8407270682,199.362908273,2.1908090915,0.0,2.1908090915
 03/01  24:00:00,299.992209327,0.0,0.0,0.0,24.9203635341,199.362908273,4.36128410565,0.0,4.36128410565
 03/02  01:00:00,287.770010661,0.0,0.0,0.0,24.9203635341,199.362908273,2.19085570045,0.0,2.19085570045
 03/02  02:00:00,287.770010491,0.0,0.0,0.0,24.9203635341,199.362908273,2.19061655832,0.0,2.19061655832
 03/02  03:00:00,287.770010775,0.0,0.0,0.0,24.9203635341,199.362908273,2.19075936012,0.0,2.19075936012
 03/02  04:00:00,288.989919808,1.21424780042,0.0,0.0,24.9203635341,199.362908273,9.88333467913,5.52177018153,4.3615644976
 03/02  05:00:00,302.026935938,2.02374633403,0.0,0.0,24.9203635341,199.362908273,12.914381059,10.723478795,2.19090226395
 03/02  06:00:00,350.987324251,1.61899706722,0.0,0.0,49.8407270682,199.362908273,13.9855221942,9.61748918675,4.36803300746
 03/02  07:00:00,429.206513677,30.0289881557,0.0,0.0,49.8407270682,199.362908273,885.200617506,880.835190199,4.36542730685
 03/02  08:00:00,502.117371152,30.0289881557,0.0,0.0,149.522181205,199.362908273,950.15880982,941.398842582,8.75996723878
 03/02  09:00:00,1050.09226717,30.0289881557,0.0,0.0,448.566543614,448.566543614,682.143709743,662.30320112,19.8405086229
 03/02  10:00:00,1013.36182134,30.0289881557,0.0,0.0,448.566543614,448.566543614,611.899829331,592.032239292,19.8675900387
 03/02  11:00:00,964.431732834,30.0289881557,0.0,0.0,448.566543614,448.566543614,564.74031795,544.86245379,19.8778641596
 03/02  12:00:00,964.41781866,30.0289881557,0.0,0.0,448.566543614,448.566543614,544.69538277,520.307887674,24.3874950959
 03/02  13:00:00,914.601269729,30.0289881557,0.0,0.0,448.566543614,398.725816546,559.656687174,530.697527887,28.9591592872
 03/02  14:00:00,964.385428648,30.0289881557,0.0,0.0,448.566543614,448.566543614,501.309437768,474.611231903,26.6982058648
 03/02  15:00:00,964.350325375,30.0289881557,0.0,0.0,448.566543614,448.566543614,464.449758093,446.818437127,17.6313209664
 03/02  16:00:00,964.374594232,30.0289881557,0.0,0.0,448.566543614,448.566543614,481.680767089,464.0591456,17.6216214883
 03/02  17:00:00,1013.31452432,30.0289881557,0.0,0.0,448.566543614,448.566543614,522.475681391,498.123007224,24.3526741674
 03/02  18:00:00,900.548141134,30.0289881557,0.0,0.0,348.885089477,398.725816546,590.112000134,576.941838834,13.1701612999
 03/02  19:00:00,744.064449532,30.0289881557,0.0,0.0,249.203635341,299.044362409,718.430875984,707.474348512,10.9565274716
 03/02  20:00:00,728.281726711,30.0289881557,0.0,0.0,249.203635341,299.044362409,796.199343273,789.636568361,6.56277491201
 03/02  21:00:00,578.934833009,30.0289881557,0.0,0.0,149.522181205,249.203635341,908.776037922,900.023186659,8.75285126316
 03/02  22:00:00,554.589941665,30.0289881557,0.0,0.0,149.522181205,249.203635341,943.872616533,939.504453913,4.36816261973
 03/02  23:00:00,349.356967689,0.0,0.0,0.0,49.8407270682,199.362908273,4.36159467599,0.0,4.36159467599
 03/02  24:00:00,299.992208272,0.0,0.0,0.0,24.9203635341,199.362908273,2.1908195264,0.0,2.1908195264
 03/03  01:00:00,288.991260627,1.21424780042,0.0,0.0,24.9203635341,199.362908273,7.41172238889,5.22114385392,2.19057853496
 03/03  02:00:00,289.81098506,2.02374633403,0.0,0.0,24.9203635341,199.362908273,17.2485466291,12.8868112857,4.36173534348
 03/03  03:00:00,289.406775752,1.61899706722,0.0,0.0,24.9203635341,199.362908273,15.5298242586,13.3392036377,2.19062062094
 03/03  04:00:00,289.82873637,2.02374633403,0.0,0.0,24.9203635341,199.362908273,28.5229374033,26.3321755986,2.19076180468
 03/03  05:00:00,309.70514057,9.64618449991,0.0,0.0,24.9203635341,199.362908273,54.8966816975,50.5348840944,4.36179760308
 03/03  06:00:00,367.576510065,18.0781211994,0.0,0.0,49.8407270682,199.362908273,112.672690013,108.304559619,4.3681303941
 03/03  07:00:00,429.880156065,30.0289881557,0.0,0.0,49.8407270682,199.362908273,1195.10531518,1192.91237073,2.19294444398
 03/03  08:00:00,506.094221561,30.0289881557,0.0,0.0,149.522181205,199.362908273,2566.73729262,2555.79155676,10.9457358603
 03/03  09:00:00,1053.7045232,30.0289881557,0.0,0.0,448.566543614,448.566543614,1423.20728329,1405.5687383,17.6385449944
 03/03  10:00:00,1016.33390272,30.0289881557,0.0,0.0,448.566543614,448.566543614,1089.07815462,1069.21127448,19.8668801393
 03/03  11:00:00,966.787608826,30.0289881557,0.0,0.0,448.566543614,448.566543614,915.890212275,896.011992407,19.8782198676
 03/03  12:00:00,966.323959889,30.0289881557,0.0,0.0,448.566543614,448.566543614,815.437320285,791.050744899,24.3865753852
 03/03  13:00:00,916.005626292,30.0289881557,0.0,0.0,448.566543614,398.725816546,725.331384946,696.370673297,28.9607116499
 03/03  14:00:00,965.644758685,30.4167709633,0.0,0.0,448.566543614,448.566543614,586.405009307,557.488984357,28.9160249493
 03/03  15:00:00,965.036208584,30.1378489226,0.0,0.0,448.566543614,448.566543614,504.334959311,486.707477562,17.6274817492
 03/03  16:00:00,964.838493984,30.0289881557,0.0,0.0,448.566543614,448.566543614,503.821784243,486.200122198,17.6216620446
 03/03  17:00:00,1013.76138858,30.0289881557,0.0,0.0,448.566543614,448.566543614,547.875018612,525.73580776,22.1392108515
 03/03  18:00:00,901.000026555,30.0289881557,0.0,0.0,348.885089477,398.725816546,616.934139988,603.759707607,13.1744323806
 03/03  19:00:00,744.526635829,30.0289881557,0.0,0.0,249.203635341,299.044362409,740.6741033,729.717809714,10.9562935862
 03/03  20:00:00,728.729386666,30.0289881557,0.0,0.0,249.203635341,299.044362409,820.772976844,812.02934475,8.74363209364
 03/03  21:00:00,579.35581027,30.0289881557,0.0,0.0,149.522181205,249.203635341,914.675923335,905.923800292,8.75212304314
 03/03  22:00:00,554.958006816,30.0289881557,0.0,0.0,149.522181205,249.203635341,938.830650293,934.463484302,4.36716599175
 03/03  23:00:00,349.356966678,0.0,0.0,0.0,49.8407270682,199.362908273,2.19078578938,0.0,2.19078578938
 03/03  24:00:00,299.992207839,0.0,0.0,0.0,24.9203635341,199.362908273,2.1907350538,0.0,2.1907350538
 03/04  01:00:00,239.966490076,2.02374633403,0.0,0.0,24.9203635341,149.522181205,12.2395537182,7.87781365519,4.36174006305
 03/04  02:00:00,239.563547179,1.61899706722,0.0,0.0,24.9203635341,149.522181205,11.1779446235,8.98717181029,2.19077281317
 03/04  03:00:00,239.983103936,2.02374633403,0.0,0.0,24.9203635341,149.522181205,20.006605784,17.815693662,2.19091212207
 03/04  04:00:00,239.57533754,1.61899706722,0.0,0.0,24.9203635341,149.522181205,20.4889951502,16.1274367634,4.36155838674
 03/04  05:00:00,269.149057596,18.8808399427,0.0,0.0,24.9203635341,149.522181205,73.318160384,71.1272853146,2.19087506947
 03/04  06:00:00,292.393739,17.6733719326,0.0,0.0,24.9203635341,149.522181205,82.7092987811,78.3415538598,4.36774492126
 03/04  07:00:00,429.931021401,30.0289881557,0.0,0.0,49.8407270682,199.362908273,1080.5083071,1076.14251301,4.36579409138
 03/04  08:00:00,406.323836377,30.0289881557,0.0,0.0,49.8407270682,199.362908273,2476.28509266,2471.91197908,4.3731135866
 03/04  09:00:00,655.848672643,30.0289881557,0.0,0.0,249.203635341,249.203635341,1692.80585803,1684.06154076,8.74431727533
 03/04  10:00:00,618.784335246,30.0289881557,0.0,0.0,249.203635341,249.203635341,1341.64398344,1330.68865985,10.9553235963
 03/04  11:00:00,569.069059297,30.0289881557,0.0,0.0,249.203635341,249.203635341,1180.8938878,1169.94935874,10.9445290539
 03/04  12:00:00,568.47628637,30.0289881557,0.0,0.0,249.203635341,249.203635341,1099.79333621,1088.82616299,10.9671732187
 03/04  13:00:00,568.234574188,30.0289881557,0.0,0.0,249.203635341,249.203635341,1095.97597885,1085.02487163,10.9511072277
 03/04  14:00:00,568.219229615,30.0289881557,0.0,0.0,249.203635341,249.203635341,1104.71273816,1095.95268196,8.76005620402
 03/04  15:00:00,319.193510893,30.0289881557,0.0,0.0,74.7610906023,174.442544739,1232.93163585,1224.18708848,8.74454736969
 03/04  16:00:00,319.240325509,30.0289881557,0.0,0.0,74.7610906023,174.442544739,1314.74738841,1308.1912955,6.55609291309
 03/04  17:00:00,368.17078851,30.0289881557,0.0,0.0,74.7610906023,174.442544739,1361.97270058,1353.23251642,8.74018415885
 03/04  18:00:00,330.185554441,30.0289881557,0.0,0.0,24.9203635341,149.522181205,1442.49202712,1440.29950226,2.19252485289
 03/04  19:00:00,339.793562311,0.404749266806,0.0,0.0,24.9203635341,149.522181205,5.3743551414,1.00852204171,4.36583309969
 03/04  20:00:00,325.526029803,2.02374633403,0.0,0.0,24.9203635341,149.522181205,11.3904047536,7.02473825822,4.36566649536
 03/04  21:00:00,328.359364288,4.8298720403,0.0,0.0,24.9203635341,149.522181205,23.2418582664,18.8759816776,4.36587658882
 03/04  22:00:00,321.278925302,22.0917149158,0.0,0.0,24.9203635341,149.522181205,71.2386224642,66.8694431443,4.3691793199
 03/04  23:00:00,292.445175462,17.6733719326,0.0,0.0,24.9203635341,149.522181205,91.3976456957,89.2069975343,2.19064816133
 03/04  24:00:00,272.478216447,22.0917149158,0.0,0.0,24.9203635341,149.522181205,134.979615779,130.618282376,4.36133340295
 03/05  01:00:00,255.879644167,17.6733719326,0.0,0.0,24.9203635341,149.522181205,169.11355401,166.923699503,2.18985450732
 03/05  02:00:00,261.906502634,23.6345358839,0.0,0.0,24.9203635341,149.522181205,223.088119752,220.898347483,2.18977226946
 03/05  03:00:00,257.929374846,19.6018981428,0.0,0.0,24.9203635341,149.522181205,272.313292517,270.123477857,2.18981465972
 03/05  04:00:00,262.006312197,23.6345358839,0.0,0.0,24.9203635341,149.522181205,313.472207693,311.282382082,2.18982561117
 03/05  05:00:00,270.249687447,19.6018981428,0.0,0.0,24.9203635341,149.522181205,359.261069967,357.071233276,2.1898366908
 03/05  06:00:00,298.778074465,23.6345358839,0.0,0.0,24.9203635341,149.522181205,402.168854259,397.802915794,4.36593846476
 03/05  07:00:00,343.704041091,19.6018981428,0.0,0.0,24.9203635341,149.522181205,450.722443074,448.532610731,2.18983234326
 03/05  08:00:00,320.867166943,23.6345358839,0.0,0.0,24.9203635341,149.522181205,408.609468647,406.419656401,2.18981224615
 03/05  09:00:00,316.777218912,19.6018981428,0.0,0.0,24.9203635341,149.522181205,359.347234718,357.157380512,2.18985420626
 03/05  10:00:00,284.033915252,23.6345358839,0.0,0.0,24.9203635341,149.522181205,276.157536226,273.967702155,2.18983407062
 03/05  11:00:00,231.045760551,19.6018981428,0.0,0.0,24.9203635341,149.522181205,225.17657676,222.986762815,2.18981394587
 03/05  12:00:00,236.534267258,22.0917149158,8.97723550444e-05,0.0,24.9203635341,149.522181205,193.692960912,191.501043105,2.19191780691
 03/05  13:00:00,229.020046306,17.6733719326,0.0,0.0,24.9203635341,149.522181205,160.622159483,156.258315137,4.36384434612
 03/05  14:00:00,233.410714617,22.0917149158,0.0,0.0,24.9203635341,149.522181205,143.714064334,139.344359543,4.36970479038
 03/05  15:00:00,228.931068693,17.6733719326,0.0,0.0,24.9203635341,149.522181205,105.333634552,100.970242595,4.36339195677
 03/05  16:00:00,233.326285219,22.0917149158,0.0,0.0,24.9203635341,149.522181205,89.4483744564,87.2585681301,2.18980632635
 03/05  17:00:00,277.793920356,17.6733719326,0.0,0.0,24.9203635341,149.522181205,89.0358868644,86.8460691608,2.18981770363
 03/05  18:00:00,318.891809332,22.0917149158,0.0,0.0,24.9203635341,149.522181205,100.365569729,98.1757105641,2.18985916478
 03/05  19:00:00,358.003866834,18.4447824167,0.0,0.0,24.9203635341,149.522181205,133.029052321,130.839244446,2.1898078751
 03/05  20:00:00,347.358533461,23.6345358839,0.0,0.0,24.9203635341,149.522181205,187.423930542,185.234111295,2.18981924696
 03/05  21:00:00,343.406422798,19.6018981428,0.0,0.0,24.9203635341,149.522181205,256.019765201,253.829904081,2.18986111966
 03/05  22:00:00,323.052572317,23.6345358839,0.0,0.0,24.9203635341,149.522181205,308.409965923,304.043984337,4.36598158574
 03/05  23:00:00,294.615616619,19.6018981428,0.0,0.0,24.9203635341,149.522181205,342.965452928,340.775596437,2.1898564914
 03/05  24:00:00,274.240272433,23.6345358839,0.0,0.0,24.9203635341,149.522181205,374.157039338,371.967202992,2.18983634603
 03/06  01:00:00,307.86069,19.6018981428,0.0,0.0,24.9203635341,199.362908273,400.136991864,397.946364012,2.19062785247
 03/06  02:00:00,311.923714472,23.6345358839,0.0,0.0,24.9203635341,199.362908273,420.587679319,418.397047411,2.19063190806
 03/06  03:00:00,307.928048065,19.6018981428,0.0,0.0,24.9203635341,199.362908273,445.294858853,440.933070983,4.36178787014
 03/06  04:00:00,311.970910824,23.6345358839,0.0,0.0,24.9203635341,199.362908273,444.473577905,442.282707941,2.19086996365
 03/06  05:00:00,320.193025698,19.6018981428,0.0,0.0,24.9203635341,199.362908273,461.683106035,459.492252053,2.1908539825
 03/06  06:00:00,373.603471652,23.6345358839,0.0,0.0,49.8407270682,199.362908273,465.375921614,461.008501107,4.36742050746
 03/06  07:00:00,431.909586996,30.0289881557,0.0,0.0,49.8407270682,199.362908273,2361.33637279,2356.97056331,4.36580948127
 03/06  08:00:00,508.047088147,30.0289881557,0.0,0.0,149.522181205,199.362908273,3210.05309365,3199.10817565,10.9449179943
 03/06  09:00:00,1053.1056813,30.0289881557,0.0,0.0,448.566543614,448.566543614,1479.7744291,1462.13838353,17.636045567
 03/06  10:00:00,1014.80114695,30.0289881557,0.0,0.0,448.566543614,448.566543614,935.771675151,915.901832613,19.8698425382
 03/06  11:00:00,964.956386981,30.0289881557,0.0,0.0,448.566543614,448.566543614,614.011624874,594.133431736,19.8781931379
 03/06  12:00:00,964.497262083,30.0355325638,0.0,0.0,448.566543614,448.566543614,428.099083546,403.714040429,24.3850431169
 03/06  13:00:00,915.089666644,30.6256656413,0.0,0.0,448.566543614,398.725816546,376.032770761,347.074301885,28.9584688759
 03/06  14:00:00,966.038009913,31.9417597909,0.0,0.0,448.566543614,448.566543614,242.713438407,216.016559276,26.6968791305
 03/06  15:00:00,966.05654228,32.0552157054,0.0,0.0,448.566543614,448.566543614,174.000948943,156.370441225,17.6305077179
 03/06  16:00:00,964.92084487,30.9773560522,0.0,0.0,448.566543614,448.566543614,129.087538537,111.467111981,17.6204265565
 03/06  17:00:00,1012.86687848,30.0289881557,0.0,0.0,448.566543614,448.566543614,136.327396445,114.18888396,22.1385124848
 03/06  18:00:00,900.039024658,30.0289881557,0.0,0.0,348.885089477,398.725816546,166.127175047,150.7632862,15.3638888462
 03/06  19:00:00,743.631294034,30.0289881557,0.0,0.0,249.203635341,299.044362409,394.064552232,383.108481548,10.9560706837
 03/06  20:00:00,727.934304139,30.0289881557,0.0,0.0,249.203635341,299.044362409,603.136856737,596.573726274,6.56313046252
 03/06  21:00:00,578.722063688,30.0289881557,0.0,0.0,149.522181205,249.203635341,911.808989882,903.057238792,8.75175108974
 03/06  22:00:00,554.400038878,30.0289881557,0.0,0.0,149.522181205,249.203635341,1010.60267504,1006.23502551,4.36764952935
 03/06  23:00:00,349.356965026,0.0,0.0,0.0,49.8407270682,199.362908273,4.36169217164,0.0,4.36169217164
 03/06  24:00:00,299.992205594,0.0,0.0,0.0,24.9203635341,199.362908273,2.1905547114,0.0,2.1905547114
 03/07  01:00:00,287.770006798,0.0,0.0,0.0,24.9203635341,199.362908273,2.19068852702,0.0,2.19068852702
 03/07  02:00:00,289.39492499,1.61899706722,0.0,0.0,24.9203635341,199.362908273,9.99515588191,5.63337232078,4.36178356113
 03/07  03:00:00,289.804610203,2.02374633403,0.0,0.0,24.9203635341,199.362908273,12.5330210654,10.34230948,2.19071158543
 03/07  04:00:00,289.402928604,1.61899706722,0.0,0.0,24.9203635341,199.362908273,15.4713856063,13.2805399136,2.19084569278
 03/07  05:00:00,302.035506628,2.02374633403,0.0,0.0,24.9203635341,199.362908273,20.8569932751,18.6663934959,2.19059977918
 03/07  06:00:00,363.082655973,13.6597782163,0.0,0.0,49.8407270682,199.362908273,66.0043790794,61.6363733667,4.36800571271
 03/07  07:00:00,429.798649125,30.0289881557,0.0,0.0,49.8407270682,199.362908273,1368.44305288,1364.07752142,4.36553146046
 03/07  08:00:00,503.184610653,30.0289881557,0.0,0.0,149.522181205,199.362908273,1747.2177019,1736.27266015,10.9450417517
 03/07  09:00:00,1050.48518587,30.0289881557,0.0,0.0,448.566543614,448.566543614,849.281078785,831.64383226,17.6372465249
