Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/07  10:00:00,1013.44878842,30.0289881557,0.0,0.0,448.566543614,448.566543614,552.384500202,532.514895812,19.86960439
 03/07  11:00:00,964.369514883,30.0289881557,0.0,0.0,448.566543614,448.566543614,413.49506461,393.615931335,19.8791332749
 03/07  12:00:00,964.229787681,30.0289881557,0.0,0.0,448.566543614,448.566543614,318.446940985,294.063065605,24.3838753798
 03/07  13:00:00,914.518561416,30.1880961051,0.0,0.0,448.566543614,398.725816546,306.930412651,277.973005087,28.9574075647
 03/07  14:00:00,965.765070557,31.682772278,0.0,0.0,448.566543614,448.566543614,241.588020289,214.892664471,26.6953558185
 03/07  15:00:00,966.093593904,32.0710209765,0.0,0.0,448.566543614,448.566543614,196.22386233,178.594339045,17.6295232854
 03/07  16:00:00,964.937568899,30.9003105689,0.0,0.0,448.566543614,448.566543614,212.687718856,195.068378681,17.6193401745
 03/07  17:00:00,1013.00416573,30.0289881557,0.0,0.0,448.566543614,448.566543614,256.984023879,234.847177772,22.136846107
 03/07  18:00:00,900.177943186,30.0289881557,0.0,0.0,348.885089477,398.725816546,285.349078609,269.981037587,15.368041022
 03/07  19:00:00,735.174630126,30.0289881557,0.0,0.0,249.203635341,299.044362409,449.308894574,438.353679924,10.9552146506
 03/07  20:00:00,728.01928066,30.0289881557,0.0,0.0,249.203635341,299.044362409,621.767304336,615.204681594,6.5626227422
 03/07  21:00:00,578.762464046,30.0289881557,0.0,0.0,149.522181205,249.203635341,827.241626688,818.490582535,8.75104415262
 03/07  22:00:00,554.394808292,30.0289881557,0.0,0.0,149.522181205,249.203635341,849.803423887,845.436115643,4.36730824391
 03/07  23:00:00,349.356964056,0.0,0.0,0.0,49.8407270682,199.362908273,4.36150360283,0.0,4.36150360283
 03/07  24:00:00,299.992204759,0.0,0.0,0.0,24.9203635341,199.362908273,2.19076249161,0.0,2.19076249161
 03/08  01:00:00,287.770005961,0.0,0.0,0.0,24.9203635341,199.362908273,2.19089357104,0.0,2.19089357104
 03/08  02:00:00,287.770006122,0.0,0.0,0.0,24.9203635341,199.362908273,2.19064631799,0.0,2.19064631799
 03/08  03:00:00,288.988540535,1.21424780042,0.0,0.0,24.9203635341,199.362908273,7.8011380099,3.43982795917,4.36131005072
 03/08  04:00:00,289.396434884,1.61899706722,0.0,0.0,24.9203635341,199.362908273,8.1632196744,5.97255582802,2.19066384638
 03/08  05:00:00,302.027002337,2.02374633403,0.0,0.0,24.9203635341,199.362908273,11.0950479767,8.90417421164,2.19087376511
 03/08  06:00:00,350.988770767,1.61899706722,0.0,0.0,49.8407270682,199.362908273,13.4855558437,9.11819374061,4.3673621031
 03/08  07:00:00,420.756118722,30.0289881557,0.0,0.0,49.8407270682,199.362908273,826.164211593,821.798339198,4.36587239519
 03/08  08:00:00,502.318736892,30.0289881557,0.0,0.0,149.522181205,199.362908273,1024.43588713,1013.49192021,10.943966921
 03/08  09:00:00,1050.20475747,30.0289881557,0.0,0.0,448.566543614,448.566543614,713.600341459,695.962583038,17.6377584216
 03/08  10:00:00,1013.34331244,30.0289881557,0.0,0.0,448.566543614,448.566543614,546.777672041,526.910484694,19.8671873471
 03/08  11:00:00,964.265452507,30.0289881557,0.0,0.0,448.566543614,448.566543614,389.767797184,369.891248712,19.8765484725
 03/08  12:00:00,964.115937152,30.0289881557,0.0,0.0,448.566543614,448.566543614,264.767710937,240.383930923,24.3837800138
 03/08  13:00:00,914.219107498,30.0516016879,0.0,0.0,448.566543614,398.725816546,197.649354265,168.692112797,28.9572414686
 03/08  14:00:00,964.64259605,30.6930087286,0.0,0.0,448.566543614,448.566543614,144.548669459,117.85800747,26.6906619892
 03/08  15:00:00,965.568227549,31.6678438892,0.0,0.0,448.566543614,448.566543614,99.3202532911,81.6935925018,17.6266607894
 03/08  16:00:00,964.804195479,30.9253120134,0.0,0.0,448.566543614,448.566543614,79.5069536964,61.8882313604,17.618722336
 03/08  17:00:00,1012.81168854,30.0362786197,0.0,0.0,448.566543614,448.566543614,86.8060066729,64.6700782833,22.1359283896
 03/08  18:00:00,899.96132151,30.0289881557,0.0,0.0,348.885089477,398.725816546,100.4677819,87.2913955876,13.1763863119
 03/08  19:00:00,734.838185179,30.0289881557,0.0,0.0,249.203635341,299.044362409,169.000506101,158.045755296,10.9547508051
 03/08  20:00:00,727.567050051,30.0289881557,0.0,0.0,249.203635341,299.044362409,262.92061559,254.176907464,8.7437081259
 03/08  21:00:00,578.188819999,30.0289881557,0.0,0.0,149.522181205,249.203635341,418.788333675,410.036459292,8.75187438272
 03/08  22:00:00,553.813423101,30.0289881557,0.0,0.0,149.522181205,249.203635341,494.897493741,490.52980183,4.36769191106
 03/08  23:00:00,349.356962969,0.0,0.0,0.0,49.8407270682,199.362908273,2.19085915898,0.0,2.19085915898
 03/08  24:00:00,299.992204102,0.0,0.0,0.0,24.9203635341,199.362908273,4.36135407184,0.0,4.36135407184
 03/09  01:00:00,287.770005213,0.0,0.0,0.0,24.9203635341,199.362908273,2.19087190505,0.0,2.19087190505
 03/09  02:00:00,287.770005023,0.0,0.0,0.0,24.9203635341,199.362908273,2.1906230365,0.0,2.1906230365
 03/09  03:00:00,287.770005362,0.0,0.0,0.0,24.9203635341,199.362908273,2.19075348522,0.0,2.19075348522
 03/09  04:00:00,289.395259931,1.61899706722,0.0,0.0,24.9203635341,199.362908273,11.0496212894,6.68787371552,4.36174757386
 03/09  05:00:00,302.026760114,2.02374633403,0.0,0.0,24.9203635341,199.362908273,13.7543814972,11.5635200684,2.19086142879
 03/09  06:00:00,350.989994268,1.61899706722,0.0,0.0,49.8407270682,199.362908273,17.76315334,13.3951596346,4.36799370537
 03/09  07:00:00,420.641330017,30.0289881557,0.0,0.0,49.8407270682,199.362908273,929.096694429,924.73119803,4.36549639883
 03/09  08:00:00,502.080412705,30.0289881557,0.0,0.0,149.522181205,199.362908273,937.823442892,929.064355529,8.75908736228
 03/09  09:00:00,1049.80038998,30.0289881557,0.0,0.0,448.566543614,448.566543614,408.893807675,389.054634126,19.839173549
 03/09  10:00:00,1012.92233144,30.0289881557,0.0,0.0,448.566543614,448.566543614,200.761785929,183.098765784,17.6630201449
 03/09  11:00:00,963.97673255,30.0289881557,0.0,0.0,448.566543614,448.566543614,148.067500073,128.175986353,19.8915137201
 03/09  12:00:00,964.280243264,30.3425833758,0.0,0.0,448.566543614,448.566543614,139.98274521,115.609859695,24.3728855149
 03/09  13:00:00,915.572988163,31.4694876853,0.0,0.0,448.566543614,398.725816546,148.555394593,118.907524215,29.6478703779
 03/09  14:00:00,964.347514015,30.4375288058,0.0,0.0,448.566543614,448.566543614,114.646173391,86.4284109824,28.2177624085
 03/09  15:00:00,964.798811157,30.9299589701,0.0,0.0,448.566543614,448.566543614,72.2530724152,54.626683604,17.6263888112
 03/09  16:00:00,964.151223105,30.3008372636,0.0,0.0,448.566543614,448.566543614,53.5641923482,35.9436565676,17.6205357807
 03/09  17:00:00,1012.77591381,30.0289881557,0.0,0.0,448.566543614,448.566543614,60.5564955606,38.4181273949,22.1383681657
 03/09  18:00:00,899.960340078,30.0289881557,0.0,0.0,348.885089477,398.725816546,104.516963093,91.3437963919,13.1731667007
 03/09  19:00:00,734.833310227,30.0289881557,0.0,0.0,249.203635341,299.044362409,172.61498028,161.658887978,10.9560923029
 03/09  20:00:00,727.512285896,30.0289881557,0.0,0.0,249.203635341,299.044362409,215.923070412,207.179953439,8.74311697312
 03/09  21:00:00,578.08225158,30.0289881557,0.0,0.0,149.522181205,249.203635341,321.030298122,312.278782779,8.75151534313
 03/09  22:00:00,553.667884299,30.0289881557,0.0,0.0,149.522181205,249.203635341,359.495243098,355.127752197,4.36749090132
 03/09  23:00:00,349.356962236,0.0,0.0,0.0,49.8407270682,199.362908273,2.19055213709,0.0,2.19055213709
 03/09  24:00:00,299.992202946,0.0,0.0,0.0,24.9203635341,199.362908273,2.19068260543,0.0,2.19068260543
 03/10  01:00:00,287.770004554,0.0,0.0,0.0,24.9203635341,199.362908273,4.36137023592,0.0,4.36137023592
 03/10  02:00:00,287.770004425,0.0,0.0,0.0,24.9203635341,199.362908273,2.19068835856,0.0,2.19068835856
 03/10  03:00:00,287.770004162,0.0,0.0,0.0,24.9203635341,199.362908273,2.19081657193,0.0,2.19081657193
 03/10  04:00:00,287.770004341,0.0,0.0,0.0,24.9203635341,199.362908273,2.19056593999,0.0,2.19056593999
 03/10  05:00:00,299.992202334,0.0,0.0,0.0,24.9203635341,199.362908273,4.36151681136,0.0,4.36151681136
 03/10  06:00:00,349.358481902,0.0,0.0,0.0,49.8407270682,199.362908273,4.36747667081,0.0,4.36747667081
 03/10  07:00:00,420.329838139,30.0289881557,0.0,0.0,49.8407270682,199.362908273,666.556061515,664.363527975,2.19253353954
 03/10  08:00:00,501.655884703,30.0289881557,0.0,0.0,149.522181205,199.362908273,581.182701728,570.237073954,10.9456277745
 03/10  09:00:00,1049.70059402,30.0289881557,0.0,0.0,448.566543614,448.566543614,353.566805908,335.930148085,17.6366578228
 03/10  10:00:00,1012.95340629,30.0289881557,0.0,0.0,448.566543614,448.566543614,265.909130276,246.044697088,19.864433188
 03/10  11:00:00,964.012859903,30.0289881557,0.0,0.0,448.566543614,448.566543614,208.415049353,188.539946159,19.8751031937
 03/10  12:00:00,963.96631315,30.0289881557,0.0,0.0,448.566543614,448.566543614,156.012154065,131.628846579,24.3833074859
 03/10  13:00:00,914.129770338,30.0289881557,0.0,0.0,448.566543614,398.725816546,160.583449764,131.626871155,28.9565786092
 03/10  14:00:00,963.934067818,30.0289881557,0.0,0.0,448.566543614,448.566543614,118.265057206,91.5709870916,26.6940701143
 03/10  15:00:00,963.914560329,30.0289881557,0.0,0.0,448.566543614,448.566543614,98.6575302126,81.0287440901,17.6287861224
 03/10  16:00:00,963.899433222,30.0289881557,0.0,0.0,448.566543614,448.566543614,81.6836950316,64.065442653,17.6182523785
 03/10  17:00:00,1012.79957507,30.0289881557,0.0,0.0,448.566543614,448.566543614,93.3365590754,71.2020468242,22.1345122512
 03/10  18:00:00,899.974819605,30.0289881557,0.0,0.0,348.885089477,398.725816546,132.562311901,119.384781107,13.1775307938
 03/10  19:00:00,734.876756636,30.0289881557,0.0,0.0,249.203635341,299.044362409,242.962564231,232.0070021,10.9555621311
 03/10  20:00:00,727.565383219,30.0289881557,0.0,0.0,249.203635341,299.044362409,301.495049466,292.750685043,8.74436442322
 03/10  21:00:00,578.142872245,30.0289881557,0.0,0.0,149.522181205,249.203635341,422.489614395,413.737172269,8.75244212612
 03/10  22:00:00,553.724219071,30.0289881557,0.0,0.0,149.522181205,249.203635341,453.582685252,449.214694996,4.36799025595
 03/10  23:00:00,349.356961091,0.0,0.0,0.0,49.8407270682,199.362908273,2.19088308557,0.0,2.19088308557
 03/10  24:00:00,299.992202177,0.0,0.0,0.0,24.9203635341,199.362908273,4.36158472196,0.0,4.36158472196
 03/11  01:00:00,237.929275959,0.0,0.0,0.0,24.9203635341,149.522181205,2.19063147642,0.0,2.19063147642
 03/11  02:00:00,237.929276021,0.0,0.0,0.0,24.9203635341,149.522181205,2.19075766401,0.0,2.19075766401
 03/11  03:00:00,237.929276442,0.0,0.0,0.0,24.9203635341,149.522181205,4.36086321154,0.0,4.36086321154
 03/11  04:00:00,237.929276218,0.0,0.0,0.0,24.9203635341,149.522181205,2.1907575619,0.0,2.1907575619
 03/11  05:00:00,250.558042404,0.404749266806,0.0,0.0,24.9203635341,149.522181205,4.39538782773,2.20512660328,2.19026122445
 03/11  06:00:00,276.630610469,2.02374633403,0.0,0.0,24.9203635341,149.522181205,15.8550197123,11.4870882511,4.36793146128
 03/11  07:00:00,420.476047334,30.0289881557,0.0,0.0,49.8407270682,199.362908273,861.648753245,857.283317193,4.36543605196
 03/11  08:00:00,402.115120306,30.0289881557,0.0,0.0,49.8407270682,199.362908273,749.11152326,742.561545171,6.54997808835
 03/11  09:00:00,651.185806577,30.0289881557,0.0,0.0,249.203635341,249.203635341,590.324106489,583.76183084,6.56227564951
 03/11  10:00:00,614.433202078,30.0289881557,0.0,0.0,249.203635341,249.203635341,494.645021801,483.689592899,10.9554289021
 03/11  11:00:00,565.489600803,30.0289881557,0.0,0.0,249.203635341,249.203635341,436.483410766,425.539042633,10.9443681326
 03/11  12:00:00,565.465840751,30.0289881557,0.0,0.0,249.203635341,249.203635341,410.604001017,399.637505734,10.9664952832
 03/11  13:00:00,565.389535382,30.0289881557,0.0,0.0,249.203635341,249.203635341,328.790535963,317.840325173,10.9502107902
 03/11  14:00:00,565.357576094,30.0289881557,0.0,0.0,249.203635341,249.203635341,293.856968231,285.097832566,8.7591356647
 03/11  15:00:00,316.216388002,30.0289881557,0.0,0.0,74.7610906023,174.442544739,373.765203866,365.021664814,8.74353905262
 03/11  16:00:00,316.241225148,30.0289881557,0.0,0.0,74.7610906023,174.442544739,408.198822942,401.643613293,6.55520964875
 03/11  17:00:00,365.148846737,30.0289881557,0.0,0.0,74.7610906023,174.442544739,436.435898178,429.876319126,6.55957905263
 03/11  18:00:00,327.123100197,30.0289881557,0.0,0.0,24.9203635341,149.522181205,529.241649203,524.875949036,4.36570016654
 03/11  19:00:00,330.842736762,0.0,0.0,0.0,24.9203635341,149.522181205,4.36575023814,0.0,4.36575023814
 03/11  20:00:00,323.485674524,0.0,0.0,0.0,24.9203635341,149.522181205,4.36548418778,0.0,4.36548418778
 03/11  21:00:00,323.485674271,0.0,0.0,0.0,24.9203635341,149.522181205,2.19266922859,0.0,2.19266922859
 03/11  22:00:00,299.042292228,0.0,0.0,0.0,24.9203635341,149.522181205,6.54443575473,0.0,6.54443575473
 03/11  23:00:00,274.595869525,0.0,0.0,0.0,24.9203635341,149.522181205,2.1906214382,0.0,2.1906214382
 03/11  24:00:00,250.151473927,0.0,0.0,0.0,24.9203635341,149.522181205,2.19074745855,0.0,2.19074745855
 03/12  01:00:00,237.928768732,0.0,0.0,0.0,24.9203635341,149.522181205,2.18975921375,0.0,2.18975921375
 03/12  02:00:00,237.928768782,0.0,0.0,0.0,24.9203635341,149.522181205,2.18954134046,0.0,2.18954134046
 03/12  03:00:00,239.148973283,1.21424780042,0.0,0.0,24.9203635341,149.522181205,9.5754377711,7.38580510234,2.18963266876
 03/12  04:00:00,252.187938654,2.02374633403,0.0,0.0,24.9203635341,149.522181205,18.5904653846,16.4006378702,2.1898275144
 03/12  05:00:00,276.228971549,1.61899706722,0.0,0.0,24.9203635341,149.522181205,20.6016101266,16.2359450953,4.36566503132
 03/12  06:00:00,325.530935642,2.02374633403,0.0,0.0,24.9203635341,149.522181205,30.738695555,28.5490164027,2.18967915228
 03/12  07:00:00,341.024980596,1.61899706722,0.0,0.0,24.9203635341,149.522181205,28.3076527931,26.1181694066,2.18948338648
 03/12  08:00:00,298.726235796,2.02374633403,0.0,0.0,24.9203635341,149.522181205,46.5432012612,44.3534010891,2.18980017209
 03/12  09:00:00,261.649064267,1.61899706722,0.0,0.0,24.9203635341,149.522181205,39.1851729176,36.9955301063,2.18964281132
 03/12  10:00:00,213.190865914,2.02374633403,0.0,0.0,24.9203635341,149.522181205,70.3803486372,68.1905521363,2.18979650095
 03/12  11:00:00,212.772629293,1.61899706722,0.0,0.0,24.9203635341,149.522181205,54.3657147901,50.0023242108,4.36339057932
 03/12  12:00:00,213.200866847,2.02374633403,0.0,0.0,24.9203635341,149.522181205,81.7353834954,77.3723622183,4.36302127716
 03/12  13:00:00,212.778538801,1.61899706722,0.0,0.0,24.9203635341,149.522181205,58.2628074383,53.8928095931,4.36999784522
 03/12  14:00:00,213.196283358,2.02374633403,0.0,0.0,24.9203635341,149.522181205,72.213129095,70.0214852062,2.19164388881
 03/12  15:00:00,212.77046218,1.61899706722,0.0,0.0,24.9203635341,149.522181205,48.3996363931,46.2098603524,2.18977604065
 03/12  16:00:00,262.078936765,2.02374633403,0.0,0.0,24.9203635341,149.522181205,64.89297487,62.7031710964,2.18980377366
 03/12  17:00:00,298.325515029,1.61899706722,0.0,0.0,24.9203635341,149.522181205,47.1476502331,44.9580646833,2.18958554977
 03/12  18:00:00,298.752195106,2.02374633403,0.0,0.0,24.9203635341,149.522181205,71.131527214,68.9417261847,2.18980102935
 03/12  19:00:00,340.175344008,13.6597782163,0.00138630337584,0.0,24.9203635341,149.522181205,88.2953754162,83.9358103777,4.35956503846
 03/12  20:00:00,378.311095818,22.0917149158,0.0027702850043,0.0,24.9203635341,149.522181205,170.680386736,168.490746949,2.18963978746
 03/12  21:00:00,342.921043816,17.6733719326,0.00144971330266,0.0,24.9203635341,149.522181205,157.302884177,155.110026556,2.1928576205
 03/12  22:00:00,316.465415328,22.0917149158,0.000695193296187,0.0,24.9203635341,149.522181205,252.614208924,250.424393181,2.18981574389
 03/12  23:00:00,268.013529192,17.6733719326,0.0,0.0,24.9203635341,149.522181205,206.577075773,204.387478227,2.18959754608
 03/12  24:00:00,260.320027014,22.0917149158,0.0,0.0,24.9203635341,149.522181205,322.341062413,320.151249437,2.1898129758
 03/13  01:00:00,305.678956353,17.6733719326,0.0,0.0,24.9203635341,199.362908273,253.016146471,248.654765053,4.36138141769
 03/13  02:00:00,310.222396822,22.0917149158,0.0,0.0,24.9203635341,199.362908273,376.20782117,374.016984062,2.19083710805
 03/13  03:00:00,305.879562141,17.8276540294,0.0,0.0,24.9203635341,199.362908273,289.078785896,286.887978081,2.19080781484
 03/13  04:00:00,324.285886898,23.8659590291,0.0,0.0,24.9203635341,199.362908273,430.031616833,425.670091504,4.36152532913
 03/13  05:00:00,368.897671832,19.2161929007,0.0,0.0,49.8407270682,199.362908273,319.226153823,314.858312248,4.36784157551
 03/13  06:00:00,430.950745136,30.0289881557,0.0,0.0,49.8407270682,199.362908273,2136.37151468,2134.17864116,2.19287352051
 03/13  07:00:00,549.723832664,30.0289881557,0.0,0.0,149.522181205,199.362908273,3027.49085085,3016.54647245,10.9443783922
 03/13  08:00:00,1052.79029675,30.0289881557,0.0,0.0,448.566543614,448.566543614,1375.51052163,1357.87757693,17.6329446983
 03/13  09:00:00,1014.95088416,30.0289881557,0.0,0.0,448.566543614,448.566543614,943.416834869,923.549083987,19.8677508824
 03/13  10:00:00,965.201677909,30.0289881557,0.0,0.0,448.566543614,448.566543614,654.649370805,634.773260793,19.876110012
 03/13  11:00:00,964.696034042,30.0289881557,0.0,0.0,448.566543614,448.566543614,471.242872846,446.861157532,24.3817153146
 03/13  12:00:00,914.601119871,30.0289881557,0.0,0.0,448.566543614,398.725816546,379.370612493,350.419558844,28.951053649
 03/13  13:00:00,964.306966825,30.1460735631,0.0,0.0,448.566543614,448.566543614,249.231050611,222.546929147,26.6841214637
 03/13  14:00:00,964.999949217,30.9903986989,0.0,0.0,448.566543614,448.566543614,156.541662049,138.914289984,17.6273720647
 03/13  15:00:00,965.060359407,31.1178034735,0.0,0.0,448.566543614,448.566543614,113.521948692,95.9033367317,17.61861196
 03/13  16:00:00,1013.11571868,30.3220959958,0.0,0.0,448.566543614,448.566543614,87.2547639172,65.1204389768,22.1343249405
 03/13  17:00:00,899.972659273,30.0289881557,0.0,0.0,348.885089477,398.725816546,91.9284330275,78.7556475337,13.1727854939
 03/13  18:00:00,700.637972672,30.0289881557,0.0,0.0,249.203635341,299.044362409,117.631390878,106.676744703,10.9546461751
 03/13  19:00:00,710.42432212,30.0289881557,0.0,0.0,249.203635341,299.044362409,170.448200266,161.705453417,8.74274684911
 03/13  20:00:00,578.117361106,30.0289881557,0.0,0.0,149.522181205,249.203635341,294.283103804,285.532144809,8.75095899572
 03/13  21:00:00,553.726896566,30.0289881557,0.0,0.0,149.522181205,249.203635341,363.172620545,358.805363622,4.36725692323
 03/13  22:00:00,349.356958324,0.0,0.0,0.0,49.8407270682,199.362908273,2.19081684588,0.0,2.19081684588
 03/13  23:00:00,299.992199008,0.0,0.0,0.0,24.9203635341,199.362908273,2.19056076811,0.0,2.19056076811
 03/13  24:00:00,287.770001436,0.0,0.0,0.0,24.9203635341,199.362908273,2.19068229696,0.0,2.19068229696
 03/14  01:00:00,287.770000434,0.0,0.0,0.0,24.9203635341,199.362908273,4.36134461549,0.0,4.36134461549
 03/14  02:00:00,287.77000004,0.0,0.0,0.0,24.9203635341,199.362908273,2.19066273969,0.0,2.19066273969
 03/14  03:00:00,287.770000129,0.0,0.0,0.0,24.9203635341,199.362908273,2.19078179695,0.0,2.19078179695
 03/14  04:00:00,299.992198243,0.0,0.0,0.0,24.9203635341,199.362908273,4.36116696284,0.0,4.36116696284
 03/14  05:00:00,350.983621053,1.61899706722,0.0,0.0,49.8407270682,199.362908273,10.4431398655,6.07563900835,4.36750085718
 03/14  06:00:00,429.158777843,30.0289881557,0.0,0.0,49.8407270682,199.362908273,857.573535496,855.380702426,2.19283307013
 03/14  07:00:00,536.103860482,30.0289881557,0.0,0.0,149.522181205,199.362908273,805.34941139,794.4053502,10.9440611902
 03/14  08:00:00,1049.80404859,30.0289881557,0.0,0.0,448.566543614,448.566543614,434.274580224,416.641445441,17.6331347827
 03/14  09:00:00,1013.00720466,30.0289881557,0.0,0.0,448.566543614,448.566543614,303.246220527,283.379651129,19.8665693985
 03/14  10:00:00,964.032749668,30.0289881557,0.0,0.0,448.566543614,448.566543614,214.950376296,195.075648647,19.8747276488
 03/14  11:00:00,964.0036051,30.0289881557,0.0,0.0,448.566543614,448.566543614,185.997608291,161.617968868,24.379639424
 03/14  12:00:00,914.183705752,30.0289881557,0.0,0.0,448.566543614,398.725816546,209.632814162,180.682453647,28.9503605148
 03/14  13:00:00,963.973646814,30.0289881557,0.0,0.0,448.566543614,448.566543614,155.549086223,128.868027071,26.6810591526
 03/14  14:00:00,963.953905608,30.0289881557,0.0,0.0,448.566543614,448.566543614,137.128514556,119.503168608,17.6253459484
 03/14  15:00:00,963.929236431,30.0289881557,0.0,0.0,448.566543614,448.566543614,111.19367576,93.5766331693,17.6170425905
 03/14  16:00:00,1012.79353295,30.0289881557,0.0,0.0,448.566543614,448.566543614,82.537732456,60.4033914569,22.1343409992
 03/14  17:00:00,899.960784839,30.0289881557,0.0,0.0,348.885089477,398.725816546,109.977283758,96.8063030073,13.1709807503
 03/14  18:00:00,700.679698601,30.0289881557,0.0,0.0,249.203635341,299.044362409,204.624141008,193.669534772,10.9546062361
 03/14  19:00:00,710.469721813,30.0289881557,0.0,0.0,249.203635341,299.044362409,274.502896203,267.940406974,6.56248922888
 03/14  20:00:00,578.136410723,30.0289881557,0.0,0.0,149.522181205,249.203635341,395.604732326,386.852718756,8.75201356996
 03/14  21:00:00,553.753546842,30.0289881557,0.0,0.0,149.522181205,249.203635341,468.69776686,464.329911905,4.36785495515
 03/14  22:00:00,349.356957392,0.0,0.0,0.0,49.8407270682,199.362908273,4.36136291462,0.0,4.36136291462
 03/14  23:00:00,299.992197809,0.0,0.0,0.0,24.9203635341,199.362908273,2.19063316952,0.0,2.19063316952
 03/14  24:00:00,287.770000067,0.0,0.0,0.0,24.9203635341,199.362908273,2.19075211566,0.0,2.19075211566
 03/15  01:00:00,287.769999312,0.0,0.0,0.0,24.9203635341,199.362908273,4.36110017476,0.0,4.36110017476
 03/15  02:00:00,287.76999908,0.0,0.0,0.0,24.9203635341,199.362908273,2.19072527289,0.0,2.19072527289
 03/15  03:00:00,287.769998944,0.0,0.0,0.0,24.9203635341,199.362908273,2.19084169975,0.0,2.19084169975
 03/15  04:00:00,299.992196886,0.0,0.0,0.0,24.9203635341,199.362908273,2.19058182213,0.0,2.19058182213
 03/15  05:00:00,350.577744004,1.21424780042,0.0,0.0,49.8407270682,199.362908273,10.1971007931,5.8294918139,4.36760897923
 03/15  06:00:00,429.020296387,30.0289881557,0.0,0.0,49.8407270682,199.362908273,835.149738222,830.784792818,4.36494540445
 03/15  07:00:00,536.300962302,30.0289881557,0.0,0.0,149.522181205,199.362908273,1060.28623736,1049.342638,10.9435993592
 03/15  08:00:00,1050.07127228,30.0289881557,0.0,0.0,448.566543614,448.566543614,696.126921684,678.492262932,17.634658752
 03/15  09:00:00,1013.26383857,30.0289881557,0.0,0.0,448.566543614,448.566543614,542.174884914,522.312212771,19.8626721425
 03/15  10:00:00,964.281592093,30.0289881557,0.0,0.0,448.566543614,448.566543614,446.537604199,426.666973292,19.8706309069
 03/15  11:00:00,964.215588385,30.0289881557,0.0,0.0,448.566543614,448.566543614,380.125620661,357.961749028,22.1638716337
 03/15  12:00:00,914.350442444,30.0289881557,0.0,0.0,448.566543614,398.725816546,359.717246938,330.76846096,28.948785978
 03/15  13:00:00,964.092927847,30.0289881557,0.0,0.0,448.566543614,448.566543614,265.365863919,236.461143484,28.9047204346
 03/15  14:00:00,964.033771243,30.0388205675,0.0,0.0,448.566543614,448.566543614,196.691675386,179.06609527,17.6255801152
 03/15  15:00:00,963.974530459,30.0289881557,0.0,0.0,448.566543614,448.566543614,146.418671655,131.001773615,15.4168980398
 03/15  16:00:00,1012.8351468,30.0289881557,0.0,0.0,448.566543614,448.566543614,119.759225018,97.6252794052,22.1339456125
 03/15  17:00:00,899.985512336,30.0289881557,0.0,0.0,348.885089477,398.725816546,129.635299916,114.271117803,15.3641821124
 03/15  18:00:00,700.659642487,30.0289881557,0.0,0.0,249.203635341,299.044362409,168.436324269,157.482606986,10.9537172829
 03/15  19:00:00,701.907081724,30.0289881557,0.0,0.0,249.203635341,299.044362409,235.180607196,228.617829525,6.56277767129
 03/15  20:00:00,578.162437314,30.0289881557,0.0,0.0,149.522181205,249.203635341,399.414297896,390.662385371,8.7519125253
 03/15  21:00:00,553.848347807,30.0289881557,0.0,0.0,149.522181205,249.203635341,543.16450884,538.796726324,4.36778251619
 03/15  22:00:00,349.356955836,0.0,0.0,0.0,49.8407270682,199.362908273,2.19078418005,0.0,2.19078418005
 03/15  23:00:00,299.992196941,0.0,0.0,0.0,24.9203635341,199.362908273,4.36141309714,0.0,4.36141309714
 03/15  24:00:00,287.769998938,0.0,0.0,0.0,24.9203635341,199.362908273,2.19050469465,0.0,2.19050469465
 03/16  01:00:00,287.769997649,0.0,0.0,0.0,24.9203635341,199.362908273,2.19061792292,0.0,2.19061792292
 03/16  02:00:00,288.176572856,0.404749266806,0.0,0.0,24.9203635341,199.362908273,4.63965465076,1.97951912196,2.6601355288
 03/16  03:00:00,289.804262043,2.02374633403,0.0,0.0,24.9203635341,199.362908273,15.3034109736,11.411704534,3.89170643966
 03/16  04:00:00,301.623703035,1.61899706722,0.0,0.0,24.9203635341,199.362908273,15.7747499725,13.5840520005,2.190697972
 03/16  05:00:00,351.399945318,2.02374633403,0.0,0.0,49.8407270682,199.362908273,23.6265846597,19.2591031723,4.36748148748
 03/16  06:00:00,429.271257425,30.0289881557,0.0,0.0,49.8407270682,199.362908273,1018.49333235,1014.12760487,4.36572748291
 03/16  07:00:00,537.42365258,30.0289881557,0.0,0.0,149.522181205,199.362908273,1789.1948512,1780.43698828,8.75786292219
 03/16  08:00:00,1050.73906505,30.0289881557,0.0,0.0,448.566543614,448.566543614,948.859419786,931.22702057,17.6323992164
 03/16  09:00:00,1013.64230239,30.0289881557,0.0,0.0,448.566543614,448.566543614,627.6602808,607.796148199,19.8641326006
 03/16  10:00:00,964.446058286,30.0289881557,0.0,0.0,448.566543614,448.566543614,426.800815343,406.929164924,19.8716504191
 03/16  11:00:00,964.21942592,30.0289881557,0.0,0.0,448.566543614,448.566543614,282.601047512,258.222554512,24.3784930002
 03/16  12:00:00,914.268922392,30.0289881557,0.0,0.0,448.566543614,398.725816546,214.631679585,185.682511823,28.949167762
 03/16  13:00:00,963.988040916,30.0289881557,0.0,0.0,448.566543614,448.566543614,128.305886094,101.620553602,26.685332492
 03/16  14:00:00,963.997100599,30.0878698122,0.0,0.0,448.566543614,448.566543614,90.8891352577,73.265818016,17.6233172417
 03/16  15:00:00,964.528658057,30.6572172677,0.0,0.0,448.566543614,448.566543614,62.2617776304,44.6451816884,17.616595942
 03/16  16:00:00,1013.2162426,30.4701560493,0.0,0.0,448.566543614,448.566543614,51.192036263,29.0603412853,22.1316949777
 03/16  17:00:00,899.926854712,30.0289881557,0.0,0.0,348.885089477,398.725816546,56.3045823355,43.1321362221,13.1724461133
 03/16  18:00:00,700.592967741,30.0289881557,0.0,0.0,249.203635341,299.044362409,81.5763865655,70.6221225169,10.9542640486
 03/16  19:00:00,701.818418389,30.0289881557,0.0,0.0,249.203635341,299.044362409,117.501129294,108.758173659,8.74295563458
 03/16  20:00:00,578.026393947,30.0289881557,0.0,0.0,149.522181205,249.203635341,209.980934386,201.230464067,8.75047031892
 03/16  21:00:00,553.640981591,30.0289881557,0.0,0.0,149.522181205,249.203635341,274.196574008,269.82952405,4.36704995769
 03/16  22:00:00,349.356954956,0.0,0.0,0.0,49.8407270682,199.362908273,2.19071562926,0.0,2.19071562926
 03/16  23:00:00,299.992195676,0.0,0.0,0.0,24.9203635341,199.362908273,2.19082934212,0.0,2.19082934212
 03/16  24:00:00,287.769997987,0.0,0.0,0.0,24.9203635341,199.362908273,2.19056732504,0.0,2.19056732504
 03/17  01:00:00,287.769996976,0.0,0.0,0.0,24.9203635341,199.362908273,4.36146877969,0.0,4.36146877969
 03/17  02:00:00,287.769996656,0.0,0.0,0.0,24.9203635341,199.362908273,2.19052609201,0.0,2.19052609201
 03/17  03:00:00,287.769996556,0.0,0.0,0.0,24.9203635341,199.362908273,2.19063765679,0.0,2.19063765679
 03/17  04:00:00,299.992194725,0.0,0.0,0.0,24.9203635341,199.362908273,4.36123380852,0.0,4.36123380852
 03/17  05:00:00,350.984065853,1.61899706722,0.0,0.0,49.8407270682,199.362908273,8.52220009804,6.32825723418,2.19394286387
 03/17  06:00:00,428.984267605,30.0289881557,0.0,0.0,49.8407270682,199.362908273,673.600781331,669.235259625,4.36552170585
 03/17  07:00:00,536.242302077,30.0289881557,0.0,0.0,149.522181205,199.362908273,883.231497197,872.287439531,10.9440576663
 03/17  08:00:00,1049.83901419,30.0289881557,0.0,0.0,448.566543614,448.566543614,428.407235248,410.772537708,17.6346975406
 03/17  09:00:00,1012.92481686,30.0289881557,0.0,0.0,448.566543614,448.566543614,199.970002551,180.107803236,19.8621993158
 03/17  10:00:00,963.942839671,30.0289881557,0.0,0.0,448.566543614,448.566543614,111.818457721,91.9478582219,19.8705994993
 03/17  11:00:00,963.946981173,30.0655728915,0.0,0.0,448.566543614,448.566543614,79.2689144076,57.1041292994,22.1647851082
 03/17  12:00:00,915.185546613,31.1390462446,0.0,0.0,448.566543614,398.725816546,87.3719931211,58.4261778727,28.9458152484
 03/17  13:00:00,974.413172154,32.1148492798,1.82884730515,0.0,448.566543614,448.566543614,65.4310224373,36.523342354,28.9076800833
 03/17  14:00:00,1087.3262645,33.0542929476,72.1423511677,0.0,448.566543614,448.566543614,42.5915708152,24.9687233919,17.6228474232
 03/17  15:00:00,1258.5730989,33.2377872825,209.13583693,0.0,448.566543614,448.566543614,19.5768990356,4.16264266344,15.4142563721
 03/17  16:00:00,1368.58621598,31.6457027698,270.78418473,0.0,448.566543614,448.566543614,24.779277751,2.6498837774,22.1293939736
 03/17  17:00:00,1233.38221516,30.2803050233,250.405209244,0.0,348.885089477,398.725816546,25.0584860406,11.8838067826,13.174679258
 03/17  18:00:00,1006.12885206,30.0289881557,223.387485314,0.0,249.203635341,299.044362409,37.6528560344,26.6982982667,10.9545577676
 03/17  19:00:00,925.690978611,30.0289881557,143.852024457,0.0,249.203635341,299.044362409,65.2927195532,56.5493670928,8.74335246039
 03/17  20:00:00,691.367178217,30.0289881557,36.6384158742,0.0,149.522181205,249.203635341,119.668924439,110.918912466,8.75001197379
 03/17  21:00:00,553.485329763,30.0289881557,0.0,0.0,149.522181205,249.203635341,142.293600801,137.926732575,4.36686822638
 03/17  22:00:00,349.356953426,0.0,0.0,0.0,49.8407270682,199.362908273,2.19082980064,0.0,2.19082980064
 03/17  23:00:00,299.992194469,0.0,0.0,0.0,24.9203635341,199.362908273,2.19056566399,0.0,2.19056566399
 03/17  24:00:00,287.769996892,0.0,0.0,0.0,24.9203635341,199.362908273,4.36146502517,0.0,4.36146502517
 03/18  01:00:00,237.929268287,0.0,0.0,0.0,24.9203635341,149.522181205,2.19051974228,0.0,2.19051974228
 03/18  02:00:00,237.929268206,0.0,0.0,0.0,24.9203635341,149.522181205,2.19062864485,0.0,2.19062864485
 03/18  03:00:00,237.929268587,0.0,0.0,0.0,24.9203635341,149.522181205,4.36120828953,0.0,4.36120828953
 03/18  04:00:00,250.151466332,0.0,0.0,0.0,24.9203635341,149.522181205,2.1905798649,0.0,2.1905798649
 03/18  05:00:00,274.597377365,0.0,0.0,0.0,24.9203635341,149.522181205,4.36761909832,0.0,4.36761909832
 03/18  06:00:00,428.649339162,30.0289881557,0.0,0.0,49.8407270682,199.362908273,400.569818699,398.377229154,2.19258954534
 03/18  07:00:00,435.973538908,30.0289881557,0.0,0.0,49.8407270682,199.362908273,376.844431104,370.294011894,6.55041920983
 03/18  08:00:00,650.8889989,30.0289881557,0.0,0.0,249.203635341,249.203635341,257.539758512,248.797107411,8.74265110126
 03/18  09:00:00,614.157951311,30.0289881557,0.0,0.0,249.203635341,249.203635341,187.045143904,176.09219709,10.9529468141
 03/18  10:00:00,565.20810122,30.0289881557,0.0,0.0,249.203635341,249.203635341,117.985481635,109.226180735,8.75930090044
 03/18  11:00:00,651.094478374,30.0289881557,22.0005433027,0.0,249.203635341,249.203635341,103.022505192,91.3905948637,11.6319103282
 03/18  12:00:00,839.667375456,30.0289881557,192.666832214,0.0,249.203635341,249.203635341,85.2332169987,74.9520768849,10.2811401138
 03/18  13:00:00,949.279443538,30.0289881557,298.872243393,0.0,249.203635341,249.203635341,78.7318663383,67.7874518471,10.9444144912
 03/18  14:00:00,717.753188874,30.7054356159,313.50430983,0.0,74.7610906023,174.442544739,94.7837802505,88.2214034692,6.56237678134
 03/18  15:00:00,727.74023529,30.225089231,321.567880437,0.0,74.7610906023,174.442544739,80.8128868444,74.2566689461,6.55621789838
 03/18  16:00:00,781.196137274,30.0289881557,325.576563662,0.0,74.7610906023,174.442544739,72.498780211,63.7599139291,8.73886628193
 03/18  17:00:00,743.707763251,30.0289881557,326.472703389,0.0,24.9203635341,149.522181205,121.756994219,119.564500491,2.19249372816
 03/18  18:00:00,296.668058943,0.0,0.0,0.0,24.9203635341,149.522181205,4.3654106529,0.0,4.3654106529
 03/18  19:00:00,297.854663632,0.0,0.0,0.0,24.9203635341,149.522181205,4.36564700634,0.0,4.36564700634
 03/18  20:00:00,323.485663421,0.0,0.0,0.0,24.9203635341,149.522181205,4.36546921297,0.0,4.36546921297
 03/18  21:00:00,299.042278172,0.0,0.0,0.0,24.9203635341,149.522181205,4.36962229988,0.0,4.36962229988
 03/18  22:00:00,274.595861612,0.0,0.0,0.0,24.9203635341,149.522181205,2.19075921523,0.0,2.19075921523
 03/18  23:00:00,250.151466199,0.0,0.0,0.0,24.9203635341,149.522181205,2.19049284423,0.0,2.19049284423
 03/18  24:00:00,237.929268588,0.0,0.0,0.0,24.9203635341,149.522181205,4.36131157509,0.0,4.36131157509
 03/19  01:00:00,237.928762272,0.0,0.0,0.0,24.9203635341,149.522181205,2.18951046756,0.0,2.18951046756
 03/19  02:00:00,237.928762217,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958460908,0.0,2.18958460908
 03/19  03:00:00,237.928762206,0.0,0.0,0.0,24.9203635341,149.522181205,2.18965849598,0.0,2.18965849598
 03/19  04:00:00,250.150960031,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973216552,0.0,2.18973216552
 03/19  05:00:00,274.596870337,0.0,0.0,0.0,24.9203635341,149.522181205,4.36515594971,0.0,4.36515594971
 03/19  06:00:00,323.484146954,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963858113,0.0,2.18963858113
 03/19  07:00:00,330.841209215,0.0,0.0,0.0,24.9203635341,149.522181205,2.18971212537,0.0,2.18971212537
 03/19  08:00:00,296.666542566,0.0,0.0,0.0,24.9203635341,149.522181205,2.18978621191,0.0,2.18978621191
 03/19  09:00:00,259.999949084,0.0,0.0,0.0,24.9203635341,149.522181205,2.18970689453,0.0,2.18970689453
 03/19  10:00:00,211.111157884,0.0,0.0,0.0,24.9203635341,149.522181205,2.18978028958,0.0,2.18978028958
 03/19  11:00:00,211.112167436,0.0,0.0,0.0,24.9203635341,149.522181205,2.19164467219,0.0,2.19164467219
 03/19  12:00:00,395.289439687,10.6125421539,136.592930098,0.0,24.9203635341,149.522181205,4.36340717908,0.0,4.36340717908
 03/19  13:00:00,516.589289216,15.4566125181,208.50851962,0.0,24.9203635341,149.522181205,4.36979079843,0.0,4.36979079843
 03/19  14:00:00,359.586616597,8.02718743269,110.450878951,0.0,24.9203635341,149.522181205,2.19142019475,0.0,2.19142019475
 03/19  15:00:00,402.398329317,10.0339842909,143.416772579,0.0,24.9203635341,149.522181205,2.18970415469,0.0,2.18970415469
 03/19  16:00:00,259.999949127,0.0,0.0,0.0,24.9203635341,149.522181205,4.35932315747,0.0,4.35932315747
 03/19  17:00:00,296.666542499,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961866512,0.0,2.18961866512
 03/19  18:00:00,296.666542495,0.0,0.0,0.0,24.9203635341,149.522181205,2.18969213635,0.0,2.18969213635
 03/19  19:00:00,297.853146918,0.0,0.0,0.0,24.9203635341,149.522181205,2.18976547858,0.0,2.18976547858
 03/19  20:00:00,323.484146877,0.0,0.0,0.0,24.9203635341,149.522181205,2.18953296402,0.0,2.18953296402
 03/19  21:00:00,299.041265861,0.0,0.0,0.0,24.9203635341,149.522181205,2.19249590476,0.0,2.19249590476
 03/19  22:00:00,274.595355722,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967404455,0.0,2.18967404455
 03/19  23:00:00,250.150960124,0.0,0.0,0.0,24.9203635341,149.522181205,4.35926230664,0.0,4.35926230664
 03/19  24:00:00,237.928762295,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958855062,0.0,2.18958855062
 03/20  01:00:00,287.769992931,0.0,0.0,0.0,24.9203635341,199.362908273,2.19065316777,0.0,2.19065316777
 03/20  02:00:00,287.769992746,0.0,0.0,0.0,24.9203635341,199.362908273,2.19075611504,0.0,2.19075611504
 03/20  03:00:00,287.769992915,0.0,0.0,0.0,24.9203635341,199.362908273,2.19048537541,0.0,2.19048537541
 03/20  04:00:00,299.992190901,0.0,0.0,0.0,24.9203635341,199.362908273,4.3612799722,0.0,4.3612799722
 03/20  05:00:00,349.358463681,0.0,0.0,0.0,49.8407270682,199.362908273,4.36705497206,0.0,4.36705497206
 03/20  06:00:00,428.529199111,30.0289881557,0.0,0.0,49.8407270682,199.362908273,305.782064278,303.589250113,2.19281416532
 03/20  07:00:00,527.017179374,30.0289881557,0.0,0.0,149.522181205,199.362908273,301.862696039,290.919543931,10.9431521078
 03/20  08:00:00,1049.47717996,30.0289881557,0.0,0.0,448.566543614,448.566543614,109.484462587,91.8521231156,17.6323394718
 03/20  09:00:00,1012.7928509,30.0365502299,0.0,0.0,448.566543614,448.566543614,79.2630016117,59.402568796,19.8604328157
 03/20  10:00:00,963.919624635,30.0632754907,0.0,0.0,448.566543614,448.566543614,65.1336837267,45.2659848223,19.8676989043
 03/20  11:00:00,964.204197871,30.3498034426,0.0,0.0,448.566543614,448.566543614,60.168465426,38.0066313486,22.1618340774
 03/20  12:00:00,916.133354124,32.1142665312,0.0,0.0,448.566543614,398.725816546,67.4814833162,38.5388979065,28.9425854097
 03/20  13:00:00,967.640114934,33.7925348125,0.0,0.0,448.566543614,448.566543614,52.0827938876,25.3976903944,26.6851034932
 03/20  14:00:00,968.549796307,34.7200335072,0.0,0.0,448.566543614,448.566543614,33.5435556431,15.9202608458,17.6232947973
 03/20  15:00:00,1027.00720742,34.0616867934,8.51983957951,0.0,448.566543614,448.566543614,18.505058304,0.891447572005,17.613610732
 03/20  16:00:00,1027.1147296,31.8276104813,0.00142858612554,0.0,448.566543614,448.566543614,22.8914905236,0.763666844904,22.1278236787
 03/20  17:00:00,900.0417922,30.1884106481,0.0,0.0,348.885089477,398.725816546,22.2643720955,9.09422460491,13.1701474906
 03/20  18:00:00,700.551798414,30.0289881557,0.0,0.0,249.203635341,299.044362409,63.0700318348,52.1155743377,10.9544574971
 03/20  19:00:00,701.786100172,30.0289881557,0.0,0.0,249.203635341,299.044362409,121.666515901,115.105204571,6.56131133027
 03/20  20:00:00,577.94996475,30.0289881557,0.0,0.0,149.522181205,249.203635341,191.596635316,182.845086495,8.75154882146
 03/20  21:00:00,553.532500414,30.0289881557,0.0,0.0,149.522181205,249.203635341,227.381466345,223.013768118,4.36769822775
 03/20  22:00:00,349.356950107,0.0,0.0,0.0,49.8407270682,199.362908273,4.36157939452,0.0,4.36157939452
 03/20  23:00:00,299.992190538,0.0,0.0,0.0,24.9203635341,199.362908273,2.19053201088,0.0,2.19053201088
 03/20  24:00:00,287.769992709,0.0,0.0,0.0,24.9203635341,199.362908273,2.19063491297,0.0,2.19063491297
 03/21  01:00:00,287.769991741,0.0,0.0,0.0,24.9203635341,199.362908273,4.36119535367,0.0,4.36119535367
 03/21  02:00:00,287.769991661,0.0,0.0,0.0,24.9203635341,199.362908273,2.1905614797,0.0,2.1905614797
 03/21  03:00:00,287.769991359,0.0,0.0,0.0,24.9203635341,199.362908273,2.19066154908,0.0,2.19066154908
 03/21  04:00:00,299.992189315,0.0,0.0,0.0,24.9203635341,199.362908273,2.19076139993,0.0,2.19076139993
 03/21  05:00:00,349.35846155,0.0,0.0,0.0,49.8407270682,199.362908273,4.36711129174,0.0,4.36711129174
 03/21  06:00:00,428.95517006,30.1446676694,0.0,0.0,49.8407270682,199.362908273,688.787219135,684.421712539,4.36550659657
 03/21  07:00:00,527.596563262,30.0289881557,0.0,0.0,149.522181205,199.362908273,954.922407413,946.163594928,8.758812485
 03/21  08:00:00,1049.96356863,30.0289881557,0.0,0.0,448.566543614,448.566543614,625.281992514,606.265235455,19.0167570595
 03/21  09:00:00,1013.1613739,30.0289881557,0.0,0.0,448.566543614,448.566543614,457.820333785,439.345556114,18.4747776712
 03/21  10:00:00,964.110288823,30.0289881557,0.0,0.0,448.566543614,448.566543614,284.781704778,264.911194198,19.8705105804
 03/21  11:00:00,963.981660285,30.0291635701,0.0,0.0,448.566543614,448.566543614,154.626006226,130.252320656,24.3736855701
 03/21  12:00:00,914.989511665,30.9003740881,0.0,0.0,448.566543614,398.725816546,132.017170624,103.073801418,28.9433692053
 03/21  13:00:00,966.967884676,33.0824799277,0.0,0.0,448.566543614,448.566543614,86.6649483,59.9910232096,26.6739250904
 03/21  14:00:00,967.572316525,33.708131246,0.0,0.0,448.566543614,448.566543614,66.5613047975,48.9402581673,17.6210466302
 03/21  15:00:00,966.845518117,33.0084861597,0.0,0.0,448.566543614,448.566543614,36.9253764777,21.5114641668,15.413912311
 03/21  16:00:00,1014.36435483,31.6403007885,0.0,0.0,448.566543614,448.566543614,36.0728513847,13.9424823387,22.130369046
 03/21  17:00:00,899.989192806,30.1200176765,0.0,0.0,348.885089477,398.725816546,37.7216857363,24.1948295788,13.5268561576
 03/21  18:00:00,700.556196336,30.0289881557,0.0,0.0,249.203635341,299.044362409,59.537791751,48.9351054981,10.6026862528
 03/21  19:00:00,701.76665136,30.0289881557,0.0,0.0,249.203635341,299.044362409,86.4626790583,77.719524368,8.74315469028
 03/21  20:00:00,577.936491159,30.0289881557,0.0,0.0,149.522181205,249.203635341,151.59697879,142.846873274,8.75010551515
 03/21  21:00:00,553.514992586,30.0289881557,0.0,0.0,149.522181205,249.203635341,179.187174836,174.82020794,4.36696689594
 03/21  22:00:00,349.356948336,0.0,0.0,0.0,49.8407270682,199.362908273,2.19069466683,0.0,2.19069466683
 03/21  23:00:00,299.992189426,0.0,0.0,0.0,24.9203635341,199.362908273,2.19060700421,0.0,2.19060700421
 03/21  24:00:00,287.769991817,0.0,0.0,0.0,24.9203635341,199.362908273,4.36114032671,0.0,4.36114032671
 03/22  01:00:00,287.769990026,0.0,0.0,0.0,24.9203635341,199.362908273,2.19052902505,0.0,2.19052902505
 03/22  02:00:00,287.769990005,0.0,0.0,0.0,24.9203635341,199.362908273,2.1906262052,0.0,2.1906262052
 03/22  03:00:00,287.76999038,0.0,0.0,0.0,24.9203635341,199.362908273,4.36117074495,0.0,4.36117074495
 03/22  04:00:00,299.992188101,0.0,0.0,0.0,24.9203635341,199.362908273,2.19054477248,0.0,2.19054477248
 03/22  05:00:00,349.35845946,0.0,0.0,0.0,49.8407270682,199.362908273,4.36747056495,0.0,4.36747056495
 03/22  06:00:00,428.970071656,30.2640965491,0.0,0.0,49.8407270682,199.362908273,502.17335353,499.980846892,2.19250663774
 03/22  07:00:00,527.237870098,30.0289881557,0.0,0.0,149.522181205,199.362908273,518.369769215,507.425901291,10.9438679236
 03/22  08:00:00,1049.58940144,30.0289881557,0.0,0.0,448.566543614,448.566543614,225.160348852,207.528810587,17.6315382651
 03/22  09:00:00,1012.85576146,30.0300882593,0.0,0.0,448.566543614,448.566543614,151.18389952,131.323139201,19.860760319
 03/22  10:00:00,963.918981808,30.0310093677,0.0,0.0,448.566543614,448.566543614,96.6846683275,76.8159471085,19.868721219
 03/22  11:00:00,964.285842241,30.4170748613,0.0,0.0,448.566543614,448.566543614,73.2256842545,51.064777198,22.1609070565
 03/22  12:00:00,916.450124049,32.4195284537,0.0,0.0,448.566543614,398.725816546,77.4121018476,48.4732429994,28.9388588482
 03/22  13:00:00,968.466657515,34.609907454,0.0,0.0,448.566543614,448.566543614,60.5111492585,33.8303797773,26.6807694813
 03/22  14:00:00,968.823025229,34.9815339127,0.0,0.0,448.566543614,448.566543614,45.6598374487,28.0391993574,17.6206380913
 03/22  15:00:00,968.263851229,34.4436017913,0.0,0.0,448.566543614,448.566543614,22.091315746,4.4756710067,17.6156447393
 03/22  16:00:00,1083.58365284,32.9424550512,4.85899386659,0.0,448.566543614,448.566543614,23.5245282847,1.39600096659,22.1285273181
 03/22  17:00:00,999.904335413,31.376324792,22.275213224,0.0,348.885089477,398.725816546,20.7817017898,7.61433943337,13.1673623564
 03/22  18:00:00,817.181066962,30.6094966315,38.8771267002,0.0,249.203635341,299.044362409,35.2877003021,24.3341719022,10.9535283998
 03/22  19:00:00,760.543090153,30.0289881557,8.14143204345,0.0,249.203635341,299.044362409,43.7978571313,37.2353146456,6.56254248572
 03/22  20:00:00,577.882692669,30.0289881557,0.0,0.0,149.522181205,249.203635341,100.336543398,91.5870208084,8.74952258919
 03/22  21:00:00,569.617864753,30.0289881557,0.000961591135832,0.0,149.522181205,249.203635341,137.105882499,132.73916195,4.36672054892
 03/22  22:00:00,349.356947076,0.0,0.0,0.0,49.8407270682,199.362908273,2.19077516665,0.0,2.19077516665
 03/22  23:00:00,299.992188116,0.0,0.0,0.0,24.9203635341,199.362908273,4.36146632654,0.0,4.36146632654
 03/22  24:00:00,287.769989966,0.0,0.0,0.0,24.9203635341,199.362908273,2.19050585148,0.0,2.19050585148
 03/23  01:00:00,287.769988514,0.0,0.0,0.0,24.9203635341,199.362908273,2.19059860485,0.0,2.19059860485
 03/23  02:00:00,287.769988906,0.0,0.0,0.0,24.9203635341,199.362908273,3.24549178891,0.0,3.24549178891
 03/23  03:00:00,287.769988885,0.0,0.0,0.0,24.9203635341,199.362908273,3.30586669403,0.0,3.30586669403
 03/23  04:00:00,299.992186345,0.0,0.0,0.0,24.9203635341,199.362908273,2.19060249364,0.0,2.19060249364
 03/23  05:00:00,349.358457135,0.0,0.0,0.0,49.8407270682,199.362908273,4.36716026078,0.0,4.36716026078
 03/23  06:00:00,429.167977693,30.6138459537,0.0,0.0,49.8407270682,199.362908273,362.24156304,357.876213115,4.36534992463
 03/23  07:00:00,527.048259974,30.0289881557,0.0,0.0,149.522181205,199.362908273,328.904156017,320.145191522,8.75896449524
 03/23  08:00:00,1049.53166742,30.0289881557,0.0,0.0,448.566543614,448.566543614,172.31037266,154.678665354,17.6317073059
 03/23  09:00:00,1012.80553829,30.0289881557,0.0,0.0,448.566543614,448.566543614,102.391991559,82.5331777335,19.8588138254
 03/23  10:00:00,963.87919321,30.0289881557,0.0,0.0,448.566543614,448.566543614,56.9542125641,37.0851560594,19.8690565046
 03/23  11:00:00,1072.0506658,30.1859084013,54.3405706738,0.0,448.566543614,448.566543614,45.7839200159,23.6279824267,22.1559375892
 03/23  12:00:00,1201.94231035,31.8111485622,203.316019067,0.0,448.566543614,398.725816546,48.545802539,19.6086008313,28.9372017076
 03/23  13:00:00,1330.81957199,34.2159272414,276.027546185,0.0,448.566543614,448.566543614,32.021213389,5.33853684631,26.6826765426
 03/23  14:00:00,1354.57742183,34.6081633784,296.017550376,0.0,448.566543614,448.566543614,18.8706502715,1.24883427247,17.6218159991
 03/23  15:00:00,1379.67471546,35.1399491939,317.418404462,0.0,448.566543614,448.566543614,17.6115984726,0.0,17.6115984726
 03/23  16:00:00,1442.1896713,34.5570365689,330.884470828,0.0,448.566543614,448.566543614,22.1250300898,0.0,22.1250300898
 03/23  17:00:00,1315.81356942,31.1558524578,321.721866244,0.0,348.885089477,398.725816546,13.2532054199,0.083480854018,13.1697245659
 03/23  18:00:00,1102.67776702,30.0822042748,309.967758323,0.0,249.203635341,299.044362409,14.8559904068,3.90206127697,10.9539291299
 03/23  19:00:00,1094.73159268,30.0289881557,302.367790716,0.0,249.203635341,299.044362409,24.4383641796,17.8771945605,6.56116961904
 03/23  20:00:00,965.331438136,30.0289881557,298.834036338,0.0,149.522181205,249.203635341,59.1511037394,50.4013383889,8.74976535045
 03/23  21:00:00,935.274485666,30.0289881557,295.230470843,0.0,149.522181205,249.203635341,70.6659757169,66.2991165764,4.36685914049
 03/23  22:00:00,349.356945842,0.0,0.0,0.0,49.8407270682,199.362908273,2.19065869481,0.0,2.19065869481
 03/23  23:00:00,299.99218672,0.0,0.0,0.0,24.9203635341,199.362908273,4.36122434848,0.0,4.36122434848
 03/23  24:00:00,287.769988559,0.0,0.0,0.0,24.9203635341,199.362908273,2.19056699166,0.0,2.19056699166
 03/24  01:00:00,287.769987151,0.0,0.0,0.0,24.9203635341,199.362908273,2.19065642716,0.0,2.19065642716
 03/24  02:00:00,287.769987525,0.0,0.0,0.0,24.9203635341,199.362908273,4.36121378528,0.0,4.36121378528
 03/24  03:00:00,287.769987374,0.0,0.0,0.0,24.9203635341,199.362908273,2.19055755666,0.0,2.19055755666
 03/24  04:00:00,299.992184916,0.0,0.0,0.0,24.9203635341,199.362908273,2.19064823999,0.0,2.19064823999
 03/24  05:00:00,349.358454848,0.0,0.0,0.0,49.8407270682,199.362908273,4.3672315059,0.0,4.3672315059
 03/24  06:00:00,429.701675951,31.2797859573,0.0,0.0,49.8407270682,199.362908273,218.009637804,213.644226129,4.36541167474
 03/24  07:00:00,526.958368266,30.0289881557,0.0,0.0,149.522181205,199.362908273,232.01185378,223.252894057,8.75895972286
