Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/24  08:00:00,1049.45044916,30.0289881557,0.0,0.0,448.566543614,448.566543614,77.8175368932,60.1850465228,17.6324903704
 03/24  09:00:00,1012.77257529,30.0289881557,0.0,0.0,448.566543614,448.566543614,64.3560204125,44.4960077329,19.8600126796
 03/24  10:00:00,963.883880852,30.0372179502,0.0,0.0,448.566543614,448.566543614,53.742333822,33.8743854288,19.8679483933
 03/24  11:00:00,964.9486926,31.1065036396,0.0,0.0,448.566543614,448.566543614,45.5246698977,23.367651276,22.1570186217
 03/24  12:00:00,948.553218318,32.8518820985,6.3349199475,0.0,448.566543614,398.725816546,50.0881161217,21.1519122165,28.9362039053
 03/24  13:00:00,1089.62401155,35.9352242882,42.7330878869,0.0,448.566543614,448.566543614,36.8961885288,10.2168030002,26.6793855286
 03/24  14:00:00,1120.89294413,37.8100360607,70.9720905067,0.0,448.566543614,448.566543614,21.5933026804,3.97350391616,17.6197987642
 03/24  15:00:00,1155.9847387,37.9673847034,104.854697439,0.0,448.566543614,448.566543614,17.6804934306,0.0660840320681,17.6144093985
 03/24  16:00:00,1220.10039654,36.8228437044,120.834632127,0.0,448.566543614,448.566543614,22.1265768152,0.0,22.1265768152
 03/24  17:00:00,1098.01886723,32.6586667431,115.804676993,0.0,348.885089477,398.725816546,13.3236558312,0.157696038058,13.1659597931
 03/24  18:00:00,888.042860948,30.3745624763,107.48469424,0.0,249.203635341,299.044362409,18.1399538073,7.18769142824,10.952262379
 03/24  19:00:00,814.871146112,30.0289881557,44.3607132448,0.0,249.203635341,299.044362409,27.2454164658,20.6831140346,6.56230243118
 03/24  20:00:00,590.420939604,30.0289881557,0.000553480410993,0.0,149.522181205,249.203635341,62.4203778432,53.6690124629,8.75136538022
 03/24  21:00:00,577.069287088,30.0289881557,0.00210820371108,0.0,149.522181205,249.203635341,99.6791853372,95.3118523325,4.36733300468
 03/24  22:00:00,349.356944045,0.0,0.0,0.0,49.8407270682,199.362908273,2.19069323748,0.0,2.19069323748
 03/24  23:00:00,299.99218527,0.0,0.0,0.0,24.9203635341,199.362908273,4.36091399011,0.0,4.36091399011
 03/24  24:00:00,287.769987279,0.0,0.0,0.0,24.9203635341,199.362908273,2.19059301015,0.0,2.19059301015
 03/25  01:00:00,237.929258521,0.0,0.0,0.0,24.9203635341,149.522181205,2.19067853173,0.0,2.19067853173
 03/25  02:00:00,237.929258726,0.0,0.0,0.0,24.9203635341,149.522181205,2.19059738003,0.0,2.19059738003
 03/25  03:00:00,237.929258908,0.0,0.0,0.0,24.9203635341,149.522181205,4.36105346759,0.0,4.36105346759
 03/25  04:00:00,250.151456527,0.0,0.0,0.0,24.9203635341,149.522181205,2.19065792385,0.0,2.19065792385
 03/25  05:00:00,274.597362182,0.0,0.0,0.0,24.9203635341,149.522181205,4.36706067087,0.0,4.36706067087
 03/25  06:00:00,429.410309086,30.9695483909,0.0,0.0,49.8407270682,199.362908273,247.663504314,243.298594978,4.36490933558
 03/25  07:00:00,427.289842897,30.0289881557,0.0,0.0,49.8407270682,199.362908273,254.749465743,250.376276514,4.37318922866
 03/25  08:00:00,657.415015352,30.0289881557,0.118870917251,0.0,249.203635341,249.203635341,146.377198917,137.634384603,8.74281431351
 03/25  09:00:00,698.074571188,30.0289881557,42.9280235192,0.0,249.203635341,249.203635341,79.0267171398,68.0742856155,10.9524315243
 03/25  10:00:00,737.941206803,30.0289881557,117.041730654,0.0,249.203635341,249.203635341,58.7495357254,49.9907993937,8.75873633164
 03/25  11:00:00,857.886332604,30.0289881557,210.732423925,0.0,249.203635341,249.203635341,61.9386340312,50.9775451212,10.96108891
 03/25  12:00:00,963.384558223,30.0289881557,309.416196016,0.0,249.203635341,249.203635341,58.1366219426,47.1889938707,10.9476280719
 03/25  13:00:00,1007.61021585,31.3682155572,344.261130249,0.0,249.203635341,249.203635341,42.7438525872,33.9855881088,8.75826447837
 03/25  14:00:00,786.66059523,32.3493718789,367.705680821,0.0,74.7610906023,174.442544739,61.919699059,53.1779680903,8.74173096875
 03/25  15:00:00,816.832628621,32.2393067472,396.301225959,0.0,74.7610906023,174.442544739,41.1785671792,34.6221583876,6.55640879162
 03/25  16:00:00,881.031431506,30.831687275,413.020645322,0.0,74.7610906023,174.442544739,38.2811207565,31.7234699793,6.55765077716
 03/25  17:00:00,843.965280838,30.0289881557,414.844148513,0.0,24.9203635341,149.522181205,50.3218705314,45.9568927333,4.36497779807
 03/25  18:00:00,296.668045441,0.0,0.0,0.0,24.9203635341,149.522181205,4.36531669816,0.0,4.36531669816
 03/25  19:00:00,289.310983001,0.0,0.0,0.0,24.9203635341,149.522181205,2.19236155613,0.0,2.19236155613
 03/25  20:00:00,323.485649822,0.0,0.0,0.0,24.9203635341,149.522181205,4.36497550994,0.0,4.36497550994
 03/25  21:00:00,299.042260827,0.0,0.0,0.0,24.9203635341,149.522181205,4.36909545975,0.0,4.36909545975
 03/25  22:00:00,274.595852323,0.0,0.0,0.0,24.9203635341,149.522181205,4.36118609637,0.0,4.36118609637
 03/25  23:00:00,250.151456584,0.0,0.0,0.0,24.9203635341,149.522181205,2.19053888943,0.0,2.19053888943
 03/25  24:00:00,237.929258526,0.0,0.0,0.0,24.9203635341,149.522181205,2.19062619412,0.0,2.19062619412
 03/26  01:00:00,237.92875422,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955607543,0.0,2.18955607543
 03/26  02:00:00,237.928754233,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960935698,0.0,2.18960935698
 03/26  03:00:00,237.92875426,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966241455,0.0,2.18966241455
 03/26  04:00:00,250.150952099,0.0,0.0,0.0,24.9203635341,149.522181205,2.1897152856,0.0,2.1897152856
 03/26  05:00:00,274.596856713,0.0,0.0,0.0,24.9203635341,149.522181205,4.36519101748,0.0,4.36519101748
 03/26  06:00:00,323.484138848,0.0,0.0,0.0,24.9203635341,149.522181205,2.1895607,0.0,2.1895607
 03/26  07:00:00,313.753867796,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961349452,0.0,2.18961349452
 03/26  08:00:00,296.666534486,0.0,0.0,0.0,24.9203635341,149.522181205,2.1896661791,0.0,2.1896661791
 03/26  09:00:00,259.999941101,0.0,0.0,0.0,24.9203635341,149.522181205,2.18971876423,0.0,2.18971876423
 03/26  10:00:00,211.111149888,0.0,0.0,0.0,24.9203635341,149.522181205,2.18962098627,0.0,2.18962098627
 03/26  11:00:00,211.112155925,0.0,0.0,0.0,24.9203635341,149.522181205,4.36275954167,0.0,4.36275954167
 03/26  12:00:00,211.112155848,0.0,0.0,0.0,24.9203635341,149.522181205,2.19135191384,0.0,2.19135191384
 03/26  13:00:00,211.113664481,0.0,0.0,0.0,24.9203635341,149.522181205,4.36933566233,0.0,4.36933566233
 03/26  14:00:00,272.897526908,12.040781149,11.6178573052,0.0,24.9203635341,149.522181205,4.36331915158,0.0,4.36331915158
 03/26  15:00:00,211.111149915,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960285628,0.0,2.18960285628
 03/26  16:00:00,259.999941097,0.0,0.0,0.0,24.9203635341,149.522181205,2.1896554891,0.0,2.1896554891
 03/26  17:00:00,389.428479961,17.0186379705,12.3074585977,0.0,24.9203635341,149.522181205,2.18967838334,0.0,2.18967838334
 03/26  18:00:00,396.483970379,19.4267942003,11.8712283209,0.0,24.9203635341,149.522181205,2.18971060178,0.0,2.18971060178
 03/26  19:00:00,303.147631863,1.15711572611,0.101273371708,0.0,24.9203635341,149.522181205,2.18958444616,0.0,2.18958444616
 03/26  20:00:00,323.484138909,0.0,0.0,0.0,24.9203635341,149.522181205,2.18971421772,0.0,2.18971421772
 03/26  21:00:00,299.041252046,0.0,0.0,0.0,24.9203635341,149.522181205,4.36498194635,0.0,4.36498194635
 03/26  22:00:00,274.595347793,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955960051,0.0,2.18955960051
 03/26  23:00:00,250.150952168,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961229299,0.0,2.18961229299
 03/26  24:00:00,237.928754367,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966490003,0.0,2.18966490003
 03/27  01:00:00,287.769982744,0.0,0.0,0.0,24.9203635341,199.362908273,2.19069461512,0.0,2.19069461512
 03/27  02:00:00,287.769982609,0.0,0.0,0.0,24.9203635341,199.362908273,2.19040626883,0.0,2.19040626883
 03/27  03:00:00,287.769982745,0.0,0.0,0.0,24.9203635341,199.362908273,2.19048732123,0.0,2.19048732123
 03/27  04:00:00,299.992180731,0.0,0.0,0.0,24.9203635341,199.362908273,4.36121702519,0.0,4.36121702519
 03/27  05:00:00,349.358447399,0.0,0.0,0.0,49.8407270682,199.362908273,4.36682996917,0.0,4.36682996917
 03/27  06:00:00,429.178475148,30.4753548415,0.0,0.0,49.8407270682,199.362908273,577.916259048,575.72358027,2.19267877841
 03/27  07:00:00,518.797468198,30.0289881557,0.0,0.0,149.522181205,199.362908273,701.881369902,690.939664195,10.9417057074
 03/27  08:00:00,1049.58898323,30.0289881557,0.0,0.0,448.566543614,448.566543614,241.958569115,224.329615009,17.6289541058
 03/27  09:00:00,1012.82243269,30.0289881557,0.0,0.0,448.566543614,448.566543614,120.410892978,102.757576344,17.6533166339
 03/27  10:00:00,963.892395977,30.0301218535,0.0,0.0,448.566543614,448.566543614,71.4393242389,51.5731420875,19.8661821514
 03/27  11:00:00,964.176430372,30.322758373,0.0,0.0,448.566543614,448.566543614,60.8793876121,36.5117755169,24.3676120952
 03/27  12:00:00,944.526460734,32.0964048865,3.09693593394,0.0,448.566543614,398.725816546,61.1109480778,34.402537181,26.7084108968
 03/27  13:00:00,1091.60226465,34.2175724528,45.813016122,0.0,448.566543614,448.566543614,48.4654267118,19.5755496235,28.8898770883
 03/27  14:00:00,1162.81158073,34.9477618033,114.051804325,0.0,448.566543614,448.566543614,25.0253213147,9.60715817542,15.4181631393
 03/27  15:00:00,1247.88403664,34.8581980408,197.231541021,0.0,448.566543614,448.566543614,18.3588057961,0.747503060826,17.6113027352
 03/27  16:00:00,1333.40226623,33.8125709776,234.29846397,0.0,448.566543614,448.566543614,22.4720077011,0.346610152071,22.125397549
 03/27  17:00:00,1196.75346718,30.810444552,213.781435748,0.0,348.885089477,398.725816546,14.3189901099,1.1535685899,13.16542152
 03/27  18:00:00,974.669332706,30.0289881557,192.122141249,0.0,249.203635341,299.044362409,20.9817160024,10.0300441772,10.9516718252
 03/27  19:00:00,905.727225402,30.0289881557,132.264992726,0.0,249.203635341,299.044362409,30.3541117803,23.7922003108,6.56191146948
 03/27  20:00:00,700.907445021,30.0289881557,45.6990525816,0.0,149.522181205,249.203635341,71.3285225671,62.5784533895,8.75006917754
 03/27  21:00:00,566.016058592,30.0289881557,0.00608327605328,0.0,149.522181205,249.203635341,103.353023863,98.9859879533,4.36703590941
 03/27  22:00:00,349.356939544,0.0,0.0,0.0,49.8407270682,199.362908273,2.19073256315,0.0,2.19073256315
 03/27  23:00:00,299.992180662,0.0,0.0,0.0,24.9203635341,199.362908273,2.19062773617,0.0,2.19062773617
 03/27  24:00:00,287.769982921,0.0,0.0,0.0,24.9203635341,199.362908273,4.36112779011,0.0,4.36112779011
 03/28  01:00:00,287.769980948,0.0,0.0,0.0,24.9203635341,199.362908273,2.19049511535,0.0,2.19049511535
 03/28  02:00:00,287.769980951,0.0,0.0,0.0,24.9203635341,199.362908273,2.19057262909,0.0,2.19057262909
 03/28  03:00:00,287.769981314,0.0,0.0,0.0,24.9203635341,199.362908273,2.1906499403,0.0,2.1906499403
 03/28  04:00:00,299.992179103,0.0,0.0,0.0,24.9203635341,199.362908273,4.361162979,0.0,4.361162979
 03/28  05:00:00,349.358444833,0.0,0.0,0.0,49.8407270682,199.362908273,4.36712053,0.0,4.36712053
 03/28  06:00:00,442.156224171,31.1547402857,0.000377630357186,0.0,49.8407270682,199.362908273,222.464505674,220.272188448,2.19231722566
 03/28  07:00:00,530.986278228,30.0289881557,0.00048080870146,0.0,149.522181205,199.362908273,230.865319949,219.923429217,10.9418907315
 03/28  08:00:00,1049.46621746,30.0289881557,0.0,0.0,448.566543614,448.566543614,97.5889547844,79.9601664264,17.6287883579
 03/28  09:00:00,1012.78411761,30.0289881557,0.0,0.0,448.566543614,448.566543614,76.7226064744,59.0712717748,17.6513346996
 03/28  10:00:00,970.386761636,30.0289881557,0.000583798402301,0.0,448.566543614,448.566543614,47.3868565562,27.5217069042,19.865149652
 03/28  11:00:00,1044.38489305,30.0289881557,39.595999625,0.0,448.566543614,448.566543614,39.415069517,15.0475863412,24.3674831758
 03/28  12:00:00,1134.44027171,30.8146435345,138.995982524,0.0,448.566543614,398.725816546,42.8363358861,16.1297178246,26.7066180615
 03/28  13:00:00,1231.31508688,32.2616307539,183.93828543,0.0,448.566543614,448.566543614,34.0846264107,5.18775538649,28.8968710242
 03/28  14:00:00,1201.77143358,32.3898630603,155.266220426,0.0,448.566543614,448.566543614,18.0842205725,2.66732366063,15.4168969119
 03/28  15:00:00,1159.13161886,31.3498400521,114.717235253,0.0,448.566543614,448.566543614,23.4702126005,5.85754725494,17.6126653455
 03/28  16:00:00,1155.58122145,31.5008971603,63.6673344264,0.0,448.566543614,448.566543614,24.7387229218,2.61598039755,22.1227425242
 03/28  17:00:00,948.680520428,30.0289881557,10.6678043414,0.0,348.885089477,398.725816546,37.5190329401,24.3550948795,13.1639380607
 03/28  18:00:00,700.560290564,30.0289881557,0.0,0.0,249.203635341,299.044362409,72.2648377948,63.4992742865,8.76556350821
 03/28  19:00:00,693.214357787,30.0289881557,0.0,0.0,249.203635341,299.044362409,90.1478763695,81.4059114254,8.74196494412
 03/28  20:00:00,577.891855035,30.0289881557,0.0,0.0,149.522181205,249.203635341,120.652934635,111.903955123,8.74897951227
 03/28  21:00:00,553.458606195,30.0289881557,0.0,0.0,149.522181205,249.203635341,136.489402603,132.122888225,4.36651437825
 03/28  22:00:00,349.356937806,0.0,0.0,0.0,49.8407270682,199.362908273,2.19065694769,0.0,2.19065694769
 03/28  23:00:00,299.992178904,0.0,0.0,0.0,24.9203635341,199.362908273,2.19013665844,0.0,2.19013665844
 03/28  24:00:00,287.769981286,0.0,0.0,0.0,24.9203635341,199.362908273,4.3609630576,0.0,4.3609630576
 03/29  01:00:00,287.769979467,0.0,0.0,0.0,24.9203635341,199.362908273,2.19059128978,0.0,2.19059128978
 03/29  02:00:00,287.769979316,0.0,0.0,0.0,24.9203635341,199.362908273,2.19066510749,0.0,2.19066510749
 03/29  03:00:00,287.769979485,0.0,0.0,0.0,24.9203635341,199.362908273,2.19037114397,0.0,2.19037114397
 03/29  04:00:00,299.992177467,0.0,0.0,0.0,24.9203635341,199.362908273,4.36096426465,0.0,4.36096426465
 03/29  05:00:00,349.358442352,0.0,0.0,0.0,49.8407270682,199.362908273,4.36652583467,0.0,4.36652583467
 03/29  06:00:00,429.541775326,31.0447362185,0.0,0.0,49.8407270682,199.362908273,319.09034822,316.897828384,2.19251983631
 03/29  07:00:00,518.474744688,30.0289881557,0.0,0.0,149.522181205,199.362908273,318.197079656,307.255565775,10.941513881
 03/29  08:00:00,1049.52580677,30.0289881557,0.0,0.0,448.566543614,448.566543614,175.981005976,158.354790201,17.6262157748
 03/29  09:00:00,1012.83963688,30.0289881557,0.0,0.0,448.566543614,448.566543614,149.569224903,131.918773403,17.6504515002
 03/29  10:00:00,963.923984016,30.0289881557,0.0,0.0,448.566543614,448.566543614,117.03025906,97.1665963244,19.8636627356
 03/29  11:00:00,963.912530847,30.0289881557,0.0,0.0,448.566543614,448.566543614,99.645534929,77.4932156383,22.1523192908
 03/29  12:00:00,914.090778753,30.0289881557,0.0,0.0,448.566543614,398.725816546,124.574148938,95.646547826,28.9276011123
 03/29  13:00:00,963.908524007,30.0289881557,0.0,0.0,448.566543614,448.566543614,94.7751096297,68.1042488564,26.6708607733
 03/29  14:00:00,963.894147839,30.0289881557,0.0,0.0,448.566543614,448.566543614,80.2290188945,62.6121105153,17.6169083791
 03/29  15:00:00,964.058821212,30.1834287035,0.0,0.0,448.566543614,448.566543614,92.0362080188,76.6251899814,15.4110180374
 03/29  16:00:00,1013.25428843,30.48503366,0.0,0.0,448.566543614,448.566543614,98.2769583032,76.1549355407,22.1220227625
 03/29  17:00:00,899.951934496,30.0289881557,0.0,0.0,348.885089477,398.725816546,113.233547997,100.062745706,13.1708022913
 03/29  18:00:00,700.654031011,30.0289881557,0.0,0.0,249.203635341,299.044362409,199.007004797,188.054648071,10.9523567259
 03/29  19:00:00,693.336023416,30.0289881557,0.0,0.0,249.203635341,299.044362409,251.733527487,242.992195065,8.74133242162
 03/29  20:00:00,578.053612252,30.0289881557,0.0,0.0,149.522181205,249.203635341,334.858790571,326.11024682,8.7485437511
 03/29  21:00:00,553.637239881,30.0289881557,0.0,0.0,149.522181205,249.203635341,369.313100124,367.119356692,2.19374343269
 03/29  22:00:00,349.356936687,0.0,0.0,0.0,49.8407270682,199.362908273,4.36142617818,0.0,4.36142617818
 03/29  23:00:00,299.99217716,0.0,0.0,0.0,24.9203635341,199.362908273,2.1904182032,0.0,2.1904182032
 03/29  24:00:00,287.769979282,0.0,0.0,0.0,24.9203635341,199.362908273,2.19049197621,0.0,2.19049197621
 03/30  01:00:00,287.769977887,0.0,0.0,0.0,24.9203635341,199.362908273,2.19056141476,0.0,2.19056141476
 03/30  02:00:00,287.769978055,0.0,0.0,0.0,24.9203635341,199.362908273,4.36133362823,0.0,4.36133362823
 03/30  03:00:00,287.76997771,0.0,0.0,0.0,24.9203635341,199.362908273,2.1904051074,0.0,2.1904051074
 03/30  04:00:00,299.992175424,0.0,0.0,0.0,24.9203635341,199.362908273,2.19047547947,0.0,2.19047547947
 03/30  05:00:00,349.358439951,0.0,0.0,0.0,49.8407270682,199.362908273,4.36692146414,0.0,4.36692146414
 03/30  06:00:00,429.079001693,30.3508919561,0.0,0.0,49.8407270682,199.362908273,615.003012589,610.638152905,4.3648596836
 03/30  07:00:00,518.612028932,30.0289881557,0.0,0.0,149.522181205,199.362908273,485.765604152,477.008394536,8.75720961571
 03/30  08:00:00,1049.57875897,30.0289881557,0.0,0.0,448.566543614,448.566543614,240.369409931,222.743699201,17.6257107308
 03/30  09:00:00,1012.84828032,30.0289881557,0.0,0.0,448.566543614,448.566543614,160.689267957,140.834251567,19.8550163901
 03/30  10:00:00,963.91472016,30.0289881557,0.0,0.0,448.566543614,448.566543614,101.624073101,83.9680549173,17.6560181835
 03/30  11:00:00,963.900627609,30.0289881557,0.0,0.0,448.566543614,448.566543614,85.585466274,61.2176037609,24.3678625131
 03/30  12:00:00,914.327598906,30.2926720003,0.0,0.0,448.566543614,398.725816546,88.9736336311,60.0438455613,28.9297880698
 03/30  13:00:00,964.933851999,31.0731482902,0.0,0.0,448.566543614,448.566543614,69.7324160374,43.0749396031,26.6574764343
 03/30  14:00:00,965.4516718,31.6115184695,0.0,0.0,448.566543614,448.566543614,45.1741106061,29.758517999,15.4155926071
 03/30  15:00:00,965.234125499,31.4121097785,0.0,0.0,448.566543614,448.566543614,24.9586491809,7.34985895582,17.608790225
 03/30  16:00:00,1013.04521586,30.3297588887,0.0,0.0,448.566543614,448.566543614,28.3711810304,6.24913990126,22.1220411292
 03/30  17:00:00,899.892750968,30.0289881557,0.0,0.0,348.885089477,398.725816546,35.8572083431,22.6933270609,13.1638812822
 03/30  18:00:00,700.55576995,30.0289881557,0.0,0.0,249.203635341,299.044362409,67.715789972,58.9503301437,8.76545982831
 03/30  19:00:00,693.231140589,30.0289881557,0.0,0.0,249.203635341,299.044362409,113.082372147,104.340533129,8.74183901786
 03/30  20:00:00,590.517211586,30.0289881557,0.0,0.0,149.522181205,249.203635341,187.979684589,179.230980504,8.7487040841
 03/30  21:00:00,553.530233642,30.0289881557,0.0,0.0,149.522181205,249.203635341,230.783114671,226.416135954,4.3669787175
 03/30  22:00:00,349.356934485,0.0,0.0,0.0,49.8407270682,199.362908273,2.1906054894,0.0,2.1906054894
 03/30  23:00:00,299.992175545,0.0,0.0,0.0,24.9203635341,199.362908273,2.19067537104,0.0,2.19067537104
 03/30  24:00:00,287.769978014,0.0,0.0,0.0,24.9203635341,199.362908273,4.36082702236,0.0,4.36082702236
 03/31  01:00:00,287.769976125,0.0,0.0,0.0,24.9203635341,199.362908273,2.19051250529,0.0,2.19051250529
 03/31  02:00:00,287.769975911,0.0,0.0,0.0,24.9203635341,199.362908273,2.19057919595,0.0,2.19057919595
 03/31  03:00:00,287.769976035,0.0,0.0,0.0,24.9203635341,199.362908273,2.19064570918,0.0,2.19064570918
 03/31  04:00:00,299.992174155,0.0,0.0,0.0,24.9203635341,199.362908273,4.360758671,0.0,4.360758671
 03/31  05:00:00,349.358437038,0.0,0.0,0.0,49.8407270682,199.362908273,2.19316968793,0.0,2.19316968793
 03/31  06:00:00,431.551485871,30.3398610618,6.64517473807e-05,0.0,49.8407270682,199.362908273,573.953027113,569.587985294,4.36504181915
 03/31  07:00:00,518.626204855,30.0289881557,0.0,0.0,149.522181205,199.362908273,503.879191156,492.938731637,10.940459519
 03/31  08:00:00,1049.57157572,30.0289881557,0.0,0.0,448.566543614,448.566543614,227.382160848,211.956141286,15.426019562
 03/31  09:00:00,1012.84242514,30.0289881557,0.0,0.0,448.566543614,448.566543614,151.953457534,132.101197332,19.8522602023
 03/31  10:00:00,963.910509073,30.0289881557,0.0,0.0,448.566543614,448.566543614,97.6844245219,77.8197800911,19.8646444309
 03/31  11:00:00,963.94545986,30.0779031585,0.0,0.0,448.566543614,448.566543614,77.6203069259,55.4681649701,22.1521419558
 03/31  12:00:00,915.276624771,31.2441366675,0.0,0.0,448.566543614,398.725816546,85.310151776,56.3841423694,28.9260094066
 03/31  13:00:00,966.964913226,33.1050775058,0.0,0.0,448.566543614,448.566543614,68.2219103325,41.5610107383,26.6608995942
 03/31  14:00:00,967.673540736,33.8310434985,0.0,0.0,448.566543614,448.566543614,50.0289059057,32.4113215507,17.617584355
 03/31  15:00:00,967.211556133,33.3910355428,0.0,0.0,448.566543614,448.566543614,20.817423963,5.40853208919,15.4088918738
 03/31  16:00:00,1014.69616478,31.9836410273,0.0,0.0,448.566543614,448.566543614,24.6309847532,2.51141430175,22.1195704515
 03/31  17:00:00,900.525387849,30.6691066417,0.0,0.0,348.885089477,398.725816546,26.2158654563,13.0507473382,13.1651181181
 03/31  18:00:00,700.753115559,30.2473693055,0.0,0.0,249.203635341,299.044362409,42.7602674469,31.8090545918,10.9512128551
 03/31  19:00:00,693.188311497,30.0289881557,0.0,0.0,249.203635341,299.044362409,55.6336006672,49.0720127416,6.56158792554
 03/31  20:00:00,577.89524245,30.0289881557,0.0,0.0,149.522181205,249.203635341,125.511871092,116.762482962,8.74938813046
 03/31  21:00:00,553.480898939,30.0289881557,0.0,0.0,149.522181205,249.203635341,165.327271416,160.960507114,4.36676430212
 03/31  22:00:00,349.356932922,0.0,0.0,0.0,49.8407270682,199.362908273,2.19060038999,0.0,2.19060038999
 03/31  23:00:00,299.992173961,0.0,0.0,0.0,24.9203635341,199.362908273,2.19048269768,0.0,2.19048269768
 03/31  24:00:00,287.769976327,0.0,0.0,0.0,24.9203635341,199.362908273,4.36116452679,0.0,4.36116452679
 04/01  01:00:00,237.929247305,0.0,0.0,0.0,24.9203635341,149.522181205,2.19067527441,0.0,2.19067527441
 04/01  02:00:00,237.929247152,0.0,0.0,0.0,24.9203635341,149.522181205,2.19037271888,0.0,2.19037271888
 04/01  03:00:00,237.929247303,0.0,0.0,0.0,24.9203635341,149.522181205,2.19043584157,0.0,2.19043584157
 04/01  04:00:00,250.151445285,0.0,0.0,0.0,24.9203635341,149.522181205,4.36106041001,0.0,4.36106041001
 04/01  05:00:00,274.597343479,0.0,0.0,0.0,24.9203635341,149.522181205,4.36654232194,0.0,4.36654232194
 04/01  06:00:00,428.824358626,30.1957810964,0.0,0.0,49.8407270682,199.362908273,482.586007883,480.393491237,2.19251664653
 04/01  07:00:00,410.351099317,30.0289881557,0.0,0.0,49.8407270682,199.362908273,442.501309625,435.952455405,6.54885421979
 04/01  08:00:00,650.883488359,30.0289881557,0.0,0.0,249.203635341,249.203635341,279.748703736,273.18807858,6.56062515655
 04/01  09:00:00,614.194478308,30.0289881557,0.0,0.0,249.203635341,249.203635341,253.076760995,242.1261232,10.950637795
 04/01  10:00:00,577.803815637,30.0289881557,0.000305415269923,0.0,249.203635341,249.203635341,156.37638296,147.62016982,8.75621314019
 04/01  11:00:00,595.549455024,30.0289881557,4.99593623091,0.0,249.203635341,249.203635341,98.7286519505,85.5772460741,13.1514058765
 04/01  12:00:00,715.180039926,30.7822269139,70.8397108396,0.0,249.203635341,249.203635341,94.1790234245,85.4182952838,8.76072814071
 04/01  13:00:00,855.005386664,32.4113046724,205.289484048,0.0,249.203635341,249.203635341,86.7219948855,75.7806135219,10.9413813636
 04/01  14:00:00,697.133887552,32.6173460229,293.534842502,0.0,74.7610906023,174.442544739,111.377276096,104.816552774,6.56072332146
 04/01  15:00:00,712.210112146,31.9908241302,306.747968114,0.0,74.7610906023,174.442544739,73.6747791994,67.1199982207,6.55478097868
 04/01  16:00:00,773.926030067,30.6064109459,318.42752452,0.0,74.7610906023,174.442544739,62.3941768903,55.8362576025,6.5579192878
 04/01  17:00:00,738.054833209,30.0289881557,321.588601649,0.0,24.9203635341,149.522181205,80.1312081973,75.7664037774,4.3648044199
 04/01  18:00:00,543.064755458,16.0218098768,180.223044666,0.0,24.9203635341,149.522181205,4.3653117711,0.0,4.3653117711
 04/01  19:00:00,419.692025285,8.02718743269,94.6755044509,0.0,24.9203635341,149.522181205,2.19264435522,0.0,2.19264435522
 04/01  20:00:00,323.485633719,0.0,0.0,0.0,24.9203635341,149.522181205,4.36506120968,0.0,4.36506120968
 04/01  21:00:00,299.042240245,0.0,0.0,0.0,24.9203635341,149.522181205,4.36838950954,0.0,4.36838950954
 04/01  22:00:00,274.595840931,0.0,0.0,0.0,24.9203635341,149.522181205,4.36076787674,0.0,4.36076787674
 04/01  23:00:00,250.151445154,0.0,0.0,0.0,24.9203635341,149.522181205,2.19047816091,0.0,2.19047816091
 04/01  24:00:00,237.929247115,0.0,0.0,0.0,24.9203635341,149.522181205,2.19054084766,0.0,2.19054084766
 04/02  01:00:00,237.9287449,0.0,0.0,0.0,24.9203635341,149.522181205,2.1894626765,0.0,2.1894626765
 04/02  02:00:00,237.928744898,0.0,0.0,0.0,24.9203635341,149.522181205,2.18949206039,0.0,2.18949206039
 04/02  03:00:00,237.928744902,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952124221,0.0,2.18952124221
 04/02  04:00:00,250.150942712,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955026166,0.0,2.18955026166
 04/02  05:00:00,274.596840481,0.0,0.0,0.0,24.9203635341,149.522181205,4.36470171854,0.0,4.36470171854
 04/02  06:00:00,323.484129545,0.0,0.0,0.0,24.9203635341,149.522181205,2.18962447863,0.0,2.18962447863
 04/02  07:00:00,305.210191833,0.0,0.0,0.0,24.9203635341,149.522181205,2.18965380764,0.0,2.18965380764
 04/02  08:00:00,296.666525162,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938345569,0.0,2.18938345569
 04/02  09:00:00,259.999931735,0.0,0.0,0.0,24.9203635341,149.522181205,2.18941231897,0.0,2.18941231897
 04/02  10:00:00,211.111140522,0.0,0.0,0.0,24.9203635341,149.522181205,2.18944114598,0.0,2.18944114598
 04/02  11:00:00,211.518080441,0.404749266806,0.0,0.0,24.9203635341,149.522181205,3.72132525383,1.52988458454,2.19144066929
 04/02  12:00:00,212.735983991,1.61899706722,0.0,0.0,24.9203635341,149.522181205,10.594184563,6.23110630994,4.36307825311
 04/02  13:00:00,211.519512183,0.404749266806,0.0,0.0,24.9203635341,149.522181205,5.80840016394,1.43961851978,4.36878164417
 04/02  14:00:00,211.112141542,0.0,0.0,0.0,24.9203635341,149.522181205,2.19154846092,0.0,2.19154846092
 04/02  15:00:00,211.111140547,0.0,0.0,0.0,24.9203635341,149.522181205,2.18950026416,0.0,2.18950026416
 04/02  16:00:00,261.216751978,1.21424780042,0.0,0.0,24.9203635341,149.522181205,5.49805666307,3.30852775157,2.1895289115
 04/02  17:00:00,298.154558422,1.48408064496,0.0,0.0,24.9203635341,149.522181205,7.27308880944,5.08347045812,2.18961835132
 04/02  18:00:00,298.697785508,2.02374633403,0.0,0.0,24.9203635341,149.522181205,11.852676335,9.66309019801,2.18958613701
 04/02  19:00:00,282.394392374,1.61899706722,0.0,0.0,24.9203635341,149.522181205,14.5309253223,12.3413095269,2.1896157954
 04/02  20:00:00,325.523383234,2.02374633403,0.0,0.0,24.9203635341,149.522181205,22.1173907844,19.9277468271,2.18964395732
 04/02  21:00:00,300.678788919,1.61899706722,0.0,0.0,24.9203635341,149.522181205,28.1876880932,23.8225990919,4.36508900132
 04/02  22:00:00,276.643241211,2.02374633403,0.0,0.0,24.9203635341,149.522181205,33.1471435679,30.9577258276,2.18941774038
 04/02  23:00:00,251.800690677,1.61899706722,0.0,0.0,24.9203635341,149.522181205,41.4734321356,39.283805543,2.18962659265
 04/02  24:00:00,239.989919617,2.02374633403,0.0,0.0,24.9203635341,149.522181205,49.7603457458,47.5708706156,2.18947513028
 04/03  01:00:00,289.4388279,1.61899706722,0.0,0.0,24.9203635341,199.362908273,65.0296314429,62.8389893113,2.19064213165
 04/03  02:00:00,289.854114507,2.02374633403,0.0,0.0,24.9203635341,199.362908273,79.5583813801,75.1974442737,4.36093710642
 04/03  03:00:00,289.46454404,1.61899706722,0.0,0.0,24.9203635341,199.362908273,94.7337541706,92.5433845076,2.19036966298
 04/03  04:00:00,302.103824936,2.02374633403,0.0,0.0,24.9203635341,199.362908273,107.659998693,105.469353658,2.19064503536
 04/03  05:00:00,351.078656777,1.61899706722,0.0,0.0,49.8407270682,199.362908273,122.887096179,118.519915058,4.36718112085
 04/03  06:00:00,467.872697943,30.0289881557,0.00123799525845,0.0,49.8407270682,199.362908273,1442.76239302,1438.39727618,4.36511683412
 04/03  07:00:00,511.749336127,30.0289881557,0.0,0.0,149.522181205,199.362908273,1752.40617947,1743.65011066,8.75606880724
 04/03  08:00:00,1050.84676965,30.0289881557,0.0,0.0,448.566543614,448.566543614,1040.89711545,1023.27418161,17.6229338431
 04/03  09:00:00,1013.85582724,30.0289881557,0.0,0.0,448.566543614,448.566543614,758.993710443,741.346360852,17.6473495911
 04/03  10:00:00,964.692596986,30.0289881557,0.0,0.0,448.566543614,448.566543614,574.191074711,554.329428894,19.8616458169
 04/03  11:00:00,964.413262972,30.0289881557,0.0,0.0,448.566543614,448.566543614,399.507454018,375.148324015,24.359130003
 04/03  12:00:00,914.481615184,30.0289881557,0.0,0.0,448.566543614,398.725816546,351.715212882,325.022587393,26.692625489
 04/03  13:00:00,964.236461274,30.0779550136,0.0,0.0,448.566543614,448.566543614,269.37537275,242.713734588,26.6616381627
 04/03  14:00:00,964.509048676,30.5072685256,0.0,0.0,448.566543614,448.566543614,158.748514836,141.132687719,17.6158271171
 04/03  15:00:00,964.154352201,30.238309149,0.0,0.0,448.566543614,448.566543614,94.0650161796,78.6566538752,15.4083623044
 04/03  16:00:00,1012.80835069,30.0289881557,0.0,0.0,448.566543614,448.566543614,77.4324934302,55.3160424415,22.1164509888
 04/03  17:00:00,899.961023979,30.0289881557,0.0,0.0,348.885089477,398.725816546,83.6476355334,70.4826104121,13.1650251213
 04/03  18:00:00,700.636315447,30.0289881557,0.0,0.0,249.203635341,299.044362409,117.210902869,106.260680258,10.9502226112
 04/03  19:00:00,684.826818514,30.0289881557,0.0,0.0,249.203635341,299.044362409,197.267012208,190.705498682,6.56151352586
 04/03  20:00:00,578.290200399,30.0289881557,0.0,0.0,149.522181205,249.203635341,440.2996197,431.551270588,8.74834911198
 04/03  21:00:00,553.956181282,30.0289881557,0.0,0.0,149.522181205,249.203635341,544.989897282,540.623803636,4.36609364579
 04/03  22:00:00,349.356927521,0.0,0.0,0.0,49.8407270682,199.362908273,2.19055526197,0.0,2.19055526197
 04/03  23:00:00,299.992168484,0.0,0.0,0.0,24.9203635341,199.362908273,2.19060922438,0.0,2.19060922438
 04/03  24:00:00,287.769971014,0.0,0.0,0.0,24.9203635341,199.362908273,4.36065241398,0.0,4.36065241398
 04/04  01:00:00,287.769969008,0.0,0.0,0.0,24.9203635341,199.362908273,2.19040383969,0.0,2.19040383969
 04/04  02:00:00,289.803176326,2.02374633403,0.0,0.0,24.9203635341,199.362908273,10.7316019495,8.54099942434,2.19060252519
 04/04  03:00:00,289.399838588,1.61899706722,0.0,0.0,24.9203635341,199.362908273,12.0202014808,9.82954766961,2.19065381116
 04/04  04:00:00,302.036344469,2.02374633403,0.0,0.0,24.9203635341,199.362908273,20.6859531085,18.4953948404,2.19055826813
 04/04  05:00:00,350.997672492,1.61899706722,0.0,0.0,49.8407270682,199.362908273,22.7098951877,18.3427658449,4.36712934286
 04/04  06:00:00,429.291586409,30.0289881557,0.0,0.0,49.8407270682,199.362908273,884.95755181,880.592271733,4.36528007623
 04/04  07:00:00,511.910962094,30.0289881557,0.0,0.0,149.522181205,199.362908273,1673.35137363,1664.59581939,8.75555423309
 04/04  08:00:00,1050.58167985,30.0289881557,0.0,0.0,448.566543614,448.566543614,760.075255053,742.452409833,17.62284522
 04/04  09:00:00,1013.231983,30.0289881557,0.0,0.0,448.566543614,448.566543614,340.518770993,320.667593969,19.8511770239
 04/04  10:00:00,964.027971707,30.0289881557,0.0,0.0,448.566543614,448.566543614,142.064122829,124.40965534,17.6544674889
 04/04  11:00:00,963.950408359,30.0289881557,0.0,0.0,448.566543614,448.566543614,95.387941005,71.0291083612,24.3588326438
 04/04  12:00:00,914.130833891,30.0481339683,0.0,0.0,448.566543614,398.725816546,97.9369691871,71.2421326999,26.6948364872
 04/04  13:00:00,965.040806537,31.1544361436,0.0,0.0,448.566543614,448.566543614,72.5178958773,45.8547628844,26.6631329929
 04/04  14:00:00,965.712236435,31.8519279957,0.0,0.0,448.566543614,448.566543614,51.7182646479,34.1037679388,17.614496709
 04/04  15:00:00,965.402200479,31.5707087573,0.0,0.0,448.566543614,448.566543614,27.4967693909,12.0895986512,15.4071707397
 04/04  16:00:00,1013.17172111,30.4492780771,0.0,0.0,448.566543614,448.566543614,31.6127921546,9.49633201998,22.1164601346
 04/04  17:00:00,900.178413027,30.3121840921,0.0,0.0,348.885089477,398.725816546,29.3838182979,16.2194127691,13.1644055288
 04/04  18:00:00,700.697267482,30.1744598597,0.0,0.0,249.203635341,299.044362409,45.0222096225,34.0725383259,10.9496712966
 04/04  19:00:00,684.668630564,30.0289881557,0.0,0.0,249.203635341,299.044362409,57.9768765346,51.4152658599,6.56161067468
 04/04  20:00:00,577.927160771,30.0289881557,0.0,0.0,149.522181205,249.203635341,112.920190355,104.17120241,8.74898794497
 04/04  21:00:00,553.524061663,30.0289881557,0.0,0.0,149.522181205,249.203635341,152.138674833,147.772328484,4.36634634927
 04/04  22:00:00,349.356925661,0.0,0.0,0.0,49.8407270682,199.362908273,2.19057581339,0.0,2.19057581339
 04/04  23:00:00,299.992166691,0.0,0.0,0.0,24.9203635341,199.362908273,2.19062681781,0.0,2.19062681781
 04/04  24:00:00,287.769969151,0.0,0.0,0.0,24.9203635341,199.362908273,4.36068100765,0.0,4.36068100765
 04/05  01:00:00,287.769967113,0.0,0.0,0.0,24.9203635341,199.362908273,2.19041068949,0.0,2.19041068949
 04/05  02:00:00,287.76996686,0.0,0.0,0.0,24.9203635341,199.362908273,2.19045831149,0.0,2.19045831149
 04/05  03:00:00,287.769966903,0.0,0.0,0.0,24.9203635341,199.362908273,2.19050578087,0.0,2.19050578087
 04/05  04:00:00,299.992165018,0.0,0.0,0.0,24.9203635341,199.362908273,2.19055312107,0.0,2.19055312107
 04/05  05:00:00,349.358422331,0.0,0.0,0.0,49.8407270682,199.362908273,4.36709311034,0.0,4.36709311034
 04/05  06:00:00,428.824561135,30.0289881557,0.0,0.0,49.8407270682,199.362908273,493.060829324,488.695596582,4.36523274239
 04/05  07:00:00,510.396398516,30.0289881557,0.0,0.0,149.522181205,199.362908273,661.450025902,652.693706896,8.75631900568
 04/05  08:00:00,1049.66757358,30.0289881557,0.0,0.0,448.566543614,448.566543614,266.328720681,248.707567195,17.6211534863
 04/05  09:00:00,1012.84709194,30.0289881557,0.0,0.0,448.566543614,448.566543614,125.238924204,105.389843603,19.8490806011
 04/05  10:00:00,963.904856935,30.0289881557,0.0,0.0,448.566543614,448.566543614,72.420629257,54.7678462135,17.6527830435
 04/05  11:00:00,963.889703533,30.0289881557,0.0,0.0,448.566543614,448.566543614,60.9393242529,36.5807660323,24.3585582207
 04/05  12:00:00,914.798872851,30.7746014301,0.0,0.0,448.566543614,398.725816546,62.8176283885,36.1270065024,26.690621886
 04/05  13:00:00,966.450009774,32.5983821198,0.0,0.0,448.566543614,448.566543614,51.2788010653,24.6203489365,26.6584521288
 04/05  14:00:00,1049.66407409,33.2368014073,23.6586503732,0.0,448.566543614,448.566543614,34.5450254875,16.93119803,17.6138274575
 04/05  15:00:00,1124.68929982,32.7384594841,79.3038231099,0.0,448.566543614,448.566543614,16.3815434929,0.973811226527,15.4077322664
 04/05  16:00:00,1182.22432983,31.4970042723,88.8680996617,0.0,448.566543614,448.566543614,22.6153426318,0.501875982467,22.1134666493
 04/05  17:00:00,1056.17213938,31.1063457254,76.4690180958,0.0,348.885089477,398.725816546,16.3598383609,3.19814818911,13.1616901718
 04/05  18:00:00,823.140684769,30.6995643544,44.5014016352,0.0,249.203635341,299.044362409,27.5082316726,18.7444751684,8.76375650426
 04/05  19:00:00,697.662936295,30.0289881557,0.430908531692,0.0,249.203635341,299.044362409,39.835627914,31.0946649535,8.74096296052
 04/05  20:00:00,577.880985288,30.0289881557,0.0,0.0,149.522181205,249.203635341,87.3714881421,78.6226784788,8.74880966325
 04/05  21:00:00,553.475440901,30.0289881557,0.0,0.0,149.522181205,249.203635341,128.394243937,124.027708541,4.36653539592
 04/05  22:00:00,349.356924099,0.0,0.0,0.0,49.8407270682,199.362908273,2.19047405899,0.0,2.19047405899
 04/05  23:00:00,299.992164778,0.0,0.0,0.0,24.9203635341,199.362908273,2.1905212471,0.0,2.1905212471
 04/05  24:00:00,287.769967043,0.0,0.0,0.0,24.9203635341,199.362908273,2.1905683701,0.0,2.1905683701
 04/06  01:00:00,287.769965429,0.0,0.0,0.0,24.9203635341,199.362908273,4.36090333391,0.0,4.36090333391
 04/06  02:00:00,287.769965336,0.0,0.0,0.0,24.9203635341,199.362908273,2.19033642089,0.0,2.19033642089
 04/06  03:00:00,287.769965005,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038002619,0.0,2.19038002619
 04/06  04:00:00,299.992162778,0.0,0.0,0.0,24.9203635341,199.362908273,2.19042350476,0.0,2.19042350476
 04/06  05:00:00,349.358419675,0.0,0.0,0.0,49.8407270682,199.362908273,4.36664179431,0.0,4.36664179431
 04/06  06:00:00,428.776562764,30.1012678478,0.0,0.0,49.8407270682,199.362908273,447.104720194,442.739720178,4.36500001588
 04/06  07:00:00,510.097573402,30.0289881557,0.0,0.0,149.522181205,199.362908273,441.53905153,432.782375044,8.75667648594
 04/06  08:00:00,1049.55484521,30.0289881557,0.0,0.0,448.566543614,448.566543614,182.440976888,164.819053594,17.621923294
 04/06  09:00:00,1012.81482989,30.0289881557,0.0,0.0,448.566543614,448.566543614,102.771308837,85.1253954569,17.6459133804
 04/06  10:00:00,963.889262768,30.0289881557,0.0,0.0,448.566543614,448.566543614,64.795808664,44.9391225791,19.8566860849
 04/06  11:00:00,1005.67400628,30.0289881557,9.65138241745,0.0,448.566543614,448.566543614,49.159000113,27.0167773597,22.1422227534
 04/06  12:00:00,1105.70249637,30.0289881557,114.552180584,0.0,448.566543614,398.725816546,51.3376098104,22.4226878165,28.9149219939
 04/06  13:00:00,1251.85382885,30.0289881557,205.569584697,0.0,448.566543614,448.566543614,36.569132647,9.92161161218,26.6475210349
 04/06  14:00:00,1309.18283426,30.0839816583,261.864018452,0.0,448.566543614,448.566543614,18.5881817371,3.17572404764,15.4124576895
 04/06  15:00:00,1341.34476039,30.0289881557,293.62988465,0.0,448.566543614,448.566543614,23.638680066,6.0331892298,17.6054908362
 04/06  16:00:00,1371.80814334,30.0289881557,275.809090333,0.0,448.566543614,448.566543614,32.8803002848,12.97761444,19.9026858448
 04/06  17:00:00,1215.46118324,30.0289881557,233.283546828,0.0,348.885089477,398.725816546,37.115427369,23.9485776222,13.1668497468
 04/06  18:00:00,969.325988895,30.0289881557,187.492362116,0.0,249.203635341,299.044362409,63.3689146604,52.4187847404,10.95012992
 04/06  19:00:00,888.896415057,30.0289881557,124.59880331,0.0,249.203635341,299.044362409,75.8891654382,69.329030217,6.56013522128
 04/06  20:00:00,747.745351275,30.0289881557,91.0944355257,0.0,149.522181205,249.203635341,108.131435668,99.3840223291,8.74741333901
 04/06  21:00:00,651.871136922,30.0289881557,34.2565313989,0.0,149.522181205,249.203635341,129.755738778,125.388696403,4.36704237511
 04/06  22:00:00,349.356921851,0.0,0.0,0.0,49.8407270682,199.362908273,2.19056274689,0.0,2.19056274689
 04/06  23:00:00,299.992163073,0.0,0.0,0.0,24.9203635341,199.362908273,4.36089135891,0.0,4.36089135891
 04/06  24:00:00,287.769965222,0.0,0.0,0.0,24.9203635341,199.362908273,2.19032989924,0.0,2.19032989924
 04/07  01:00:00,287.769962969,0.0,0.0,0.0,24.9203635341,199.362908273,2.1903669595,0.0,2.1903669595
 04/07  02:00:00,287.769962961,0.0,0.0,0.0,24.9203635341,199.362908273,2.19040655505,0.0,2.19040655505
 04/07  03:00:00,287.769963209,0.0,0.0,0.0,24.9203635341,199.362908273,2.19044600387,0.0,2.19044600387
 04/07  04:00:00,299.992161164,0.0,0.0,0.0,24.9203635341,199.362908273,4.36100988417,0.0,4.36100988417
 04/07  05:00:00,349.358416166,0.0,0.0,0.0,49.8407270682,199.362908273,4.36631987243,0.0,4.36631987243
 04/07  06:00:00,428.918997629,30.4471899482,0.0,0.0,49.8407270682,199.362908273,260.94290845,258.750527277,2.19238117346
 04/07  07:00:00,513.936349661,30.0289881557,0.0,0.0,149.522181205,199.362908273,263.240950569,252.301898928,10.939051641
 04/07  08:00:00,1053.68027868,30.0289881557,8.47332959416e-05,0.0,448.566543614,448.566543614,118.091777422,102.671468756,15.4203086654
 04/07  09:00:00,1012.80082957,30.0289881557,0.0,0.0,448.566543614,448.566543614,96.0902674077,76.2408860013,19.8493814064
 04/07  10:00:00,963.894258858,30.0289881557,0.0,0.0,448.566543614,448.566543614,72.4869297067,54.8350311609,17.6518985458
 04/07  11:00:00,1060.82112669,30.0289881557,43.8276510465,0.0,448.566543614,448.566543614,66.7637328576,42.4072696408,24.3564632168
 04/07  12:00:00,1090.12609819,30.0289881557,95.7003735165,0.0,448.566543614,398.725816546,60.8130242539,34.1271870532,26.6858372007
 04/07  13:00:00,1148.77505989,30.0289881557,103.806867233,0.0,448.566543614,448.566543614,54.7184210468,28.065745305,26.6526757418
 04/07  14:00:00,1148.30105691,30.0289881557,103.344130582,0.0,448.566543614,448.566543614,44.830467532,29.4172460013,15.4132215307
 04/07  15:00:00,1148.22496267,30.0289881557,103.271804165,0.0,448.566543614,448.566543614,43.5410499283,25.9368740549,17.6041758734
 04/07  16:00:00,1169.65863606,30.0289881557,77.2313558901,0.0,448.566543614,448.566543614,42.0568974811,22.1162192467,19.9406782344
 04/07  17:00:00,996.138721445,30.0289881557,19.691599243,0.0,348.885089477,398.725816546,58.4117315809,45.2805128069,13.1312187739
 04/07  18:00:00,700.574119629,30.0289881557,0.0,0.0,249.203635341,299.044362409,89.2284087417,78.2780960719,10.9503126698
 04/07  19:00:00,684.672664986,30.0289881557,0.0,0.0,249.203635341,299.044362409,87.9199752354,81.3599042863,6.56007094909
 04/07  20:00:00,577.912034958,30.0289881557,0.0,0.0,149.522181205,249.203635341,142.090794835,133.342178565,8.74861627074
 04/07  21:00:00,553.484599029,30.0289881557,0.0,0.0,149.522181205,249.203635341,164.893719533,160.527180734,4.36653879917
 04/07  22:00:00,349.356920253,0.0,0.0,0.0,49.8407270682,199.362908273,2.1905089527,0.0,2.1905089527
 04/07  23:00:00,299.992161198,0.0,0.0,0.0,24.9203635341,199.362908273,4.36113293663,0.0,4.36113293663
 04/07  24:00:00,287.769963146,0.0,0.0,0.0,24.9203635341,199.362908273,2.19026435376,0.0,2.19026435376
 04/08  01:00:00,237.929233956,0.0,0.0,0.0,24.9203635341,149.522181205,2.19029806948,0.0,2.19029806948
 04/08  02:00:00,237.9292341,0.0,0.0,0.0,24.9203635341,149.522181205,2.19033365194,0.0,2.19033365194
 04/08  03:00:00,237.929234294,0.0,0.0,0.0,24.9203635341,149.522181205,4.36077347237,0.0,4.36077347237
 04/08  04:00:00,250.15143195,0.0,0.0,0.0,24.9203635341,149.522181205,2.19043959185,0.0,2.19043959185
 04/08  05:00:00,274.597322515,0.0,0.0,0.0,24.9203635341,149.522181205,4.366845468,0.0,4.366845468
 04/08  06:00:00,428.691302204,30.2048059883,0.0,0.0,49.8407270682,199.362908273,298.578767433,296.38661927,2.1921481634
 04/08  07:00:00,401.710248163,30.0289881557,0.0,0.0,49.8407270682,199.362908273,317.780271812,311.231407421,6.54886439071
 04/08  08:00:00,650.855419277,30.0289881557,0.0,0.0,249.203635341,249.203635341,243.948529498,237.388351448,6.56017805008
 04/08  09:00:00,614.129959188,30.0289881557,0.0,0.0,249.203635341,249.203635341,171.742579378,160.792491505,10.9500878729
 04/08  10:00:00,565.181051325,30.0289881557,0.0,0.0,249.203635341,249.203635341,95.4874032728,86.7317513621,8.75565191068
 04/08  11:00:00,565.163448412,30.0289881557,0.0,0.0,249.203635341,249.203635341,73.9325244398,62.1392648742,11.7932595656
 04/08  12:00:00,577.737687776,30.0289881557,0.000584245464041,0.0,249.203635341,249.203635341,73.3577646347,63.2476933363,10.1100712984
 04/08  13:00:00,673.233173088,30.2340391798,30.6334628882,0.0,249.203635341,249.203635341,72.1773265685,63.421974201,8.75535236754
 04/08  14:00:00,525.321287456,30.6412247399,128.113618048,0.0,74.7610906023,174.442544739,97.4607232785,88.7205721776,8.74015110084
 04/08  15:00:00,642.261699124,30.2316861346,243.057593931,0.0,74.7610906023,174.442544739,64.9476390978,58.3935867403,6.55405235747
 04/08  16:00:00,691.871885428,30.0289881557,244.316168974,0.0,74.7610906023,174.442544739,59.9722118867,53.4146858591,6.55752602762
 04/08  17:00:00,614.663558878,30.0289881557,206.005008128,0.0,24.9203635341,149.522181205,82.4282559302,78.0635545862,4.36470134407
 04/08  18:00:00,326.955785566,4.01359371634,13.2550924405,0.0,24.9203635341,149.522181205,2.19239600296,0.0,2.19239600296
 04/08  19:00:00,328.58132109,8.02718743269,14.1337101224,0.0,24.9203635341,149.522181205,4.36488669293,0.0,4.36488669293
 04/08  20:00:00,323.485615387,0.0,0.0,0.0,24.9203635341,149.522181205,4.36467625192,0.0,4.36467625192
 04/08  21:00:00,299.04221641,0.0,0.0,0.0,24.9203635341,149.522181205,4.36835982486,0.0,4.36835982486
 04/08  22:00:00,274.595827594,0.0,0.0,0.0,24.9203635341,149.522181205,2.19055974469,0.0,2.19055974469
 04/08  23:00:00,250.151431874,0.0,0.0,0.0,24.9203635341,149.522181205,2.19059457877,0.0,2.19059457877
 04/08  24:00:00,237.929234154,0.0,0.0,0.0,24.9203635341,149.522181205,2.1902697287,0.0,2.1902697287
 04/09  01:00:00,237.928734254,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960784444,0.0,2.18960784444
 04/09  02:00:00,237.928734249,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914746018,0.0,2.18914746018
 04/09  03:00:00,237.928734242,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931866135,0.0,2.18931866135
 04/09  04:00:00,250.150932037,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932101083,0.0,2.18932101083
 04/09  05:00:00,274.596821409,0.0,0.0,0.0,24.9203635341,149.522181205,4.36475381865,0.0,4.36475381865
 04/09  06:00:00,323.484118818,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893553464,0.0,2.1893553464
 04/09  07:00:00,296.666514408,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902642984,0.0,2.18902642984
 04/09  08:00:00,296.666514399,0.0,0.0,0.0,24.9203635341,149.522181205,2.1895372361,0.0,2.1895372361
 04/09  09:00:00,259.999921035,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931756786,0.0,2.18931756786
 04/09  10:00:00,211.111129819,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931949012,0.0,2.18931949012
 04/09  11:00:00,211.112125615,0.0,0.0,0.0,24.9203635341,149.522181205,2.19155335937,0.0,2.19155335937
 04/09  12:00:00,211.112125809,0.0,0.0,0.0,24.9203635341,149.522181205,4.3628979331,0.0,4.3628979331
 04/09  13:00:00,211.113619276,0.0,0.0,0.0,24.9203635341,149.522181205,4.36823845152,0.0,4.36823845152
 04/09  14:00:00,211.112125632,0.0,0.0,0.0,24.9203635341,149.522181205,2.19151821942,0.0,2.19151821942
 04/09  15:00:00,211.111129826,0.0,0.0,0.0,24.9203635341,149.522181205,2.1894773089,0.0,2.1894773089
 04/09  16:00:00,383.874027038,8.79859791676,90.8417569381,0.0,24.9203635341,149.522181205,2.1894797728,0.0,2.1894797728
 04/09  17:00:00,558.621671027,16.4973710939,190.986191337,0.0,24.9203635341,149.522181205,2.18948152113,0.0,2.18948152113
 04/09  18:00:00,662.934608371,22.8212285453,271.254100433,0.0,24.9203635341,149.522181205,2.18960101502,0.0,2.18960101502
 04/09  19:00:00,353.877149004,4.39929895838,54.5422302428,0.0,24.9203635341,149.522181205,2.18948498318,0.0,2.18948498318
 04/09  20:00:00,323.48411887,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948672255,0.0,2.18948672255
 04/09  21:00:00,299.041216911,0.0,0.0,0.0,24.9203635341,149.522181205,4.36459039153,0.0,4.36459039153
 04/09  22:00:00,274.595327537,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947611417,0.0,2.18947611417
 04/09  23:00:00,250.150931953,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947777409,0.0,2.18947777409
 04/09  24:00:00,237.928734167,0.0,0.0,0.0,24.9203635341,149.522181205,2.1894794373,0.0,2.1894794373
 04/10  01:00:00,287.769957141,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023197354,0.0,2.19023197354
 04/10  02:00:00,287.769957355,0.0,0.0,0.0,24.9203635341,199.362908273,4.36054559421,0.0,4.36054559421
 04/10  03:00:00,287.769957246,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031334826,0.0,2.19031334826
 04/10  04:00:00,299.992154785,0.0,0.0,0.0,24.9203635341,199.362908273,2.19034024246,0.0,2.19034024246
 04/10  05:00:00,349.358406796,0.0,0.0,0.0,49.8407270682,199.362908273,4.3662014372,0.0,4.3662014372
 04/10  06:00:00,428.516168096,30.030849501,0.0,0.0,49.8407270682,199.362908273,309.662745071,305.298301787,4.36444328423
 04/10  07:00:00,501.358197429,30.0289881557,0.0,0.0,149.522181205,199.362908273,281.60233086,272.847176721,8.75515413878
