Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/10  08:00:00,1104.47196742,30.0289881557,4.5617565691,0.0,448.566543614,448.566543614,69.7564091253,54.3375384759,15.4188706494
 04/10  09:00:00,1355.80140852,30.1441357163,255.968144432,0.0,448.566543614,448.566543614,48.3704059685,28.5238672281,19.8465387404
 04/10  10:00:00,1399.89059565,30.5976588709,341.60471177,0.0,448.566543614,448.566543614,31.691685671,14.0431294479,17.6485562231
 04/10  11:00:00,1425.73072646,30.4583744002,363.7508891,0.0,448.566543614,448.566543614,28.2048714038,3.85468872477,24.350182679
 04/10  12:00:00,1398.69018389,30.4128976194,382.876055954,0.0,448.566543614,398.725816546,29.0341954687,2.35453622393,26.6796592447
 04/10  13:00:00,1464.56968628,30.17834748,398.175401637,0.0,448.566543614,448.566543614,28.0820297821,1.43726255845,26.6447672237
 04/10  14:00:00,1474.78685263,30.138951916,408.442321466,0.0,448.566543614,448.566543614,16.3236495003,0.912581717213,15.411067783
 04/10  15:00:00,1481.08944241,30.2470308975,414.6377896,0.0,448.566543614,448.566543614,17.9222643047,0.319409990923,17.6028543138
 04/10  16:00:00,1540.17869813,30.3153756434,425.502048058,0.0,448.566543614,448.566543614,19.9011104167,0.00380252022667,19.8973078965
 04/10  17:00:00,1436.07705983,30.1560316218,435.325911522,0.0,348.885089477,398.725816546,13.1635442393,0.0,13.1635442393
 04/10  18:00:00,1241.40282293,30.0289881557,440.380498501,0.0,249.203635341,299.044362409,10.9485987486,0.0,10.9485987486
 04/10  19:00:00,1217.55619113,30.0289881557,432.061154021,0.0,249.203635341,299.044362409,7.06430122399,0.50392069792,6.56038052607
 04/10  20:00:00,1088.69245052,30.0289881557,411.181115806,0.0,149.522181205,249.203635341,30.3411137371,21.5935377848,8.74757595233
 04/10  21:00:00,1044.7489433,30.0289881557,395.828591562,0.0,149.522181205,249.203635341,51.999987149,47.6331150697,4.36687207937
 04/10  22:00:00,349.356913991,0.0,0.0,0.0,49.8407270682,199.362908273,2.19028789145,0.0,2.19028789145
 04/10  23:00:00,299.992154815,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031462216,0.0,2.19031462216
 04/10  24:00:00,287.769957175,0.0,0.0,0.0,24.9203635341,199.362908273,2.19034131681,0.0,2.19034131681
 04/11  01:00:00,287.769955251,0.0,0.0,0.0,24.9203635341,199.362908273,4.36075004999,0.0,4.36075004999
 04/11  02:00:00,287.769955096,0.0,0.0,0.0,24.9203635341,199.362908273,2.1904091208,0.0,2.1904091208
 04/11  03:00:00,287.769954915,0.0,0.0,0.0,24.9203635341,199.362908273,2.19043168626,0.0,2.19043168626
 04/11  04:00:00,299.992152766,0.0,0.0,0.0,24.9203635341,199.362908273,2.19045415738,0.0,2.19045415738
 04/11  05:00:00,349.358403562,0.0,0.0,0.0,49.8407270682,199.362908273,4.36656650403,0.0,4.36656650403
 04/11  06:00:00,434.551020618,31.1905839589,0.000285467637273,0.0,49.8407270682,199.362908273,112.547601695,108.182740488,4.36486120691
 04/11  07:00:00,501.25125739,30.0289881557,0.0,0.0,149.522181205,199.362908273,145.783351261,137.027821372,8.75552988886
 04/11  08:00:00,1049.45714014,30.0289881557,0.0,0.0,448.566543614,448.566543614,89.935966215,72.3172510684,17.6187151466
 04/11  09:00:00,1012.7704777,30.0289881557,0.0,0.0,448.566543614,448.566543614,62.0275759854,44.386472786,17.6411031994
 04/11  10:00:00,963.879334247,30.0289881557,0.0,0.0,448.566543614,448.566543614,60.5795825082,40.7251187249,19.8544637832
 04/11  11:00:00,963.877887264,30.0289881557,0.0,0.0,448.566543614,448.566543614,55.8359755119,33.6981475542,22.1378279577
 04/11  12:00:00,914.048296209,30.0289881557,0.0,0.0,448.566543614,398.725816546,68.4572028681,41.7761558109,26.6810470571
 04/11  13:00:00,963.864821396,30.0289881557,0.0,0.0,448.566543614,448.566543614,38.7991098926,12.1536155501,26.6454943425
 04/11  14:00:00,964.182253568,30.3637862733,0.0,0.0,448.566543614,448.566543614,17.8688209802,2.45950977296,15.4093112073
 04/11  15:00:00,964.685545625,30.8679695306,0.0,0.0,448.566543614,448.566543614,19.5462340705,1.94525998577,17.6009740848
 04/11  16:00:00,1013.87936742,31.1628026522,0.0,0.0,448.566543614,448.566543614,28.0218717947,8.12481703685,19.8970547579
 04/11  17:00:00,899.899605543,30.0289881557,0.0,0.0,348.885089477,398.725816546,45.5854742824,32.4220241501,13.1634501324
 04/11  18:00:00,700.561677091,30.0289881557,0.0,0.0,249.203635341,299.044362409,79.3341793434,68.3863767328,10.9478026106
 04/11  19:00:00,676.130400674,30.0289881557,0.0,0.0,249.203635341,299.044362409,96.1659088698,89.6056280393,6.56028083043
 04/11  20:00:00,577.898326585,30.0289881557,0.0,0.0,149.522181205,249.203635341,134.125428278,125.37864348,8.74678479787
 04/11  21:00:00,553.471797168,30.0289881557,0.0,0.0,149.522181205,249.203635341,159.401877778,155.03509317,4.36678460859
 04/11  22:00:00,349.35691197,0.0,0.0,0.0,49.8407270682,199.362908273,2.1902461551,0.0,2.1902461551
 04/11  23:00:00,299.992152761,0.0,0.0,0.0,24.9203635341,199.362908273,2.19026864067,0.0,2.19026864067
 04/11  24:00:00,287.769955085,0.0,0.0,0.0,24.9203635341,199.362908273,2.19029109444,0.0,2.19029109444
 04/12  01:00:00,287.769953146,0.0,0.0,0.0,24.9203635341,199.362908273,4.36063673957,0.0,4.36063673957
 04/12  02:00:00,287.769953018,0.0,0.0,0.0,24.9203635341,199.362908273,2.19034605526,0.0,2.19034605526
 04/12  03:00:00,287.769952804,0.0,0.0,0.0,24.9203635341,199.362908273,2.19036435147,0.0,2.19036435147
 04/12  04:00:00,299.992150618,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038255708,0.0,2.19038255708
 04/12  05:00:00,349.358400176,0.0,0.0,0.0,49.8407270682,199.362908273,4.36639469197,0.0,4.36639469197
 04/12  06:00:00,429.419022753,30.8405939181,0.0,0.0,49.8407270682,199.362908273,437.940887543,433.575968633,4.36491891026
 04/12  07:00:00,501.435307612,30.0289881557,0.0,0.0,149.522181205,199.362908273,385.293183845,376.538207614,8.75497623072
 04/12  08:00:00,1049.4924013,30.0289881557,0.0,0.0,448.566543614,448.566543614,135.329585514,117.71009154,17.6194939743
 04/12  09:00:00,1013.12001981,30.3671551385,0.0,0.0,448.566543614,448.566543614,76.597596549,58.9580128462,17.6395837028
 04/12  10:00:00,1097.38565335,30.8650886676,91.4989728519,0.0,448.566543614,448.566543614,56.0728328669,38.4245540868,17.6482787801
 04/12  11:00:00,1289.32806628,30.3208953473,242.020237451,0.0,448.566543614,448.566543614,47.7116292483,23.3633227315,24.3483065168
 04/12  12:00:00,1322.71169615,31.4272656056,320.716288311,0.0,448.566543614,398.725816546,47.4088258265,20.7331921385,26.675633688
 04/12  13:00:00,1383.90667565,33.5374666241,327.454108531,0.0,448.566543614,448.566543614,33.4491016393,6.80949336777,26.6396082716
 04/12  14:00:00,1396.48930737,34.7974205125,337.271477966,0.0,448.566543614,448.566543614,16.7808339656,1.37267731913,15.4081566465
 04/12  15:00:00,1403.29676931,34.7346747526,343.229057933,0.0,448.566543614,448.566543614,15.4035805572,0.0,15.4035805572
 04/12  16:00:00,1460.33599516,35.0882630907,350.077282448,0.0,448.566543614,448.566543614,22.1047513655,0.0,22.1047513655
 04/12  17:00:00,1340.39408733,32.6151373491,346.752021944,0.0,348.885089477,398.725816546,13.1599783855,0.0,13.1599783855
 04/12  18:00:00,1125.19050524,30.1643284481,334.604983095,0.0,249.203635341,299.044362409,8.76232682833,0.0,8.76232682833
 04/12  19:00:00,1095.68727167,30.0289881557,332.087848009,0.0,249.203635341,299.044362409,10.5056839708,1.76609254844,8.7395914224
 04/12  20:00:00,958.810872568,30.0289881557,297.432254239,0.0,149.522181205,249.203635341,32.156817509,23.4101720034,8.74664550564
 04/12  21:00:00,810.393112152,30.0289881557,176.358138373,0.0,149.522181205,249.203635341,51.4553370404,49.2619259337,2.19341110678
 04/12  22:00:00,349.356910131,0.0,0.0,0.0,49.8407270682,199.362908273,4.36087383409,0.0,4.36087383409
 04/12  23:00:00,299.992150772,0.0,0.0,0.0,24.9203635341,199.362908273,2.19039179973,0.0,2.19039179973
 04/12  24:00:00,287.769952795,0.0,0.0,0.0,24.9203635341,199.362908273,2.19040975249,0.0,2.19040975249
 04/13  01:00:00,287.769950685,0.0,0.0,0.0,24.9203635341,199.362908273,2.19042166339,0.0,2.19042166339
 04/13  02:00:00,287.76995093,0.0,0.0,0.0,24.9203635341,199.362908273,2.19043564205,0.0,2.19043564205
 04/13  03:00:00,287.769951012,0.0,0.0,0.0,24.9203635341,199.362908273,4.36091275388,0.0,4.36091275388
 04/13  04:00:00,299.992148595,0.0,0.0,0.0,24.9203635341,199.362908273,2.19047693764,0.0,2.19047693764
 04/13  05:00:00,349.358396657,0.0,0.0,0.0,49.8407270682,199.362908273,4.36677686164,0.0,4.36677686164
 04/13  06:00:00,421.564013131,31.742187853,0.0,0.0,49.8407270682,199.362908273,156.992864278,154.800766529,2.19209774914
 04/13  07:00:00,501.275702137,30.0289881557,0.0,0.0,149.522181205,199.362908273,181.011974311,170.073214935,10.9387593762
 04/13  08:00:00,1049.4591606,30.0289881557,0.0,0.0,448.566543614,448.566543614,90.973720541,75.5567741637,15.4169463772
 04/13  09:00:00,1012.79133987,30.0289881557,0.0,0.0,448.566543614,448.566543614,91.9588781403,72.1162396874,19.8426384529
 04/13  10:00:00,1008.88166772,30.0289881557,7.04520391938,0.0,448.566543614,448.566543614,61.7703312495,44.1231502319,17.6471810176
 04/13  11:00:00,1151.16164206,30.1523658752,107.998265258,0.0,448.566543614,448.566543614,30.9895412974,8.85578877683,22.1337525206
 04/13  12:00:00,1324.18494346,31.2525591732,321.156539159,0.0,448.566543614,398.725816546,32.4723898109,5.78671836452,26.6856714464
 04/13  13:00:00,1447.11579974,34.7011505256,384.436029462,0.0,448.566543614,448.566543614,27.3618257399,0.713291775853,26.648533964
 04/13  14:00:00,1476.52397507,35.2967794553,408.235674,0.0,448.566543614,448.566543614,17.6077720369,0.0,17.6077720369
 04/13  15:00:00,1501.01885025,36.4075398486,428.406978732,0.0,448.566543614,448.566543614,15.4002775613,0.0,15.4002775613
 04/13  16:00:00,1553.39000527,35.456547234,432.834878986,0.0,448.566543614,448.566543614,19.8946734579,0.0,19.8946734579
 04/13  17:00:00,1414.18254234,31.156028192,411.187464406,0.0,348.885089477,398.725816546,13.1639933104,0.0,13.1639933104
 04/13  18:00:00,1192.28009291,30.0322990761,391.055220926,0.0,249.203635341,299.044362409,11.1560820425,0.20803255104,10.9480494915
 04/13  19:00:00,1159.51316515,30.0289881557,384.400059113,0.0,249.203635341,299.044362409,13.8482179206,7.28878600896,6.55943191163
 04/13  20:00:00,1049.11188448,30.0289881557,374.995882442,0.0,149.522181205,249.203635341,35.1377488819,26.3905292126,8.74721966922
 04/13  21:00:00,1015.89048497,30.0289881557,369.010888124,0.0,149.522181205,249.203635341,52.2022061402,47.8359139074,4.36629223276
 04/13  22:00:00,349.356907569,0.0,0.0,0.0,49.8407270682,199.362908273,2.19027859371,0.0,2.19027859371
 04/13  23:00:00,299.99214844,0.0,0.0,0.0,24.9203635341,199.362908273,2.1902922776,0.0,2.1902922776
 04/13  24:00:00,287.76995081,0.0,0.0,0.0,24.9203635341,199.362908273,2.19030594596,0.0,2.19030594596
 04/14  01:00:00,287.769948798,0.0,0.0,0.0,24.9203635341,199.362908273,4.36063983161,0.0,4.36063983161
 04/14  02:00:00,287.769948672,0.0,0.0,0.0,24.9203635341,199.362908273,2.19033435081,0.0,2.19033435081
 04/14  03:00:00,287.769948479,0.0,0.0,0.0,24.9203635341,199.362908273,2.19034382624,0.0,2.19034382624
 04/14  04:00:00,299.992146294,0.0,0.0,0.0,24.9203635341,199.362908273,2.19035322066,0.0,2.19035322066
 04/14  05:00:00,349.358393259,0.0,0.0,0.0,49.8407270682,199.362908273,4.36627822368,0.0,4.36627822368
 04/14  06:00:00,547.185293617,32.2750875358,47.8971448454,0.0,49.8407270682,199.362908273,104.838660275,100.473885472,4.3647748032
 04/14  07:00:00,627.216891308,30.0289881557,48.581065421,0.0,149.522181205,199.362908273,84.8619667579,76.1076443318,8.75432242617
 04/14  08:00:00,1239.67523116,30.0289881557,110.498292615,0.0,448.566543614,448.566543614,37.1781581307,19.5612671213,17.6168910094
 04/14  09:00:00,1358.77333953,30.1159063953,261.336611592,0.0,448.566543614,448.566543614,26.9976055353,9.3587225847,17.6388829506
 04/14  10:00:00,1412.68790937,30.7694283504,357.962960558,0.0,448.566543614,448.566543614,19.4004992742,1.75354911422,17.64695016
 04/14  11:00:00,1438.73821201,31.5773924497,375.263413777,0.0,448.566543614,448.566543614,22.6053403875,0.471563881914,22.1337765055
 04/14  12:00:00,1418.59029835,31.8006515687,400.414108127,0.0,448.566543614,398.725816546,28.9585380802,0.0623559395498,28.8961821407
 04/14  13:00:00,1500.37441803,38.6635489157,425.496142287,0.0,448.566543614,448.566543614,24.4223194342,0.0,24.4223194342
 04/14  14:00:00,1511.17573676,39.7778611027,435.193064649,0.0,448.566543614,448.566543614,17.6074555806,0.0,17.6074555806
 04/14  15:00:00,1502.6060843,40.7196594054,425.682110671,0.0,448.566543614,448.566543614,15.4006583553,0.0,15.4006583553
 04/14  16:00:00,1545.97070412,43.335398439,418.742568993,0.0,448.566543614,448.566543614,19.8955564355,0.0,19.8955564355
 04/14  17:00:00,1432.99256784,39.8664961847,424.545777809,0.0,348.885089477,398.725816546,13.1646191088,0.0,13.1646191088
 04/14  18:00:00,1231.8674592,34.1009446275,429.010246613,0.0,249.203635341,299.044362409,10.9477882823,0.0,10.9477882823
 04/14  19:00:00,1178.67323018,31.2126385059,404.764509855,0.0,249.203635341,299.044362409,6.55968810934,0.0,6.55968810934
 04/14  20:00:00,1043.59989295,30.0289881557,372.721441737,0.0,149.522181205,249.203635341,13.9531532065,5.2056807293,8.74747247717
 04/14  21:00:00,1000.30982066,30.0289881557,356.160654547,0.0,149.522181205,249.203635341,19.6444181748,15.2779821984,4.36643597646
 04/14  22:00:00,349.356905341,0.0,0.0,0.0,49.8407270682,199.362908273,2.19035123208,0.0,2.19035123208
 04/14  23:00:00,299.992146273,0.0,0.0,0.0,24.9203635341,199.362908273,2.1903603879,0.0,2.1903603879
 04/14  24:00:00,287.769948688,0.0,0.0,0.0,24.9203635341,199.362908273,2.1903695353,0.0,2.1903695353
 04/15  01:00:00,237.929219522,0.0,0.0,0.0,24.9203635341,149.522181205,4.36075332187,0.0,4.36075332187
 04/15  02:00:00,237.929219353,0.0,0.0,0.0,24.9203635341,149.522181205,2.19038427915,0.0,2.19038427915
 04/15  03:00:00,237.929219199,0.0,0.0,0.0,24.9203635341,149.522181205,2.19038921627,0.0,2.19038921627
 04/15  04:00:00,250.151417044,0.0,0.0,0.0,24.9203635341,149.522181205,2.19039407698,0.0,2.19039407698
 04/15  05:00:00,274.597299102,0.0,0.0,0.0,24.9203635341,149.522181205,4.36633074695,0.0,4.36633074695
 04/15  06:00:00,913.345935954,33.0718087757,395.152185717,0.0,49.8407270682,199.362908273,27.8975327295,23.5327199693,4.3648127602
 04/15  07:00:00,905.260363621,30.0289881557,409.095912388,0.0,49.8407270682,199.362908273,22.5279423069,18.1560849122,4.37185739468
 04/15  08:00:00,1182.60146162,30.4796372338,431.307353575,0.0,249.203635341,249.203635341,15.4574906789,6.71785195616,8.73963872277
 04/15  09:00:00,1183.44661502,31.9634848451,465.120958483,0.0,249.203635341,249.203635341,9.872635333,1.11020011612,8.76243521688
 04/15  10:00:00,1144.32259622,32.2249940011,474.626026216,0.0,249.203635341,249.203635341,8.78910777987,0.0351279810917,8.75397979877
 04/15  11:00:00,1147.91447592,32.6046868138,477.836257483,0.0,249.203635341,249.203635341,11.6667095002,0.0,11.6667095002
 04/15  12:00:00,1143.37079273,33.8094020584,472.089345653,0.0,249.203635341,249.203635341,10.2341561409,0.0,10.2341561409
 04/15  13:00:00,1140.90864363,35.5161094809,467.920983841,0.0,249.203635341,249.203635341,8.75439517639,0.0,8.75439517639
 04/15  14:00:00,897.114395228,34.1132640435,474.735197897,0.0,74.7610906023,174.442544739,6.55995905304,0.0,6.55995905304
 04/15  15:00:00,893.678084854,33.9702471741,471.442895158,0.0,74.7610906023,174.442544739,6.55474945228,0.0,6.55474945228
 04/15  16:00:00,941.3212936,34.1947704944,469.97229354,0.0,74.7610906023,174.442544739,8.73518739272,0.0,8.73518739272
 04/15  17:00:00,899.436331677,34.1604464647,466.219621308,0.0,24.9203635341,149.522181205,2.19224493537,0.0,2.19224493537
 04/15  18:00:00,776.146337986,22.1502173481,379.395742517,0.0,24.9203635341,149.522181205,4.36478212103,0.0,4.36478212103
 04/15  19:00:00,681.769163562,19.2924514348,322.425277384,0.0,24.9203635341,149.522181205,2.19243810863,0.0,2.19243810863
 04/15  20:00:00,657.349476969,13.6597782163,257.595865902,0.0,24.9203635341,149.522181205,4.36477765424,0.0,4.36477765424
 04/15  21:00:00,579.343868002,10.8434828245,209.901126762,0.0,24.9203635341,149.522181205,4.36868951391,0.0,4.36868951391
 04/15  22:00:00,274.595812722,0.0,0.0,0.0,24.9203635341,149.522181205,2.19029012527,0.0,2.19029012527
 04/15  23:00:00,250.151417309,0.0,0.0,0.0,24.9203635341,149.522181205,4.36059443549,0.0,4.36059443549
 04/15  24:00:00,237.929219394,0.0,0.0,0.0,24.9203635341,149.522181205,2.19030430303,0.0,2.19030430303
 04/16  01:00:00,237.92872219,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943235068,0.0,2.18943235068
 04/16  02:00:00,237.92872219,0.0,0.0,0.0,24.9203635341,149.522181205,2.1894053784,0.0,2.1894053784
 04/16  03:00:00,237.928722195,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937824927,0.0,2.18937824927
 04/16  04:00:00,250.150920005,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935100467,0.0,2.18935100467
 04/16  05:00:00,274.596800149,0.0,0.0,0.0,24.9203635341,149.522181205,2.19202943392,0.0,2.19202943392
 04/16  06:00:00,314.940440177,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928187864,0.0,2.18928187864
 04/16  07:00:00,509.495693862,9.29619742773,162.906953349,0.0,24.9203635341,149.522181205,2.18939972667,0.0,2.18939972667
 04/16  08:00:00,830.386894004,19.6047956146,418.941351514,0.0,24.9203635341,149.522181205,2.18951687815,0.0,2.18951687815
 04/16  09:00:00,831.053183454,23.7591517657,448.512855643,0.0,24.9203635341,149.522181205,2.1894893588,0.0,2.1894893588
 04/16  10:00:00,734.80827139,19.6891140314,409.362238268,0.0,24.9203635341,149.522181205,2.18951942073,0.0,2.18951942073
 04/16  11:00:00,756.405716271,22.2538057182,426.365493227,0.0,24.9203635341,149.522181205,4.36281085167,0.0,4.36281085167
 04/16  12:00:00,611.714461938,14.9380263942,306.538307786,0.0,24.9203635341,149.522181205,2.19129760127,0.0,2.19129760127
 04/16  13:00:00,606.687017056,14.643246171,291.372661982,0.0,24.9203635341,149.522181205,4.36865131773,0.0,4.36865131773
 04/16  14:00:00,693.23577736,17.9591807392,371.810339268,0.0,24.9203635341,149.522181205,4.36285029311,0.0,4.36285029311
 04/16  15:00:00,658.12159637,15.9384731463,340.506382261,0.0,24.9203635341,149.522181205,2.18948757809,0.0,2.18948757809
 04/16  16:00:00,678.464115699,15.1849220213,313.572731528,0.0,24.9203635341,149.522181205,2.18951756995,0.0,2.18951756995
 04/16  17:00:00,490.93894561,8.41289267472,152.693265484,0.0,24.9203635341,149.522181205,2.18931556426,0.0,2.18931556426
 04/16  18:00:00,296.666502435,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928791898,0.0,2.18928791898
 04/16  19:00:00,272.222106839,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926028138,0.0,2.18926028138
 04/16  20:00:00,323.484106834,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/16  21:00:00,299.041195746,0.0,0.0,0.0,24.9203635341,149.522181205,4.36451985323,0.0,4.36451985323
 04/16  22:00:00,274.595315527,0.0,0.0,0.0,24.9203635341,149.522181205,2.18944839567,0.0,2.18944839567
 04/16  23:00:00,250.150919938,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942062672,0.0,2.18942062672
 04/16  24:00:00,237.928722153,0.0,0.0,0.0,24.9203635341,149.522181205,2.18939288051,0.0,2.18939288051
 04/17  01:00:00,287.769941835,0.0,0.0,0.0,24.9203635341,199.362908273,2.19045237474,0.0,2.19045237474
 04/17  02:00:00,287.769942079,0.0,0.0,0.0,24.9203635341,199.362908273,2.19044831324,0.0,2.19044831324
 04/17  03:00:00,287.769942095,0.0,0.0,0.0,24.9203635341,199.362908273,4.36088403128,0.0,4.36088403128
 04/17  04:00:00,299.992139656,0.0,0.0,0.0,24.9203635341,199.362908273,2.19043557388,0.0,2.19043557388
 04/17  05:00:00,349.358382355,0.0,0.0,0.0,49.8407270682,199.362908273,4.36657316823,0.0,4.36657316823
 04/17  06:00:00,497.223282041,31.9509048762,0.00322534093153,0.0,49.8407270682,199.362908273,161.00650175,158.814519144,2.19198260546
 04/17  07:00:00,501.226575093,30.0289881557,0.0,0.0,149.522181205,199.362908273,118.433129413,107.494625574,10.9385038394
 04/17  08:00:00,1049.85985418,30.4650617871,0.0,0.0,448.566543614,448.566543614,45.1488673505,29.7355052291,15.4133621214
 04/17  09:00:00,1014.83428228,32.1134989757,0.0,0.0,448.566543614,448.566543614,35.5762764496,17.9400279271,17.6362485225
 04/17  10:00:00,1113.84236278,33.0993566016,97.9671504413,0.0,448.566543614,448.566543614,28.0059290152,8.15688552289,19.8490434924
 04/17  11:00:00,1321.8056873,33.0850310209,271.301264268,0.0,448.566543614,448.566543614,23.8975960928,1.76710126886,22.130494824
 04/17  12:00:00,1316.86216946,32.1295514874,314.804119873,0.0,448.566543614,398.725816546,28.2598420751,1.59355911156,26.6662829636
 04/17  13:00:00,1390.76638406,36.6439122499,332.828738887,0.0,448.566543614,448.566543614,24.703813968,0.289867072248,24.4139468958
 04/17  14:00:00,1409.36527945,37.6650585274,348.05974275,0.0,448.566543614,448.566543614,17.6040348224,0.0,17.6040348224
 04/17  15:00:00,1425.87846352,37.7474584835,362.704030726,0.0,448.566543614,448.566543614,15.3992641853,0.0,15.3992641853
 04/17  16:00:00,1502.98315774,39.261893016,382.007418401,0.0,448.566543614,448.566543614,19.8918135407,0.0,19.8918135407
 04/17  17:00:00,1397.12157073,36.1993353143,392.038102714,0.0,348.885089477,398.725816546,13.1623433726,0.0,13.1623433726
 04/17  18:00:00,1193.13918816,30.7521793669,395.828464437,0.0,249.203635341,299.044362409,10.9457384085,0.0,10.9457384085
 04/17  19:00:00,1173.46075379,30.0374345721,395.002047452,0.0,249.203635341,299.044362409,6.55942437309,0.0,6.55942437309
 04/17  20:00:00,1063.42003498,30.0289881557,386.979433082,0.0,149.522181205,249.203635341,9.62846532423,0.881444472984,8.74702085124
 04/17  21:00:00,1037.16732371,30.0289881557,390.565537199,0.0,149.522181205,249.203635341,12.8759570926,8.50988594422,4.36607114835
 04/17  22:00:00,349.356899037,0.0,0.0,0.0,49.8407270682,199.362908273,2.19025430776,0.0,2.19025430776
 04/17  23:00:00,299.9921397,0.0,0.0,0.0,24.9203635341,199.362908273,2.190249978,0.0,2.190249978
 04/17  24:00:00,287.769941852,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024564956,0.0,2.19024564956
 04/18  01:00:00,287.769939678,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023576305,0.0,2.19023576305
 04/18  02:00:00,287.769939859,0.0,0.0,0.0,24.9203635341,199.362908273,4.36044612233,0.0,4.36044612233
 04/18  03:00:00,287.769939778,0.0,0.0,0.0,24.9203635341,199.362908273,2.19021015933,0.0,2.19021015933
 04/18  04:00:00,299.992137358,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020146673,0.0,2.19020146673
 04/18  05:00:00,349.358378913,0.0,0.0,0.0,49.8407270682,199.362908273,4.36623540466,0.0,4.36623540466
 04/18  06:00:00,982.8709541,33.7052779957,457.064881898,0.0,49.8407270682,199.362908273,14.8207759685,12.6286947593,2.19208120922
 04/18  07:00:00,1081.20927152,30.0289881557,477.666948135,0.0,149.522181205,199.362908273,22.3695403054,11.4307731121,10.9387671933
 04/18  08:00:00,1627.11929567,33.1037808003,472.254886777,0.0,448.566543614,448.566543614,15.4125397971,0.0,15.4125397971
 04/18  09:00:00,1566.38753563,36.6947472726,447.45042887,0.0,448.566543614,448.566543614,17.6356705779,0.0,17.6356705779
 04/18  10:00:00,1478.67132405,38.8748005776,403.589302187,0.0,448.566543614,448.566543614,19.8479685531,0.0,19.8479685531
 04/18  11:00:00,1489.39570441,40.3322291192,412.852303405,0.0,448.566543614,448.566543614,22.1285759791,0.0,22.1285759791
 04/18  12:00:00,1456.87677072,37.8199078682,432.681477832,0.0,448.566543614,398.725816546,26.6629675892,0.0,26.6629675892
 04/18  13:00:00,1517.69831392,44.2196860716,437.263992605,0.0,448.566543614,448.566543614,24.4138425226,0.0,24.4138425226
 04/18  14:00:00,1509.0821943,45.2048841757,427.672560907,0.0,448.566543614,448.566543614,17.6037770958,0.0,17.6037770958
 04/18  15:00:00,1500.99239129,45.4489535119,419.339180407,0.0,448.566543614,448.566543614,15.3986212898,0.0,15.3986212898
 04/18  16:00:00,1538.07794158,47.8812485006,405.098212226,0.0,448.566543614,448.566543614,19.8908084873,0.0,19.8908084873
 04/18  17:00:00,1421.08077574,43.3221184262,409.375407949,0.0,348.885089477,398.725816546,13.1598300855,0.0,13.1598300855
 04/18  18:00:00,1193.93175,35.5057457155,390.063937801,0.0,249.203635341,299.044362409,8.76055833284,0.0,8.76055833284
 04/18  19:00:00,1136.292238,32.201894208,362.907108118,0.0,249.203635341,299.044362409,8.73813845228,0.0,8.73813845228
 04/18  20:00:00,1004.91673201,30.0289881557,336.244121606,0.0,149.522181205,249.203635341,8.77326164763,0.0276544781043,8.74560716953
 04/18  21:00:00,973.431592945,30.0289881557,332.017582501,0.0,149.522181205,249.203635341,4.06662127,1.87340184753,2.19321942247
 04/18  22:00:00,349.356896841,0.0,0.0,0.0,49.8407270682,199.362908273,4.3604699616,0.0,4.3604699616
 04/18  23:00:00,299.992137617,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901702501,0.0,2.1901702501
 04/18  24:00:00,287.769939576,0.0,0.0,0.0,24.9203635341,199.362908273,2.19016136839,0.0,2.19016136839
 04/19  01:00:00,287.76993718,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014605938,0.0,2.19014605938
 04/19  02:00:00,287.769937293,0.0,0.0,0.0,24.9203635341,199.362908273,2.19013302662,0.0,2.19013302662
 04/19  03:00:00,287.769937558,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011988954,0.0,2.19011988954
 04/19  04:00:00,299.992135329,0.0,0.0,0.0,24.9203635341,199.362908273,4.36089943052,0.0,4.36089943052
 04/19  05:00:00,349.358374697,0.0,0.0,0.0,49.8407270682,199.362908273,4.36582389919,0.0,4.36582389919
 04/19  06:00:00,414.427818254,33.1217735317,0.0,0.0,49.8407270682,199.362908273,197.131324189,194.939245326,2.19207886314
 04/19  07:00:00,501.288669275,30.0289881557,0.0,0.0,149.522181205,199.362908273,199.245974092,190.493517209,8.75245688317
 04/19  08:00:00,1050.22223592,30.8154007172,0.0,0.0,448.566543614,448.566543614,63.5156842454,45.9059638759,17.6097203695
 04/19  09:00:00,1014.72548459,31.9795212933,0.0,0.0,448.566543614,448.566543614,69.2174668231,51.5847022273,17.6327645958
 04/19  10:00:00,966.273173766,32.4250318063,0.0,0.0,448.566543614,448.566543614,56.571224018,38.9296976171,17.6415264009
 04/19  11:00:00,966.746435252,32.911498952,0.0,0.0,448.566543614,448.566543614,38.2017490169,16.0750058365,22.1267431804
 04/19  12:00:00,915.067333417,31.0603464774,0.0,0.0,448.566543614,398.725816546,53.2178146015,26.5432184963,26.6745961052
 04/19  13:00:00,967.10310716,33.2638364889,0.0,0.0,448.566543614,448.566543614,43.9074576645,17.2736649735,26.6337926909
 04/19  14:00:00,967.330380866,33.5089949215,0.0,0.0,448.566543614,448.566543614,21.9763131501,6.57102941435,15.4052837357
 04/19  15:00:00,967.682525556,33.8656672717,0.0,0.0,448.566543614,448.566543614,16.5858979067,1.18896369229,15.3969342144
 04/19  16:00:00,1016.91570838,34.2048738691,0.0,0.0,448.566543614,448.566543614,22.9588232719,0.861343834913,22.097479437
 04/19  17:00:00,901.533800933,31.683799571,0.0,0.0,348.885089477,398.725816546,16.6875624363,5.7175400042,10.9700224321
 04/19  18:00:00,700.53235892,30.0289881557,0.0,0.0,249.203635341,299.044362409,41.7027512271,30.7568136903,10.9459375368
 04/19  19:00:00,676.111177657,30.0289881557,0.0,0.0,249.203635341,299.044362409,72.3138855573,65.7555152671,6.5583702902
 04/19  20:00:00,577.882726966,30.0289881557,0.0,0.0,149.522181205,249.203635341,115.69817448,106.9519783,8.74619617976
 04/19  21:00:00,553.453951389,30.0289881557,0.0,0.0,149.522181205,249.203635341,138.302314841,133.93621907,4.36609577007
 04/19  22:00:00,349.356894104,0.0,0.0,0.0,49.8407270682,199.362908273,2.1901879233,0.0,2.1901879233
 04/19  23:00:00,299.992134981,0.0,0.0,0.0,24.9203635341,199.362908273,2.19017435491,0.0,2.19017435491
 04/19  24:00:00,287.769937309,0.0,0.0,0.0,24.9203635341,199.362908273,2.19016080048,0.0,2.19016080048
 04/20  01:00:00,287.769935185,0.0,0.0,0.0,24.9203635341,199.362908273,4.36026713269,0.0,4.36026713269
 04/20  02:00:00,287.769935185,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010694082,0.0,2.19010694082
 04/20  03:00:00,287.769934929,0.0,0.0,0.0,24.9203635341,199.362908273,2.19043797223,0.0,2.19043797223
 04/20  04:00:00,299.992132624,0.0,0.0,0.0,24.9203635341,199.362908273,2.19041971804,0.0,2.19041971804
 04/20  05:00:00,349.358371184,0.0,0.0,0.0,49.8407270682,199.362908273,4.366070166,0.0,4.366070166
 04/20  06:00:00,413.415911794,31.964652745,0.0,0.0,49.8407270682,199.362908273,392.914986857,388.55080939,4.36417746725
 04/20  07:00:00,501.371839886,30.0289881557,0.0,0.0,149.522181205,199.362908273,308.845937008,300.093190373,8.75274663546
 04/20  08:00:00,1049.46773546,30.0289881557,0.0,0.0,448.566543614,448.566543614,103.306113204,87.8947456463,15.4113675579
 04/20  09:00:00,1012.77838072,30.0289881557,0.0,0.0,448.566543614,448.566543614,73.4792102509,55.8472582274,17.6319520236
 04/20  10:00:00,964.141981568,30.2931080188,0.0,0.0,448.566543614,448.566543614,59.5363168811,39.6905921443,19.8457247368
 04/20  11:00:00,964.7683771,30.9276651819,0.0,0.0,448.566543614,448.566543614,45.7919786066,23.6673581515,22.1246204551
 04/20  12:00:00,914.033703626,30.0289881557,0.0,0.0,448.566543614,398.725816546,50.0642608666,23.4080812534,26.6561796131
 04/20  13:00:00,966.15669268,32.3225473301,0.0,0.0,448.566543614,448.566543614,34.8152959654,10.4020647602,24.4132312052
 04/20  14:00:00,965.976283361,32.1505035684,0.0,0.0,448.566543614,448.566543614,27.7885844265,12.3834776028,15.4051068237
 04/20  15:00:00,966.067604172,32.2363201715,0.0,0.0,448.566543614,448.566543614,35.742823535,20.3462187967,15.3966047382
 04/20  16:00:00,1015.08354227,32.3503214224,0.0,0.0,448.566543614,448.566543614,52.6986201253,30.6028569084,22.0957632169
 04/20  17:00:00,900.008161561,30.116855831,0.0,0.0,348.885089477,398.725816546,71.5603025638,60.5927016584,10.9676009054
 04/20  18:00:00,700.585855691,30.0289881557,0.0,0.0,249.203635341,299.044362409,112.777024368,101.830172971,10.9468513962
 04/20  19:00:00,676.156432623,30.0289881557,0.0,0.0,249.203635341,299.044362409,132.388283995,125.830366513,6.55791748142
 04/20  20:00:00,569.443091053,30.0289881557,0.0,0.0,149.522181205,249.203635341,254.011192724,245.265488871,8.74570385325
 04/20  21:00:00,553.57720732,30.0289881557,0.0,0.0,149.522181205,249.203635341,301.865557508,297.499673147,4.36588436111
 04/20  22:00:00,349.356891713,0.0,0.0,0.0,49.8407270682,199.362908273,2.19035382253,0.0,2.19035382253
 04/20  23:00:00,299.992132617,0.0,0.0,0.0,24.9203635341,199.362908273,2.19033446582,0.0,2.19033446582
 04/20  24:00:00,287.76993502,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031606055,0.0,2.19031606055
 04/21  01:00:00,287.769932726,0.0,0.0,0.0,24.9203635341,199.362908273,4.36056298252,0.0,4.36056298252
 04/21  02:00:00,287.769932608,0.0,0.0,0.0,24.9203635341,199.362908273,2.1902475556,0.0,2.1902475556
 04/21  03:00:00,287.769932461,0.0,0.0,0.0,24.9203635341,199.362908273,2.19022481472,0.0,2.19022481472
 04/21  04:00:00,299.992130268,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020201768,0.0,2.19020201768
 04/21  05:00:00,349.358367538,0.0,0.0,0.0,49.8407270682,199.362908273,4.36630106967,0.0,4.36630106967
 04/21  06:00:00,412.477089852,30.9133602666,0.0,0.0,49.8407270682,199.362908273,535.354048926,530.989889844,4.36415908231
 04/21  07:00:00,501.491392704,30.0289881557,0.0,0.0,149.522181205,199.362908273,458.61277843,449.85978987,8.75298856032
 04/21  08:00:00,1049.60247844,30.0289881557,0.0,0.0,448.566543614,448.566543614,275.661118227,260.249855509,15.4112627181
 04/21  09:00:00,1012.9061924,30.0289881557,0.0,0.0,448.566543614,448.566543614,237.281198314,219.649770071,17.6314282425
 04/21  10:00:00,963.98759219,30.0289881557,0.0,0.0,448.566543614,448.566543614,200.300130605,180.455436331,19.844694274
 04/21  11:00:00,963.9586067,30.0289881557,0.0,0.0,448.566543614,448.566543614,160.162500617,138.039764165,22.1227364525
 04/21  12:00:00,914.137229031,30.0289881557,0.0,0.0,448.566543614,398.725816546,183.576296039,156.923397931,26.6528981077
 04/21  13:00:00,963.952993713,30.0289881557,0.0,0.0,448.566543614,448.566543614,151.148171623,126.735059097,24.4131125259
 04/21  14:00:00,963.932037919,30.0289881557,0.0,0.0,448.566543614,448.566543614,127.897902607,112.495027545,15.4028750621
 04/21  15:00:00,963.908831808,30.0289881557,0.0,0.0,448.566543614,448.566543614,98.5421770933,83.1458989917,15.3962781016
 04/21  16:00:00,1012.85400903,30.0978764154,0.0,0.0,448.566543614,448.566543614,82.0136980464,59.9175768301,22.0961212164
 04/21  17:00:00,899.946661008,30.0289881557,0.0,0.0,348.885089477,398.725816546,104.905308958,93.9347263448,10.9705826128
 04/21  18:00:00,700.618615825,30.0289881557,0.0,0.0,249.203635341,299.044362409,153.872580753,142.926511212,10.9460695413
 04/21  19:00:00,676.177649378,30.0289881557,0.0,0.0,249.203635341,299.044362409,158.117520556,151.558932622,6.5585879339
 04/21  20:00:00,569.473065883,30.0289881557,0.0,0.0,149.522181205,249.203635341,289.387577697,280.642601154,8.74497654213
 04/21  21:00:00,553.619317965,30.0289881557,0.0,0.0,149.522181205,249.203635341,351.95586694,347.589796465,4.36607047501
 04/21  22:00:00,349.356889607,0.0,0.0,0.0,49.8407270682,199.362908273,2.19025810469,0.0,2.19025810469
 04/21  23:00:00,299.992130337,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023504144,0.0,2.19023504144
 04/21  24:00:00,287.769932524,0.0,0.0,0.0,24.9203635341,199.362908273,2.19021199615,0.0,2.19021199615
 04/22  01:00:00,237.929203166,0.0,0.0,0.0,24.9203635341,149.522181205,2.19018318557,0.0,2.19018318557
 04/22  02:00:00,237.92920337,0.0,0.0,0.0,24.9203635341,149.522181205,4.36028452907,0.0,4.36028452907
 04/22  03:00:00,237.929203352,0.0,0.0,0.0,24.9203635341,149.522181205,2.19010116686,0.0,2.19010116686
 04/22  04:00:00,250.964791358,0.809498533612,0.0,0.0,24.9203635341,149.522181205,7.27618342818,5.08610973422,2.19007369396
 04/22  05:00:00,276.224715871,1.61899706722,0.0,0.0,24.9203635341,149.522181205,15.4037936076,11.0373981535,4.36639545406
 04/22  06:00:00,411.84435942,30.0289881557,0.0,0.0,49.8407270682,199.362908273,819.983976362,817.792103749,2.19187261302
 04/22  07:00:00,402.107308541,30.0289881557,0.0,0.0,49.8407270682,199.362908273,776.707707755,770.160541527,6.54716622748
 04/22  08:00:00,650.950292221,30.0289881557,0.0,0.0,249.203635341,249.203635341,336.233967693,329.675532994,6.55843469945
 04/22  09:00:00,614.197037067,30.0289881557,0.0,0.0,249.203635341,249.203635341,238.264050119,227.319687134,10.9443629854
 04/22  10:00:00,565.262494463,30.0289881557,0.0,0.0,249.203635341,249.203635341,185.386445878,176.63362164,8.75282423783
 04/22  11:00:00,565.216805088,30.0289881557,0.0,0.0,249.203635341,249.203635341,132.43980478,121.484058279,10.9557465011
 04/22  12:00:00,616.563959596,30.0289881557,13.0003409153,0.0,249.203635341,249.203635341,108.131870457,99.3750549661,8.75681549093
 04/22  13:00:00,744.886700844,30.0289881557,100.20020736,0.0,249.203635341,249.203635341,93.4734042223,84.71991565,8.75348857239
 04/22  14:00:00,668.401641799,30.0289881557,264.75862635,0.0,74.7610906023,174.442544739,122.036130223,115.477000122,6.5591301005
 04/22  15:00:00,750.701379644,30.0289881557,338.269521932,0.0,74.7610906023,174.442544739,83.5069068536,76.9531950969,6.5537117567
 04/22  16:00:00,816.499669297,30.0289881557,351.042102549,0.0,74.7610906023,174.442544739,71.0297626055,64.4734939789,6.55626862659
 04/22  17:00:00,788.708386808,30.1814140704,359.404165461,0.0,24.9203635341,149.522181205,85.3684643477,81.0039958798,4.36446846791
 04/22  18:00:00,504.413173913,19.1951258425,130.044967743,0.0,24.9203635341,149.522181205,4.36446262455,0.0,4.36446262455
 04/22  19:00:00,333.786426582,17.7162337364,5.81591851594,0.0,24.9203635341,149.522181205,2.19229022998,0.0,2.19229022998
 04/22  20:00:00,314.941905602,0.0,0.0,0.0,24.9203635341,149.522181205,4.36385368107,0.0,4.36385368107
 04/22  21:00:00,299.042160912,0.0,0.0,0.0,24.9203635341,149.522181205,4.36731503349,0.0,4.36731503349
 04/22  22:00:00,274.595796301,0.0,0.0,0.0,24.9203635341,149.522181205,2.19033538406,0.0,2.19033538406
 04/22  23:00:00,250.151400757,0.0,0.0,0.0,24.9203635341,149.522181205,2.19030746826,0.0,2.19030746826
 04/22  24:00:00,237.929203151,0.0,0.0,0.0,24.9203635341,149.522181205,2.19027957526,0.0,2.19027957526
 04/23  01:00:00,237.928709021,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929852867,0.0,2.18929852867
 04/23  02:00:00,237.928709056,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924033343,0.0,2.18924033343
 04/23  03:00:00,237.928709104,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918194222,0.0,2.18918194222
 04/23  04:00:00,250.150906883,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940701729,0.0,2.18940701729
 04/23  05:00:00,274.596777615,0.0,0.0,0.0,24.9203635341,149.522181205,4.36393241709,0.0,4.36393241709
 04/23  06:00:00,306.396760366,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921095035,0.0,2.18921095035
 04/23  07:00:00,296.666489313,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943631776,0.0,2.18943631776
 04/23  08:00:00,302.254212263,5.58772294368,0.0,0.0,24.9203635341,149.522181205,2.18943419728,0.0,2.18943419728
 04/23  09:00:00,275.397442203,15.3975463543,0.0,0.0,24.9203635341,149.522181205,2.18931739279,0.0,2.18931739279
 04/23  10:00:00,322.894009585,18.8838213066,44.5810764042,0.0,24.9203635341,149.522181205,2.18944797917,0.0,2.18944797917
 04/23  11:00:00,275.228365908,4.78500420042,32.7600758483,0.0,24.9203635341,149.522181205,2.19118385681,0.0,2.19118385681
 04/23  12:00:00,211.112088119,0.0,0.0,0.0,24.9203635341,149.522181205,2.19125742689,0.0,2.19125742689
 04/23  13:00:00,211.113563139,0.0,0.0,0.0,24.9203635341,149.522181205,6.5411886734,0.0,6.5411886734
 04/23  14:00:00,211.112087943,0.0,0.0,0.0,24.9203635341,149.522181205,2.19123486071,0.0,2.19123486071
 04/23  15:00:00,412.961918144,10.2911211189,149.60220725,0.0,24.9203635341,149.522181205,2.18941667179,0.0,2.18941667179
 04/23  16:00:00,725.266591731,23.4131172257,343.804688229,0.0,24.9203635341,149.522181205,2.18941421676,0.0,2.18941421676
 04/23  17:00:00,701.638183153,19.676790979,291.030575059,0.0,24.9203635341,149.522181205,2.1894117558,0.0,2.1894117558
 04/23  18:00:00,745.773939282,23.7731168179,326.762730933,0.0,24.9203635341,149.522181205,2.18940929888,0.0,2.18940929888
 04/23  19:00:00,663.09396142,19.263706509,277.262575514,0.0,24.9203635341,149.522181205,2.18940684564,0.0,2.18940684564
 04/23  20:00:00,565.471846906,12.040781149,187.448418215,0.0,24.9203635341,149.522181205,2.18942302343,0.0,2.18942302343
 04/23  21:00:00,299.041172793,0.0,0.0,0.0,24.9203635341,149.522181205,2.19206582264,0.0,2.19206582264
 04/23  22:00:00,274.595302454,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938097367,0.0,2.18938097367
 04/23  23:00:00,250.150906853,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932177469,0.0,2.18932177469
 04/23  24:00:00,237.928709075,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892625937,0.0,2.1892625937
 04/24  01:00:00,287.769925316,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020613825,0.0,2.19020613825
 04/24  02:00:00,287.769925493,0.0,0.0,0.0,24.9203635341,199.362908273,4.36030142427,0.0,4.36030142427
 04/24  03:00:00,287.769925476,0.0,0.0,0.0,24.9203635341,199.362908273,2.19009511846,0.0,2.19009511846
 04/24  04:00:00,299.992123105,0.0,0.0,0.0,24.9203635341,199.362908273,2.19005798838,0.0,2.19005798838
 04/24  05:00:00,349.358355911,0.0,0.0,0.0,49.8407270682,199.362908273,4.36575459256,0.0,4.36575459256
 04/24  06:00:00,411.378168909,30.0289881557,0.0,0.0,49.8407270682,199.362908273,234.44268567,232.25087034,2.19181533039
 04/24  07:00:00,501.290159503,30.0289881557,0.0,0.0,149.522181205,199.362908273,186.993180722,178.240823102,8.75235762018
 04/24  08:00:00,1049.43318243,30.0289881557,0.0,0.0,448.566543614,448.566543614,57.0694223452,39.4637947427,17.6056276025
 04/24  09:00:00,1012.75666665,30.0289881557,0.0,0.0,448.566543614,448.566543614,43.0477777032,25.417111558,17.6306661452
 04/24  10:00:00,963.862876849,30.0289881557,0.0,0.0,448.566543614,448.566543614,36.2850772815,18.6483666793,17.6367106021
 04/24  11:00:00,963.861863507,30.0289881557,0.0,0.0,448.566543614,448.566543614,34.6535602864,12.5335440917,22.1200161947
 04/24  12:00:00,914.066391079,30.0661386973,0.0,0.0,448.566543614,398.725816546,43.1583643548,16.5047958805,26.6535684743
 04/24  13:00:00,964.754091688,30.9197897679,0.0,0.0,448.566543614,448.566543614,34.4553665813,10.0502606123,24.405105969
 04/24  14:00:00,964.96687784,31.1467134228,0.0,0.0,448.566543614,448.566543614,20.102037812,4.70028503336,15.4017527786
 04/24  15:00:00,964.448203796,30.6323145284,0.0,0.0,448.566543614,448.566543614,15.3963817723,0.0,15.3963817723
 04/24  16:00:00,1013.0328269,30.3227439308,0.0,0.0,448.566543614,448.566543614,22.0925568181,0.0,22.0925568181
 04/24  17:00:00,901.05797016,31.2110383347,0.0,0.0,348.885089477,398.725816546,12.5583884938,1.58805537316,10.9703331207
 04/24  18:00:00,701.392583825,30.8973446332,0.0,0.0,249.203635341,299.044362409,29.5185588156,18.5738898946,10.9446689209
 04/24  19:00:00,676.179867424,30.1218675056,0.0,0.0,249.203635341,299.044362409,37.719160291,31.1608692217,6.55829106937
 04/24  20:00:00,569.311704655,30.0289881557,0.0,0.0,149.522181205,249.203635341,74.3222002728,65.5769900161,8.74521025671
 04/24  21:00:00,553.464862065,30.0289881557,0.0,0.0,149.522181205,249.203635341,140.893276052,138.700086319,2.19318973324
 04/24  22:00:00,349.356882509,0.0,0.0,0.0,49.8407270682,199.362908273,4.36046876189,0.0,4.36046876189
 04/24  23:00:00,299.992123262,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010841837,0.0,2.19010841837
 04/24  24:00:00,287.769925294,0.0,0.0,0.0,24.9203635341,199.362908273,2.19007103441,0.0,2.19007103441
 04/25  01:00:00,287.76992274,0.0,0.0,0.0,24.9203635341,199.362908273,2.19037096158,0.0,2.19037096158
 04/25  02:00:00,287.769922758,0.0,0.0,0.0,24.9203635341,199.362908273,2.19032901333,0.0,2.19032901333
 04/25  03:00:00,287.769922918,0.0,0.0,0.0,24.9203635341,199.362908273,2.19028697231,0.0,2.19028697231
 04/25  04:00:00,299.992120779,0.0,0.0,0.0,24.9203635341,199.362908273,4.36044759275,0.0,4.36044759275
 04/25  05:00:00,349.358351688,0.0,0.0,0.0,49.8407270682,199.362908273,2.19245019868,0.0,2.19245019868
 04/25  06:00:00,411.804830747,30.251174917,0.0,0.0,49.8407270682,199.362908273,493.319191517,488.95482625,4.36436526703
 04/25  07:00:00,501.428740815,30.0289881557,0.0,0.0,149.522181205,199.362908273,359.686626366,350.934296512,8.75232985401
 04/25  08:00:00,1049.49632228,30.0289881557,0.0,0.0,448.566543614,448.566543614,133.376261969,117.96753471,15.4087272588
 04/25  09:00:00,1012.80026473,30.0415640691,0.0,0.0,448.566543614,448.566543614,81.793154324,64.1621783807,17.6309759433
 04/25  10:00:00,963.883376673,30.0299488848,0.0,0.0,448.566543614,448.566543614,62.9704489289,43.1306061781,19.8398427508
 04/25  11:00:00,963.877783686,30.0289881557,0.0,0.0,448.566543614,448.566543614,54.6293549011,32.5122168147,22.1171380865
 04/25  12:00:00,914.041292712,30.0289881557,0.0,0.0,448.566543614,398.725816546,56.1542886138,31.7125066891,24.4417819248
 04/25  13:00:00,964.106307293,30.2675182835,0.0,0.0,448.566543614,448.566543614,42.3993895781,15.7800868166,26.6193027616
 04/25  14:00:00,964.267748247,30.4480148764,0.0,0.0,448.566543614,448.566543614,19.6157799083,4.21628745439,15.399492454
 04/25  15:00:00,964.005651222,30.1893949575,0.0,0.0,448.566543614,448.566543614,15.8743209099,0.48040478329,15.3939161266
 04/25  16:00:00,1012.85767222,30.1476127013,0.0,0.0,448.566543614,448.566543614,19.8841622607,0.0,19.8841622607
 04/25  17:00:00,899.875784187,30.0289881557,0.0,0.0,348.885089477,398.725816546,14.5986178256,1.44450103269,13.1541167929
 04/25  18:00:00,700.534203549,30.0289881557,0.0,0.0,249.203635341,299.044362409,39.9867338624,31.2276126349,8.75912122753
 04/25  19:00:00,676.113964594,30.0289881557,0.0,0.0,249.203635341,299.044362409,71.8469822601,65.289593978,6.55738828213
 04/25  20:00:00,569.351534489,30.0289881557,0.0,0.0,149.522181205,249.203635341,125.13700929,116.392510628,8.74449866174
 04/25  21:00:00,553.483180352,30.0289881557,0.0,0.0,149.522181205,249.203635341,167.71864093,163.352719098,4.36592183167
 04/25  22:00:00,349.356879608,0.0,0.0,0.0,49.8407270682,199.362908273,2.19010887901,0.0,2.19010887901
 04/25  23:00:00,299.992120516,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006660913,0.0,2.19006660913
 04/25  24:00:00,287.769922835,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976960777,0.0,2.18976960777
 04/26  01:00:00,287.769920442,0.0,0.0,0.0,24.9203635341,199.362908273,2.19032003635,0.0,2.19032003635
 04/26  02:00:00,287.769920446,0.0,0.0,0.0,24.9203635341,199.362908273,4.36049968455,0.0,4.36049968455
 04/26  03:00:00,287.769920313,0.0,0.0,0.0,24.9203635341,199.362908273,2.19017947584,0.0,2.19017947584
 04/26  04:00:00,299.992118001,0.0,0.0,0.0,24.9203635341,199.362908273,2.19013249706,0.0,2.19013249706
 04/26  05:00:00,349.358347979,0.0,0.0,0.0,49.8407270682,199.362908273,4.36583740125,0.0,4.36583740125
 04/26  06:00:00,403.486697724,30.5515545741,0.0,0.0,49.8407270682,199.362908273,404.928682345,402.736834676,2.19184766811
 04/26  07:00:00,501.396841428,30.0289881557,0.0,0.0,149.522181205,199.362908273,326.525742198,317.773647008,8.75209518946
 04/26  08:00:00,1049.49774712,30.0289881557,0.0,0.0,448.566543614,448.566543614,139.983145492,122.378625087,17.604520405
 04/26  09:00:00,1012.78058987,30.0289881557,0.0,0.0,448.566543614,448.566543614,74.1734447914,56.5439181031,17.6295266883
 04/26  10:00:00,963.878548514,30.0289881557,0.0,0.0,448.566543614,448.566543614,56.7743973301,39.1386356755,17.6357616546
 04/26  11:00:00,992.703560498,30.0289881557,3.51559560989,0.0,448.566543614,448.566543614,48.3147065189,26.1975320713,22.1171744475
 04/26  12:00:00,1052.75097715,30.0289881557,60.4412365006,0.0,448.566543614,398.725816546,51.4131561927,24.7687284706,26.6444277221
 04/26  13:00:00,1047.66016813,30.0289881557,32.1505814676,0.0,448.566543614,448.566543614,44.773147114,20.3709691453,24.4021779686
 04/26  14:00:00,963.861513576,30.0289881557,0.0,0.0,448.566543614,448.566543614,36.0500265783,20.6514555101,15.3985710682
 04/26  15:00:00,963.863595415,30.0289881557,0.0,0.0,448.566543614,448.566543614,39.3477703818,23.954981749,15.3927886328
 04/26  16:00:00,1012.79806612,30.0607286352,0.0,0.0,448.566543614,448.566543614,54.7907125734,34.9087871598,19.8819254136
 04/26  17:00:00,899.916786886,30.0289881557,0.0,0.0,348.885089477,398.725816546,67.1618201015,54.0072541804,13.1545659211
 04/26  18:00:00,700.58344781,30.0289881557,0.0,0.0,249.203635341,299.044362409,103.973257978,95.2138813,8.7593766779
 04/26  19:00:00,676.152641836,30.0289881557,0.0,0.0,249.203635341,299.044362409,123.289348989,116.731779696,6.55756929328
 04/26  20:00:00,569.400192152,30.0289881557,0.0,0.0,149.522181205,249.203635341,190.899173389,182.154535076,8.74463831289
 04/26  21:00:00,566.0886813,30.0289881557,0.000712715495626,0.0,149.522181205,249.203635341,211.089934608,206.724454902,4.36547970664
 04/26  22:00:00,349.35687705,0.0,0.0,0.0,49.8407270682,199.362908273,2.19015416578,0.0,2.19015416578
 04/26  23:00:00,299.992117978,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010695405,0.0,2.19010695405
 04/26  24:00:00,287.769920316,0.0,0.0,0.0,24.9203635341,199.362908273,2.19005977657,0.0,2.19005977657
 04/27  01:00:00,287.769917998,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986503807,0.0,2.18986503807
 04/27  02:00:00,287.769917931,0.0,0.0,0.0,24.9203635341,199.362908273,4.36054446129,0.0,4.36054446129
 04/27  03:00:00,287.76991775,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019445396,0.0,2.19019445396
 04/27  04:00:00,299.992115448,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014253294,0.0,2.19014253294
 04/27  05:00:00,349.358343934,0.0,0.0,0.0,49.8407270682,199.362908273,4.36582401061,0.0,4.36582401061
 04/27  06:00:00,403.433183059,30.4933861629,0.0,0.0,49.8407270682,199.362908273,419.784211994,417.592375522,2.19183647146
