Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/27  07:00:00,501.414257452,30.0289881557,0.0,0.0,149.522181205,199.362908273,355.203242254,346.451390767,8.75185148654
 04/27  08:00:00,1049.55292842,30.0289881557,0.0,0.0,448.566543614,448.566543614,213.524809482,195.921430999,17.6033784824
 04/27  09:00:00,1012.85075722,30.0289881557,0.0,0.0,448.566543614,448.566543614,166.133283469,148.505346861,17.6279366079
 04/27  10:00:00,963.943237497,30.0289881557,0.0,0.0,448.566543614,448.566543614,141.575858495,123.940914246,17.6349442487
 04/27  11:00:00,963.959005861,30.0289881557,0.0,0.0,448.566543614,448.566543614,161.785498312,139.668571775,22.1169265373
 04/27  12:00:00,914.145245982,30.0289881557,0.0,0.0,448.566543614,398.725816546,193.225147552,168.796499188,24.4286483645
 04/27  13:00:00,963.949964273,30.0289881557,0.0,0.0,448.566543614,448.566543614,150.65256772,124.03683633,26.6157313898
 04/27  14:00:00,963.914684897,30.0289881557,0.0,0.0,448.566543614,448.566543614,106.269827574,90.8723452608,15.3974823136
 04/27  15:00:00,963.905642553,30.0289881557,0.0,0.0,448.566543614,448.566543614,95.1937938722,79.8002851289,15.3935087433
 04/27  16:00:00,1012.80586653,30.0289881557,0.0,0.0,448.566543614,448.566543614,107.756318161,87.8768684406,19.8794497204
 04/27  17:00:00,899.961488578,30.0289881557,0.0,0.0,348.885089477,398.725816546,125.3387185,114.372334495,10.966384005
 04/27  18:00:00,700.641409468,30.0289881557,0.0,0.0,249.203635341,299.044362409,185.255511765,174.312023446,10.9434883188
 04/27  19:00:00,676.223570863,30.0289881557,0.0,0.0,249.203635341,299.044362409,220.131535297,213.573754682,6.55778061448
 04/27  20:00:00,569.478929397,30.0289881557,0.0,0.0,149.522181205,249.203635341,299.476406765,290.731983016,8.74442374876
 04/27  21:00:00,553.600117568,30.0289881557,0.0,0.0,149.522181205,249.203635341,327.596819881,325.404041956,2.19277792473
 04/27  22:00:00,349.356874983,0.0,0.0,0.0,49.8407270682,199.362908273,4.36057407933,0.0,4.36057407933
 04/27  23:00:00,299.992115608,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020797572,0.0,2.19020797572
 04/27  24:00:00,287.769917684,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015580494,0.0,2.19015580494
 04/28  01:00:00,287.769915106,0.0,0.0,0.0,24.9203635341,199.362908273,2.19009672052,0.0,2.19009672052
 04/28  02:00:00,287.769915239,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900401846,0.0,2.1900401846
 04/28  03:00:00,287.769915466,0.0,0.0,0.0,24.9203635341,199.362908273,2.19032455724,0.0,2.19032455724
 04/28  04:00:00,299.992113191,0.0,0.0,0.0,24.9203635341,199.362908273,4.36047838645,0.0,4.36047838645
 04/28  05:00:00,349.358339451,0.0,0.0,0.0,49.8407270682,199.362908273,2.19263770446,0.0,2.19263770446
 04/28  06:00:00,403.217381412,30.0714939274,0.0,0.0,49.8407270682,199.362908273,685.710585446,681.346320226,4.36426522003
 04/28  07:00:00,501.557841971,30.0289881557,0.0,0.0,149.522181205,199.362908273,531.04253739,522.291026309,8.75151108127
 04/28  08:00:00,1049.63674589,30.0289881557,0.0,0.0,448.566543614,448.566543614,312.323146976,296.916283721,15.4068632554
 04/28  09:00:00,1012.92622222,30.0289881557,0.0,0.0,448.566543614,448.566543614,257.693561707,240.067393621,17.6261680854
 04/28  10:00:00,963.989267255,30.0289881557,0.0,0.0,448.566543614,448.566543614,196.79301789,179.159124042,17.6338938481
 04/28  11:00:00,963.954671608,30.0289881557,0.0,0.0,448.566543614,448.566543614,152.972497133,130.858838791,22.1136583425
 04/28  12:00:00,914.12524505,30.0289881557,0.0,0.0,448.566543614,398.725816546,166.132187438,139.483599408,26.6485880297
 04/28  13:00:00,963.931644561,30.0289881557,0.0,0.0,448.566543614,448.566543614,122.278883546,97.8808342902,24.3980492554
 04/28  14:00:00,963.909614735,30.0289881557,0.0,0.0,448.566543614,448.566543614,97.8213754867,82.4232076025,15.3981678842
 04/28  15:00:00,963.888478184,30.0289881557,0.0,0.0,448.566543614,448.566543614,71.4622865621,56.0703452975,15.3919412646
 04/28  16:00:00,1012.77858964,30.0289881557,0.0,0.0,448.566543614,448.566543614,70.8131408595,50.9366183763,19.8765224832
 04/28  17:00:00,899.909198466,30.0289881557,0.0,0.0,348.885089477,398.725816546,57.7268252781,44.5702874048,13.1565378733
 04/28  18:00:00,700.550355094,30.0289881557,0.0,0.0,249.203635341,299.044362409,61.7715952843,53.0121225616,8.75947272269
 04/28  19:00:00,676.120405772,30.0289881557,0.0,0.0,249.203635341,299.044362409,82.0817442536,75.5241246565,6.55761959713
 04/28  20:00:00,569.402508391,30.0289881557,0.0,0.0,149.522181205,249.203635341,194.340358271,185.595851933,8.74450633784
 04/28  21:00:00,553.556263737,30.0289881557,0.0,0.0,149.522181205,249.203635341,266.763771572,262.39831779,4.36545378174
 04/28  22:00:00,349.356871957,0.0,0.0,0.0,49.8407270682,199.362908273,2.19014227053,0.0,2.19014227053
 04/28  23:00:00,299.992112879,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008516581,0.0,2.19008516581
 04/28  24:00:00,287.769915218,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002809689,0.0,2.19002809689
 04/29  01:00:00,237.929185748,0.0,0.0,0.0,24.9203635341,149.522181205,2.19030588689,0.0,2.19030588689
 04/29  02:00:00,237.929185696,0.0,0.0,0.0,24.9203635341,149.522181205,4.36042685895,0.0,4.36042685895
 04/29  03:00:00,237.929185568,0.0,0.0,0.0,24.9203635341,149.522181205,2.1901207933,0.0,2.1901207933
 04/29  04:00:00,250.151383276,0.0,0.0,0.0,24.9203635341,149.522181205,2.19005896765,0.0,2.19005896765
 04/29  05:00:00,274.59724504,0.0,0.0,0.0,24.9203635341,149.522181205,4.365589103,0.0,4.365589103
 04/29  06:00:00,403.052451379,30.0289881557,0.0,0.0,49.8407270682,199.362908273,524.634271432,522.442561221,2.19171021108
 04/29  07:00:00,401.734497961,30.0289881557,0.0,0.0,49.8407270682,199.362908273,357.042421396,350.495507399,6.54691399655
 04/29  08:00:00,650.824526513,30.0289881557,0.0,0.0,249.203635341,249.203635341,209.705997821,203.147685183,6.55831263816
 04/29  09:00:00,650.273814817,30.0289881557,10.5507765501,0.0,249.203635341,249.203635341,153.083007862,144.324956135,8.75805172677
 04/29  10:00:00,725.57539329,30.0290189935,81.5534752597,0.0,249.203635341,249.203635341,110.05460417,101.303137588,8.75146658182
 04/29  11:00:00,843.114174494,30.0289881557,195.793412677,0.0,249.203635341,249.203635341,80.3613922021,69.4077014698,10.9536907323
 04/29  12:00:00,944.15887503,30.0289881557,293.469321793,0.0,249.203635341,249.203635341,68.0940534457,57.1559640188,10.9380894269
 04/29  13:00:00,964.513854057,30.0289881557,311.443197714,0.0,249.203635341,249.203635341,56.3438641383,47.593667035,8.75019710324
 04/29  14:00:00,735.451268526,30.0289881557,328.883592146,0.0,74.7610906023,174.442544739,67.9970866986,61.4399788435,6.55710785514
 04/29  15:00:00,746.337913326,30.0289881557,339.657565193,0.0,74.7610906023,174.442544739,37.1257275515,30.5741411229,6.55158642859
 04/29  16:00:00,791.111326339,30.0289881557,336.34859429,0.0,74.7610906023,174.442544739,36.7269403708,30.1730102321,6.55393013868
 04/29  17:00:00,755.0810713,30.0289881557,337.949416473,0.0,24.9203635341,149.522181205,56.8864338991,54.6944641075,2.19196979165
 04/29  18:00:00,296.667943554,0.0,0.0,0.0,24.9203635341,149.522181205,4.36419570975,0.0,4.36419570975
 04/29  19:00:00,272.223547199,0.0,0.0,0.0,24.9203635341,149.522181205,2.19176097327,0.0,2.19176097327
 04/29  20:00:00,314.941880958,0.0,0.0,0.0,24.9203635341,149.522181205,4.36401002119,0.0,4.36401002119
 04/29  21:00:00,299.042129237,0.0,0.0,0.0,24.9203635341,149.522181205,4.36705919526,0.0,4.36705919526
 04/29  22:00:00,274.595778807,0.0,0.0,0.0,24.9203635341,149.522181205,2.19022749509,0.0,2.19022749509
 04/29  23:00:00,250.151383223,0.0,0.0,0.0,24.9203635341,149.522181205,2.1901653618,0.0,2.1901653618
 04/29  24:00:00,237.929185562,0.0,0.0,0.0,24.9203635341,149.522181205,2.19010325816,0.0,2.19010325816
 04/30  01:00:00,237.928694896,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910875491,0.0,2.18910875491
 04/30  02:00:00,237.928694873,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929570043,0.0,2.18929570043
 04/30  03:00:00,237.928694886,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920422221,0.0,2.18920422221
 04/30  04:00:00,250.150892752,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911256716,0.0,2.18911256716
 04/30  05:00:00,274.596752885,0.0,0.0,0.0,24.9203635341,149.522181205,4.3640454695,0.0,4.3640454695
 04/30  06:00:00,297.85307957,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921245046,0.0,2.18921245046
 04/30  07:00:00,296.666475072,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927864115,0.0,2.18927864115
 04/30  08:00:00,296.66647506,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918655747,0.0,2.18918655747
 04/30  09:00:00,259.999881686,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909443409,0.0,2.18909443409
 04/30  10:00:00,211.111090466,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  11:00:00,211.112066763,0.0,0.0,0.0,24.9203635341,149.522181205,4.3620997318,0.0,4.3620997318
 04/30  12:00:00,211.112066431,0.0,0.0,0.0,24.9203635341,149.522181205,2.19120445507,0.0,2.19120445507
 04/30  13:00:00,211.113531267,0.0,0.0,0.0,24.9203635341,149.522181205,4.36727371645,0.0,4.36727371645
 04/30  14:00:00,211.112066689,0.0,0.0,0.0,24.9203635341,149.522181205,4.36204669905,0.0,4.36204669905
 04/30  15:00:00,211.111090421,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  16:00:00,509.964021626,12.8121916331,177.880258371,0.0,24.9203635341,149.522181205,2.18929648147,0.0,2.18929648147
 04/30  17:00:00,590.028770778,18.7102563172,190.180737683,0.0,24.9203635341,149.522181205,2.18934346154,0.0,2.18934346154
 04/30  18:00:00,357.157828335,4.01359371634,42.6640686981,0.0,24.9203635341,149.522181205,2.18933471162,0.0,2.18933471162
 04/30  19:00:00,272.222079511,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929702144,0.0,2.18929702144
 04/30  20:00:00,306.396746183,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920479779,0.0,2.18920479779
 04/30  21:00:00,299.041148704,0.0,0.0,0.0,24.9203635341,149.522181205,4.36376376204,0.0,4.36376376204
 04/30  22:00:00,274.59528827,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918389996,0.0,2.18918389996
 04/30  23:00:00,250.150892719,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909165563,0.0,2.18909165563
 04/30  24:00:00,237.92869483,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927745798,0.0,2.18927745798
 05/01  01:00:00,287.76990737,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006673306,0.0,2.19006673306
 05/01  02:00:00,287.769907302,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999511465,0.0,2.18999511465
 05/01  03:00:00,287.769907289,0.0,0.0,0.0,24.9203635341,199.362908273,2.19026139101,0.0,2.19026139101
 05/01  04:00:00,299.992105077,0.0,0.0,0.0,24.9203635341,199.362908273,2.19018948047,0.0,2.19018948047
 05/01  05:00:00,349.35832725,0.0,0.0,0.0,49.8407270682,199.362908273,4.36541768893,0.0,4.36541768893
 05/01  06:00:00,403.00984648,30.2340489177,0.0,0.0,49.8407270682,199.362908273,212.350613809,207.98695537,4.36365843856
 05/01  07:00:00,529.227591921,30.0289881557,2.71791648632,0.0,149.522181205,199.362908273,173.7426432,164.992721118,8.74992208157
 05/01  08:00:00,1290.16867174,30.0289881557,158.340972829,0.0,448.566543614,448.566543614,44.7067131425,29.3023465179,15.4043666246
 05/01  09:00:00,1407.97971908,30.0289881557,302.842423779,0.0,448.566543614,448.566543614,33.2276619916,15.6031693048,17.6244926868
 05/01  10:00:00,1405.05121749,30.2348489227,343.632776005,0.0,448.566543614,448.566543614,25.2383148012,7.60706273528,17.6312520659
 05/01  11:00:00,1394.21604309,30.0289881557,339.278100632,0.0,448.566543614,448.566543614,21.8818586773,1.98268606786,19.8991726094
 05/01  12:00:00,1347.9594907,30.0361850418,346.348459631,0.0,448.566543614,398.725816546,29.283078348,2.63742338828,26.6456549598
 05/01  13:00:00,1405.97240257,31.0965529659,351.284573708,0.0,448.566543614,448.566543614,24.7061132066,0.315954049938,24.3901591567
 05/01  14:00:00,1423.32131886,31.5590254054,365.315368331,0.0,448.566543614,448.566543614,15.3954928439,0.0,15.3954928439
 05/01  15:00:00,1444.46896384,31.4078688834,382.210834886,0.0,448.566543614,448.566543614,15.3913784535,0.0,15.3913784535
 05/01  16:00:00,1506.84000391,32.8417506794,393.441006399,0.0,448.566543614,448.566543614,19.8781795232,0.0,19.8781795232
 05/01  17:00:00,1391.49427223,31.9198164766,392.194172783,0.0,348.885089477,398.725816546,10.9627697455,0.0,10.9627697455
 05/01  18:00:00,1182.87537859,30.9980299468,384.946604255,0.0,249.203635341,299.044362409,10.9427953215,0.0,10.9427953215
 05/01  19:00:00,1144.15560365,30.4570426464,374.251671838,0.0,249.203635341,299.044362409,6.8530321537,0.295631059158,6.55740109454
 05/01  20:00:00,1008.05079579,30.0289881557,357.715592253,0.0,149.522181205,249.203635341,19.2558199696,10.511882853,8.74393711664
 05/01  21:00:00,991.430445044,30.0289881557,347.325632483,0.0,149.522181205,249.203635341,26.9936370846,24.8010639708,2.19257311381
 05/01  22:00:00,349.356864551,0.0,0.0,0.0,49.8407270682,199.362908273,4.36030254067,0.0,4.36030254067
 05/01  23:00:00,299.992105361,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997477126,0.0,2.18997477126
 05/01  24:00:00,287.769907381,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024065927,0.0,2.19024065927
 05/02  01:00:00,287.769904565,0.0,0.0,0.0,24.9203635341,199.362908273,2.19016047529,0.0,2.19016047529
 05/02  02:00:00,287.769904586,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008379163,0.0,2.19008379163
 05/02  03:00:00,287.769904722,0.0,0.0,0.0,24.9203635341,199.362908273,2.19000701688,0.0,2.19000701688
 05/02  04:00:00,299.992102756,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969870966,0.0,2.18969870966
 05/02  05:00:00,349.358322474,0.0,0.0,0.0,49.8407270682,199.362908273,4.36569594247,0.0,4.36569594247
 05/02  06:00:00,404.200675689,31.4929440559,0.0,0.0,49.8407270682,199.362908273,124.829561317,120.465810543,4.36375077429
 05/02  07:00:00,530.163126814,30.0289881557,3.61138259643,0.0,149.522181205,199.362908273,76.681777786,67.9292675152,8.7525102708
 05/02  08:00:00,1299.80890408,31.1854444523,165.660504278,0.0,448.566543614,448.566543614,32.526051399,17.1235270387,15.4025243603
 05/02  09:00:00,1448.37836439,32.5919437444,333.713645066,0.0,448.566543614,448.566543614,22.5037344593,4.88232498084,17.6214094785
 05/02  10:00:00,1417.81763004,32.3311187221,359.650353741,0.0,448.566543614,448.566543614,18.5760248869,0.948373532623,17.6276513543
 05/02  11:00:00,1439.96582156,31.5668726486,378.415339616,0.0,448.566543614,448.566543614,20.062532695,0.16258060924,19.8999520858
 05/02  12:00:00,1398.85871556,31.0298779686,386.835320681,0.0,448.566543614,398.725816546,26.6649517967,0.0193548803491,26.6455969163
 05/02  13:00:00,1459.05570836,34.8064693297,393.032551006,0.0,448.566543614,448.566543614,24.3892570258,0.0,24.3892570258
 05/02  14:00:00,1467.23759697,36.2064799074,399.552820543,0.0,448.566543614,448.566543614,15.3950625862,0.0,15.3950625862
 05/02  15:00:00,1471.09797867,36.7948050898,402.576305875,0.0,448.566543614,448.566543614,15.3893087978,0.0,15.3893087978
 05/02  16:00:00,1527.15803381,39.6223174506,406.752437481,0.0,448.566543614,448.566543614,19.8765591491,0.0,19.8765591491
 05/02  17:00:00,1406.78904211,36.9841022773,402.013100493,0.0,348.885089477,398.725816546,10.9634732123,0.0,10.9634732123
 05/02  18:00:00,1194.75181812,33.8830084783,392.70867944,0.0,249.203635341,299.044362409,10.9418958302,0.0,10.9418958302
 05/02  19:00:00,1151.53572162,31.6606083277,377.425406341,0.0,249.203635341,299.044362409,6.55771769619,0.0,6.55771769619
 05/02  20:00:00,1002.04137272,30.030069311,348.870824956,0.0,149.522181205,249.203635341,8.99779199335,0.254328694175,8.74346329918
 05/02  21:00:00,968.965668964,30.0289881557,327.779857235,0.0,149.522181205,249.203635341,7.51933302944,5.3264337028,2.19289932664
 05/02  22:00:00,349.356861912,0.0,0.0,0.0,49.8407270682,199.362908273,2.19019949955,0.0,2.19019949955
 05/02  23:00:00,299.992102712,0.0,0.0,0.0,24.9203635341,199.362908273,4.36029888425,0.0,4.36029888425
 05/02  24:00:00,287.76990481,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003366156,0.0,2.19003366156
 05/03  01:00:00,287.769902023,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994845791,0.0,2.18994845791
 05/03  02:00:00,287.769901945,0.0,0.0,0.0,24.9203635341,199.362908273,2.1902028052,0.0,2.1902028052
 05/03  03:00:00,287.769901931,0.0,0.0,0.0,24.9203635341,199.362908273,2.19012089895,0.0,2.19012089895
 05/03  04:00:00,299.99209985,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003892659,0.0,2.19003892659
 05/03  05:00:00,349.358318641,0.0,0.0,0.0,49.8407270682,199.362908273,4.36520503345,0.0,4.36520503345
 05/03  06:00:00,397.136941444,33.0060296969,0.0,0.0,49.8407270682,199.362908273,81.7528859823,77.3889549342,4.36393104809
 05/03  07:00:00,501.183366088,30.0289881557,0.0,0.0,149.522181205,199.362908273,58.7796442033,50.0283717143,8.75127248902
 05/03  08:00:00,1173.79654412,32.0629644763,70.0098070638,0.0,448.566543614,448.566543614,26.1174278473,10.7151036682,15.4023241791
 05/03  09:00:00,1400.1009933,34.7331112413,297.844534265,0.0,448.566543614,448.566543614,18.9693418293,1.34678170161,17.6225601277
 05/03  10:00:00,1405.0485253,35.3240610239,345.392285821,0.0,448.566543614,448.566543614,17.9739799972,0.345471230998,17.6285087662
 05/03  11:00:00,1431.31231618,33.9406281041,368.974919995,0.0,448.566543614,448.566543614,19.8976580596,0.0,19.8976580596
 05/03  12:00:00,1396.46597938,32.2537763455,382.945022478,0.0,448.566543614,398.725816546,26.6374383485,0.0,26.6374383485
 05/03  13:00:00,1466.21747568,37.4178989954,397.258341406,0.0,448.566543614,448.566543614,24.3879525818,0.0,24.3879525818
 05/03  14:00:00,1485.24545136,38.634533146,414.894859572,0.0,448.566543614,448.566543614,15.3943334561,0.0,15.3943334561
 05/03  15:00:00,1501.86660767,39.3053946571,430.671642371,0.0,448.566543614,448.566543614,15.3887141457,0.0,15.3887141457
 05/03  16:00:00,1559.18213063,39.9648825968,434.548940793,0.0,448.566543614,448.566543614,19.8689819615,0.0,19.8689819615
 05/03  17:00:00,1421.00075086,36.1525552356,417.915773518,0.0,348.885089477,398.725816546,10.9658931862,0.0,10.9658931862
 05/03  18:00:00,1184.74695793,30.4707504963,389.821984789,0.0,249.203635341,299.044362409,8.75703284703,0.0,8.75703284703
 05/03  19:00:00,1134.04638739,30.1535712682,366.644644325,0.0,249.203635341,299.044362409,8.73628417156,0.0,8.73628417156
 05/03  20:00:00,998.585480495,30.0289881557,349.664886208,0.0,149.522181205,249.203635341,6.69259318887,0.130084369886,6.56250881898
 05/03  21:00:00,974.833378006,30.0289881557,336.312686309,0.0,149.522181205,249.203635341,9.12229357808,4.75689752822,4.36539604986
 05/03  22:00:00,349.35685868,0.0,0.0,0.0,49.8407270682,199.362908273,2.19011614063,0.0,2.19011614063
 05/03  23:00:00,299.992099636,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003386522,0.0,2.19003386522
 05/03  24:00:00,287.769901993,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995162183,0.0,2.18995162183
 05/04  01:00:00,287.769899413,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019899484,0.0,2.19019899484
 05/04  02:00:00,287.769899429,0.0,0.0,0.0,24.9203635341,199.362908273,4.36013747872,0.0,4.36013747872
 05/04  03:00:00,287.769899459,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993829365,0.0,2.18993829365
 05/04  04:00:00,299.992097104,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901861782,0.0,2.1901861782
 05/04  05:00:00,349.358314082,0.0,0.0,0.0,49.8407270682,199.362908273,4.36551661663,0.0,4.36551661663
 05/04  06:00:00,397.27057772,33.1409712792,0.0,0.0,49.8407270682,199.362908273,78.0777102479,75.8858613024,2.19184894546
 05/04  07:00:00,501.184545769,30.0289881557,0.0,0.0,149.522181205,199.362908273,60.4757364225,51.7235003504,8.75223607218
 05/04  08:00:00,1215.9071624,32.8885864702,97.9530246623,0.0,448.566543614,448.566543614,28.8239596333,13.4243133713,15.399646262
 05/04  09:00:00,1417.97873558,35.8101287111,313.724022625,0.0,448.566543614,448.566543614,19.9113998323,2.29077442991,17.6206254024
 05/04  10:00:00,1409.90922424,35.9698996102,349.016858773,0.0,448.566543614,448.566543614,18.2710498051,0.64213535915,17.6289144459
 05/04  11:00:00,1435.19432481,35.156281453,371.669358804,0.0,448.566543614,448.566543614,22.1132512258,0.00778351846047,22.1054677073
 05/04  12:00:00,1403.3648635,33.8196203829,388.300940567,0.0,448.566543614,398.725816546,24.4190340151,0.0,24.4190340151
 05/04  13:00:00,1473.01294679,39.4532898974,401.90833434,0.0,448.566543614,448.566543614,24.385983563,0.0,24.385983563
 05/04  14:00:00,1483.57146243,40.5485008705,411.198741606,0.0,448.566543614,448.566543614,15.3931493742,0.0,15.3931493742
 05/04  15:00:00,1487.79165375,40.9078975486,414.888776203,0.0,448.566543614,448.566543614,15.3865950914,0.0,15.3865950914
 05/04  16:00:00,1543.06404146,43.589677901,418.427024121,0.0,448.566543614,448.566543614,19.8718687326,0.0,19.8718687326
 05/04  17:00:00,1428.12546242,39.9595283347,420.027275635,0.0,348.885089477,398.725816546,10.9643273666,0.0,10.9643273666
 05/04  18:00:00,1213.38969595,33.1579877572,411.647142023,0.0,249.203635341,299.044362409,10.940674815,0.0,10.940674815
 05/04  19:00:00,1173.22719448,31.7257958898,398.629358635,0.0,249.203635341,299.044362409,6.55616349044,0.0,6.55616349044
 05/04  20:00:00,1026.09117063,30.0357321571,372.41345882,0.0,149.522181205,249.203635341,6.56263999078,0.0,6.56263999078
 05/04  21:00:00,993.968893115,30.0289881557,351.970193826,0.0,149.522181205,249.203635341,4.93584760883,0.570378126962,4.36546948186
 05/04  22:00:00,349.356856187,0.0,0.0,0.0,49.8407270682,199.362908273,2.19007666457,0.0,2.19007666457
 05/04  23:00:00,299.992097102,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998830001,0.0,2.18998830001
 05/04  24:00:00,287.769899534,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990097891,0.0,2.18990097891
 05/05  01:00:00,287.769896703,0.0,0.0,0.0,24.9203635341,199.362908273,4.36019454675,0.0,4.36019454675
 05/05  02:00:00,287.769896673,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995936435,0.0,2.18995936435
 05/05  03:00:00,287.769896598,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020111698,0.0,2.19020111698
 05/05  04:00:00,299.992094265,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010890028,0.0,2.19010890028
 05/05  05:00:00,349.358310048,0.0,0.0,0.0,49.8407270682,199.362908273,4.36548270385,0.0,4.36548270385
 05/05  06:00:00,397.45018642,33.3336788387,0.0,0.0,49.8407270682,199.362908273,60.9811612607,58.7895319366,2.19162932412
 05/05  07:00:00,513.752816178,30.0289881557,0.00109777675723,0.0,149.522181205,199.362908273,51.0999971853,42.3493879971,8.75060918823
 05/05  08:00:00,1194.66906574,33.6390516797,76.5283572625,0.0,448.566543614,448.566543614,22.8492058065,7.44881187729,15.4003939292
 05/05  09:00:00,1423.41066682,36.5815491916,310.902437097,0.0,448.566543614,448.566543614,18.792843139,1.17368329149,17.6191598475
 05/05  10:00:00,1427.96823738,37.132354781,354.628772309,0.0,448.566543614,448.566543614,17.9252624544,0.296350147894,17.6289123065
 05/05  11:00:00,1459.1508805,36.4367568588,386.503354658,0.0,448.566543614,448.566543614,22.1046393554,0.0,22.1046393554
 05/05  12:00:00,1433.45533575,34.1064472471,412.973993941,0.0,448.566543614,398.725816546,24.4169612716,0.0,24.4169612716
 05/05  13:00:00,1506.56958378,39.592392402,430.763025059,0.0,448.566543614,448.566543614,24.3833758143,0.0,24.3833758143
 05/05  14:00:00,1508.36419811,40.8204555898,431.339283365,0.0,448.566543614,448.566543614,15.3936942552,0.0,15.3936942552
 05/05  15:00:00,1501.76220414,41.3769913972,424.181238105,0.0,448.566543614,448.566543614,15.3876065007,0.0,15.3876065007
 05/05  16:00:00,1545.15854867,43.7374063096,417.690126024,0.0,448.566543614,448.566543614,19.8687084823,0.0,19.8687084823
 05/05  17:00:00,1409.81595797,39.4665770798,403.208998364,0.0,348.885089477,398.725816546,10.9642700049,0.0,10.9642700049
 05/05  18:00:00,1168.14420027,31.7012101303,371.233098649,0.0,249.203635341,299.044362409,8.75692951692,0.0,8.75692951692
 05/05  19:00:00,1109.5701237,30.7935377974,341.458427521,0.0,249.203635341,299.044362409,8.73614085705,0.0,8.73614085705
 05/05  20:00:00,965.807846276,30.0289881557,318.168383358,0.0,149.522181205,249.203635341,6.59293966757,0.0309494390675,6.5619902285
 05/05  21:00:00,886.076506957,30.0289881557,250.107146835,0.0,149.522181205,249.203635341,8.83017148965,4.46489733038,4.36527415927
 05/05  22:00:00,349.356853179,0.0,0.0,0.0,49.8407270682,199.362908273,2.19005659424,0.0,2.19005659424
 05/05  23:00:00,299.992094168,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996411805,0.0,2.18996411805
 05/05  24:00:00,287.769896525,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020539098,0.0,2.19020539098
 05/06  01:00:00,237.929166744,0.0,0.0,0.0,24.9203635341,149.522181205,2.19010652788,0.0,2.19010652788
 05/06  02:00:00,237.929166894,0.0,0.0,0.0,24.9203635341,149.522181205,4.35992190393,0.0,4.35992190393
 05/06  03:00:00,237.929166932,0.0,0.0,0.0,24.9203635341,149.522181205,2.19014805276,0.0,2.19014805276
 05/06  04:00:00,250.151364538,0.0,0.0,0.0,24.9203635341,149.522181205,2.1900507045,0.0,2.1900507045
 05/06  05:00:00,274.597214634,0.0,0.0,0.0,24.9203635341,149.522181205,4.36517629384,0.0,4.36517629384
 05/06  06:00:00,397.125307486,32.982276759,0.0,0.0,49.8407270682,199.362908273,96.1787853847,93.9871167676,2.19166861716
 05/06  07:00:00,401.513204771,30.0289881557,0.0,0.0,49.8407270682,199.362908273,74.870757703,70.4996070604,4.37115064265
 05/06  08:00:00,827.17527823,31.0973410834,108.996493318,0.0,249.203635341,249.203635341,44.4928435923,35.7575325408,8.73531105145
 05/06  09:00:00,1004.43596323,32.1840378611,300.778724636,0.0,249.203635341,249.203635341,30.9492793401,22.1918851476,8.75739419248
 05/06  10:00:00,992.245471982,32.026603754,332.864215757,0.0,249.203635341,249.203635341,22.6329370385,13.884161313,8.74877572544
 05/06  11:00:00,1011.12099017,30.5523355251,351.230543783,0.0,249.203635341,249.203635341,19.3598480709,8.41030327086,10.9495448001
 05/06  12:00:00,1026.80375337,30.2413072289,365.416738412,0.0,249.203635341,249.203635341,12.5324653268,3.77907142317,8.75339390364
 05/06  13:00:00,1039.28063348,31.0626461164,376.574462654,0.0,249.203635341,249.203635341,10.1394178959,1.38932080326,8.75009709263
 05/06  14:00:00,793.016504817,30.6628266457,379.96954066,0.0,74.7610906023,174.442544739,11.1945185795,4.63766364491,6.55685493464
 05/06  15:00:00,792.290594967,30.183180909,379.884750823,0.0,74.7610906023,174.442544739,6.55192640517,0.0,6.55192640517
 05/06  16:00:00,837.225685447,30.324439285,375.922054276,0.0,74.7610906023,174.442544739,6.5534744168,0.0,6.5534744168
 05/06  17:00:00,782.144233221,31.1381917079,359.530644603,0.0,24.9203635341,149.522181205,2.32980431981,0.13807040083,2.19173391898
 05/06  18:00:00,630.230680938,21.1897218264,244.983306533,0.0,24.9203635341,149.522181205,4.36375841139,0.0,4.36375841139
 05/06  19:00:00,560.312090657,19.2444484851,209.282822096,0.0,24.9203635341,149.522181205,2.19187090695,0.0,2.19187090695
 05/06  20:00:00,511.141578155,13.2550289495,148.693296999,0.0,24.9203635341,149.522181205,4.36387623859,0.0,4.36387623859
 05/06  21:00:00,299.042095062,0.0,0.0,0.0,24.9203635341,149.522181205,4.36716359832,0.0,4.36716359832
 05/06  22:00:00,274.595760263,0.0,0.0,0.0,24.9203635341,149.522181205,2.19006143299,0.0,2.19006143299
 05/06  23:00:00,250.151364574,0.0,0.0,0.0,24.9203635341,149.522181205,2.18996385906,0.0,2.18996385906
 05/06  24:00:00,237.929166812,0.0,0.0,0.0,24.9203635341,149.522181205,2.18980279399,0.0,2.18980279399
 05/07  01:00:00,237.928679793,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890700157,0.0,2.1890700157
 05/07  02:00:00,237.928679792,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921683145,0.0,2.18921683145
 05/07  03:00:00,237.928679787,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909115742,0.0,2.18909115742
 05/07  04:00:00,250.150877596,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923743299,0.0,2.18923743299
 05/07  05:00:00,274.596725766,0.0,0.0,0.0,24.9203635341,149.522181205,2.19163694689,0.0,2.19163694689
 05/07  06:00:00,289.309397695,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923497158,0.0,2.18923497158
 05/07  07:00:00,296.666460018,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892004404,0.0,2.1892004404
 05/07  08:00:00,308.258919426,11.5924593886,0.0,0.0,24.9203635341,149.522181205,2.18925574921,0.0,2.18925574921
 05/07  09:00:00,280.742254544,20.7423879555,0.0,0.0,24.9203635341,149.522181205,2.18912847753,0.0,2.18912847753
 05/07  10:00:00,228.584654676,17.4735790618,0.0,0.0,24.9203635341,149.522181205,2.1892751812,0.0,2.1892751812
 05/07  11:00:00,223.152824941,12.040781149,0.0,0.0,24.9203635341,149.522181205,2.19092270299,0.0,2.19092270299
 05/07  12:00:00,211.112044352,0.0,0.0,0.0,24.9203635341,149.522181205,4.36183775821,0.0,4.36183775821
 05/07  13:00:00,211.113496767,0.0,0.0,0.0,24.9203635341,149.522181205,4.36674330844,0.0,4.36674330844
 05/07  14:00:00,211.112044026,0.0,0.0,0.0,24.9203635341,149.522181205,2.19099778139,0.0,2.19099778139
 05/07  15:00:00,211.111075421,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920938044,0.0,2.18920938044
 05/07  16:00:00,329.272643245,13.1207558267,17.8275526329,0.0,24.9203635341,149.522181205,2.18917352955,0.0,2.18917352955
 05/07  17:00:00,358.95638706,22.6573293629,4.86008928318,0.0,24.9203635341,149.522181205,2.18926509004,0.0,2.18926509004
 05/07  18:00:00,315.722685794,19.0562198947,0.0,0.0,24.9203635341,149.522181205,2.18924763498,0.0,2.18924763498
 05/07  19:00:00,292.97881784,20.7567535733,0.0,0.0,24.9203635341,149.522181205,2.18920251805,0.0,2.18920251805
 05/07  20:00:00,310.410324636,4.01359371634,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  21:00:00,299.041121671,0.0,0.0,0.0,24.9203635341,149.522181205,4.36388645857,0.0,4.36388645857
 05/07  22:00:00,274.595273105,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920495145,0.0,2.18920495145
 05/07  23:00:00,250.150877522,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907853448,0.0,2.18907853448
 05/07  24:00:00,237.928679731,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922417574,0.0,2.18922417574
 05/08  01:00:00,287.769888179,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989881565,0.0,2.18989881565
 05/08  02:00:00,287.769888159,0.0,0.0,0.0,24.9203635341,199.362908273,2.19012228545,0.0,2.19012228545
 05/08  03:00:00,287.769888146,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001478965,0.0,2.19001478965
 05/08  04:00:00,299.992086076,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990721051,0.0,2.18990721051
 05/08  05:00:00,349.358296608,0.0,0.0,0.0,49.8407270682,199.362908273,4.36528083145,0.0,4.36528083145
 05/08  06:00:00,394.782315406,30.2763435899,0.0,0.0,49.8407270682,199.362908273,568.533873849,564.170465765,4.36340808397
 05/08  07:00:00,501.545686617,30.0289881557,0.0,0.0,149.522181205,199.362908273,514.849250769,508.282969577,6.56628119173
 05/08  08:00:00,1049.53022518,30.0289881557,0.0,0.0,448.566543614,448.566543614,179.396878025,161.799526365,17.5973516602
 05/08  09:00:00,1012.89402688,30.1305969053,0.0,0.0,448.566543614,448.566543614,86.2407893015,70.8251868068,15.4156024947
 05/08  10:00:00,964.214861955,30.3619608869,0.0,0.0,448.566543614,448.566543614,60.6861984912,43.0622248065,17.6239736847
 05/08  11:00:00,963.877133418,30.0289881557,0.0,0.0,448.566543614,448.566543614,54.3849835795,32.2859145667,22.0990690127
 05/08  12:00:00,914.040562293,30.0289881557,0.0,0.0,448.566543614,398.725816546,55.8828794436,31.4700533157,24.4128261279
 05/08  13:00:00,963.868158536,30.0289881557,0.0,0.0,448.566543614,448.566543614,41.1838906973,16.8053182231,24.3785724742
 05/08  14:00:00,1009.87355975,30.0289881557,7.95814471716,0.0,448.566543614,448.566543614,21.8082003933,6.417258769,15.3909416243
 05/08  15:00:00,1112.92294345,30.0293976197,70.5917679499,0.0,448.566543614,448.566543614,13.3564229769,0.166557290787,13.1898656861
 05/08  16:00:00,1205.1048612,30.873214749,111.601466446,0.0,448.566543614,448.566543614,19.8656128978,0.0,19.8656128978
 05/08  17:00:00,1110.39961176,31.4240676416,128.838246355,0.0,348.885089477,398.725816546,11.4499533999,0.489601826753,10.9603515731
 05/08  18:00:00,924.676974121,31.0404229688,142.497340381,0.0,249.203635341,299.044362409,14.9425312134,4.00257795712,10.9399532563
 05/08  19:00:00,829.49100058,30.0980423006,75.0020520628,0.0,249.203635341,299.044362409,22.4614598221,15.9050050138,6.55645480837
 05/08  20:00:00,573.640519661,30.0289881557,0.305740869509,0.0,149.522181205,249.203635341,46.5467892544,39.9846921624,6.562097092
 05/08  21:00:00,553.420186314,30.0289881557,0.0,0.0,149.522181205,249.203635341,88.1028730816,83.7378174865,4.36505559507
 05/08  22:00:00,349.356845225,0.0,0.0,0.0,49.8407270682,199.362908273,2.19012739975,0.0,2.19012739975
 05/08  23:00:00,299.992086128,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001866004,0.0,2.19001866004
 05/08  24:00:00,287.769888505,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991078611,0.0,2.18991078611
 05/09  01:00:00,287.76988562,0.0,0.0,0.0,24.9203635341,199.362908273,4.36014359924,0.0,4.36014359924
 05/09  02:00:00,287.769885554,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990303747,0.0,2.18990303747
 05/09  03:00:00,287.769885479,0.0,0.0,0.0,24.9203635341,199.362908273,2.19012004387,0.0,2.19012004387
 05/09  04:00:00,299.99208316,0.0,0.0,0.0,24.9203635341,199.362908273,2.19000727417,0.0,2.19000727417
 05/09  05:00:00,349.358292194,0.0,0.0,0.0,49.8407270682,199.362908273,4.36513915779,0.0,4.36513915779
 05/09  06:00:00,395.258844599,30.8996590911,0.0,0.0,49.8407270682,199.362908273,364.026337535,361.834450078,2.19188745665
 05/09  07:00:00,513.637327445,30.0289881557,0.000497603976417,0.0,149.522181205,199.362908273,261.815466885,253.066497972,8.74896891341
 05/09  08:00:00,1049.4485065,30.0289881557,0.0,0.0,448.566543614,448.566543614,75.5455969464,60.1482631707,15.3973337757
 05/09  09:00:00,1036.85802275,30.0289881557,10.5722206622,0.0,448.566543614,448.566543614,59.3386501411,41.7224998386,17.6161503024
 05/09  10:00:00,1109.85747237,30.0289881557,73.4457204699,0.0,448.566543614,448.566543614,45.8848908489,28.2605971804,17.6242936684
 05/09  11:00:00,1174.64186587,30.0289881557,130.364581293,0.0,448.566543614,448.566543614,32.6025194842,12.7138103304,19.8887091538
 05/09  12:00:00,1194.36626681,30.0289881557,198.219903026,0.0,448.566543614,398.725816546,37.3316793308,12.9290022811,24.4026770496
 05/09  13:00:00,1307.05085613,30.0289881557,259.781623039,0.0,448.566543614,448.566543614,28.0601809112,3.683171552,24.3770093592
 05/09  14:00:00,1337.21469459,30.3023243013,288.71888207,0.0,448.566543614,448.566543614,18.0303569345,2.640422083,15.3899348515
 05/09  15:00:00,1345.0529533,30.826453359,295.036116537,0.0,448.566543614,448.566543614,16.7685211822,1.38365597402,15.3848652082
 05/09  16:00:00,1401.07165289,31.3616530621,300.645851981,0.0,448.566543614,448.566543614,17.7941322936,0.135495036458,17.6586372571
 05/09  17:00:00,1296.26930137,30.0289881557,309.015072167,0.0,348.885089477,398.725816546,13.9006109607,0.748897189235,13.1517137715
 05/09  18:00:00,1107.89561328,30.0289881557,318.986667202,0.0,249.203635341,299.044362409,15.4997741148,6.74438594836,8.7553881664
 05/09  19:00:00,1087.50841246,30.0289881557,323.835720912,0.0,249.203635341,299.044362409,22.7742254569,16.2186919882,6.55553346875
 05/09  20:00:00,959.031873941,30.0289881557,321.234427675,0.0,149.522181205,249.203635341,44.2063764471,35.4647671417,8.74160930544
 05/09  21:00:00,940.148200088,30.0289881557,303.113092188,0.0,149.522181205,249.203635341,65.1045267971,62.9120270831,2.19249971399
 05/09  22:00:00,349.356842668,0.0,0.0,0.0,49.8407270682,199.362908273,4.36009046549,0.0,4.36009046549
 05/09  23:00:00,299.992083503,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984199353,0.0,2.18984199353
 05/09  24:00:00,287.769885488,0.0,0.0,0.0,24.9203635341,199.362908273,2.19005872958,0.0,2.19005872958
 05/10  01:00:00,287.769882551,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993739686,0.0,2.18993739686
 05/10  02:00:00,287.769882628,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981972713,0.0,2.18981972713
 05/10  03:00:00,287.769882559,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003076812,0.0,2.19003076812
 05/10  04:00:00,299.992080449,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991285451,0.0,2.18991285451
 05/10  05:00:00,349.358287597,0.0,0.0,0.0,49.8407270682,199.362908273,4.3652200833,0.0,4.3652200833
 05/10  06:00:00,408.633481957,31.4999915165,0.362943971832,0.0,49.8407270682,199.362908273,148.303752685,143.940438092,4.36331459242
 05/10  07:00:00,684.025362777,30.0289881557,103.140683185,0.0,149.522181205,199.362908273,127.134966383,120.567970393,6.56699598977
 05/10  08:00:00,1359.69531298,30.0289881557,223.405732358,0.0,448.566543614,448.566543614,39.6075938136,24.2119695421,15.3956242714
 05/10  09:00:00,1442.94202806,30.0289881557,338.340166146,0.0,448.566543614,448.566543614,28.1304663665,10.5160430576,17.6144233089
 05/10  10:00:00,1422.4805223,30.0289881557,362.999215445,0.0,448.566543614,448.566543614,19.8450359387,2.22297957374,17.6220563649
 05/10  11:00:00,1441.94119304,30.3907442322,377.916802246,0.0,448.566543614,448.566543614,21.0526192668,1.16464753678,19.8879717301
 05/10  12:00:00,1409.57917196,30.3043134945,392.899244034,0.0,448.566543614,398.725816546,27.7470358695,1.12675349735,26.6202823722
 05/10  13:00:00,1472.21803977,32.737867225,403.266073177,0.0,448.566543614,448.566543614,22.2673529465,0.10622808293,22.1611248636
 05/10  14:00:00,1467.76150376,33.8130685479,397.744074778,0.0,448.566543614,448.566543614,15.3884400736,0.0,15.3884400736
 05/10  15:00:00,1457.48138271,34.1779151123,387.099583648,0.0,448.566543614,448.566543614,15.3831658448,0.0,15.3831658448
 05/10  16:00:00,1490.61459434,34.3413806669,371.580450232,0.0,448.566543614,448.566543614,19.8618246095,0.0,19.8618246095
 05/10  17:00:00,1333.9409078,31.2571487768,342.210314209,0.0,348.885089477,398.725816546,10.9623700096,0.0,10.9623700096
 05/10  18:00:00,1083.9420673,30.0289881557,300.236116683,0.0,249.203635341,299.044362409,8.79853955382,0.0426541871982,8.75588536662
 05/10  19:00:00,940.499636191,30.0289881557,183.678729015,0.0,249.203635341,299.044362409,12.7213508101,6.16596667839,6.55538413176
 05/10  20:00:00,723.243273952,30.0289881557,92.4977839964,0.0,149.522181205,249.203635341,36.4554024946,27.7135886155,8.74181387912
 05/10  21:00:00,635.933303206,30.0289881557,18.9374578086,0.0,149.522181205,249.203635341,55.9935360326,53.8011010518,2.19243498075
 05/10  22:00:00,349.356839838,0.0,0.0,0.0,49.8407270682,199.362908273,4.35956045942,0.0,4.35956045942
 05/10  23:00:00,299.99208066,0.0,0.0,0.0,24.9203635341,199.362908273,2.19009847311,0.0,2.19009847311
 05/10  24:00:00,287.769882653,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998026701,0.0,2.18998026701
 05/11  01:00:00,287.769879755,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985373313,0.0,2.18985373313
 05/11  02:00:00,287.769879708,0.0,0.0,0.0,24.9203635341,199.362908273,2.19005855246,0.0,2.19005855246
 05/11  03:00:00,287.769879694,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993555459,0.0,2.18993555459
 05/11  04:00:00,299.992077634,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981245765,0.0,2.18981245765
 05/11  05:00:00,349.358283093,0.0,0.0,0.0,49.8407270682,199.362908273,4.3649831331,0.0,4.3649831331
 05/11  06:00:00,387.668362435,31.9828642952,0.0,0.0,49.8407270682,199.362908273,205.066190923,202.874335168,2.19185575538
 05/11  07:00:00,501.299829306,30.0289881557,0.0,0.0,149.522181205,199.362908273,208.809393841,200.060335443,8.74905839761
 05/11  08:00:00,1049.45974432,30.0289881557,0.0,0.0,448.566543614,448.566543614,91.6810044834,76.2873085255,15.393695958
 05/11  09:00:00,1012.77068824,30.0289881557,0.0,0.0,448.566543614,448.566543614,62.9582028809,45.3440787485,17.6141241324
 05/11  10:00:00,964.033391167,30.1994312103,0.0,0.0,448.566543614,448.566543614,37.7438429179,20.1224657553,17.6213771626
 05/11  11:00:00,964.676976093,30.8474468427,0.0,0.0,448.566543614,448.566543614,29.2410368122,9.35437582621,19.886660986
 05/11  12:00:00,914.024695716,30.0289881557,0.0,0.0,448.566543614,398.725816546,36.4681826807,12.0667278903,24.4014547904
 05/11  13:00:00,965.507502273,31.679703325,0.0,0.0,448.566543614,448.566543614,27.0964564478,2.72212808367,24.3743283642
 05/11  14:00:00,978.855364484,32.2814667306,0.175061678123,0.0,448.566543614,448.566543614,16.6918490215,1.30346801458,15.388381007
 05/11  15:00:00,1072.50448671,32.6469009171,29.312442273,0.0,448.566543614,448.566543614,13.4425207776,0.254985890648,13.187534887
 05/11  16:00:00,1162.02496992,32.940404299,68.1081288954,0.0,448.566543614,448.566543614,19.9310792306,0.0674965801149,19.8635826505
 05/11  17:00:00,1079.18996517,30.930208205,99.0993005506,0.0,348.885089477,398.725816546,11.4905259421,0.530602620567,10.9599233216
 05/11  18:00:00,910.928626919,30.0289881557,130.057222543,0.0,249.203635341,299.044362409,23.899066649,12.9597836474,10.9392830016
 05/11  19:00:00,846.354100153,30.0289881557,91.3330766582,0.0,249.203635341,299.044362409,29.5811158452,23.0251254234,6.55599042178
 05/11  20:00:00,601.264583139,30.0289881557,10.8797576522,0.0,149.522181205,249.203635341,48.2321044032,41.6706866061,6.56141779704
 05/11  21:00:00,553.407088064,30.0289881557,0.0,0.0,149.522181205,249.203635341,73.8346929463,69.4695012103,4.36519173607
 05/11  22:00:00,349.356836735,0.0,0.0,0.0,49.8407270682,199.362908273,2.19010679723,0.0,2.19010679723
 05/11  23:00:00,299.992077642,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981883412,0.0,2.18981883412
 05/11  24:00:00,287.769879867,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002308587,0.0,2.19002308587
 05/12  01:00:00,287.769877101,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989406322,0.0,2.18989406322
 05/12  02:00:00,287.769877075,0.0,0.0,0.0,24.9203635341,199.362908273,4.36005709568,0.0,4.36005709568
 05/12  03:00:00,287.769877029,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983626026,0.0,2.18983626026
 05/12  04:00:00,299.992074715,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003451178,0.0,2.19003451178
 05/12  05:00:00,349.358278224,0.0,0.0,0.0,49.8407270682,199.362908273,4.36493574291,0.0,4.36493574291
 05/12  06:00:00,387.514769715,31.7827481268,0.0,0.0,49.8407270682,199.362908273,268.164271912,265.972755511,2.19151640037
 05/12  07:00:00,501.320972592,30.0289881557,0.0,0.0,149.522181205,199.362908273,238.523468161,229.775467116,8.74800104485
 05/12  08:00:00,1049.46399319,30.0289881557,0.0,0.0,448.566543614,448.566543614,98.0078167271,82.6131550343,15.3946616928
 05/12  09:00:00,1012.77449949,30.0289881557,0.0,0.0,448.566543614,448.566543614,66.2141236975,50.8003421827,15.4137815148
 05/12  10:00:00,1040.00296866,30.0591221407,12.6634692146,0.0,448.566543614,448.566543614,41.1740047796,23.5535280374,17.6204767422
 05/12  11:00:00,1092.16759488,30.5995628926,50.0639851229,0.0,448.566543614,448.566543614,27.9005251055,5.80611195392,22.0944131516
 05/12  12:00:00,1082.6070295,30.0289881557,89.4347316329,0.0,448.566543614,398.725816546,30.4572373962,6.05569008953,24.4015473066
 05/12  13:00:00,1170.97770177,31.3379388604,125.667395254,0.0,448.566543614,448.566543614,25.077271558,2.92298744398,22.154284114
 05/12  14:00:00,1206.43508279,31.8507036605,159.885667721,0.0,448.566543614,448.566543614,17.1780305116,1.791835039,15.3861954726
 05/12  15:00:00,1242.90768013,32.2709935653,195.213134483,0.0,448.566543614,448.566543614,15.9881658477,0.605909056181,15.3822567916
 05/12  16:00:00,1268.12280139,32.60887511,172.053624739,0.0,448.566543614,448.566543614,18.2423510724,0.587693389511,17.6546576829
 05/12  17:00:00,1070.83257231,30.3870760324,92.0450282193,0.0,348.885089477,398.725816546,15.9213858559,2.77141077897,13.149975077
 05/12  18:00:00,783.494746919,30.0289881557,19.3606513596,0.0,249.203635341,299.044362409,41.2675194501,32.5121409547,8.75537849534
 05/12  19:00:00,701.255318705,30.0289881557,0.000883207572889,0.0,249.203635341,299.044362409,64.3206188766,57.7660918715,6.55452700506
 05/12  20:00:00,564.819125063,30.0289881557,0.000891252743457,0.0,149.522181205,249.203635341,103.945041417,95.2040857162,8.74095570059
 05/12  21:00:00,628.890944234,30.0289881557,0.00358687861483,0.0,149.522181205,249.203635341,117.407255962,115.214631946,2.19262401579
 05/12  22:00:00,349.356833983,0.0,0.0,0.0,49.8407270682,199.362908273,2.19002599139,0.0,2.19002599139
 05/12  23:00:00,299.992074932,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989648439,0.0,2.18989648439
 05/12  24:00:00,287.769877099,0.0,0.0,0.0,24.9203635341,199.362908273,4.36005989801,0.0,4.36005989801
 05/13  01:00:00,237.929147056,0.0,0.0,0.0,24.9203635341,149.522181205,2.18982779485,0.0,2.18982779485
 05/13  02:00:00,237.92914695,0.0,0.0,0.0,24.9203635341,149.522181205,2.19002008046,0.0,2.19002008046
 05/13  03:00:00,237.929146883,0.0,0.0,0.0,24.9203635341,149.522181205,2.18988668325,0.0,2.18988668325
 05/13  04:00:00,250.151344754,0.0,0.0,0.0,24.9203635341,149.522181205,2.19007852527,0.0,2.19007852527
 05/13  05:00:00,274.597183391,0.0,0.0,0.0,24.9203635341,149.522181205,4.36514099731,0.0,4.36514099731
 05/13  06:00:00,386.667410677,30.9127566281,0.0,0.0,49.8407270682,199.362908273,300.717128959,298.52595322,2.1911757386
 05/13  07:00:00,401.653391941,30.0289881557,0.0,0.0,49.8407270682,199.362908273,261.804529158,255.259509129,6.54502002902
 05/13  08:00:00,650.765635391,30.0289881557,0.0,0.0,249.203635341,249.203635341,138.844364777,132.289671473,6.5546933039
 05/13  09:00:00,614.06700186,30.0289881557,0.0,0.0,249.203635341,249.203635341,95.0101279405,86.2545877498,8.75554019066
 05/13  10:00:00,565.159663203,30.0289881557,0.0,0.0,249.203635341,249.203635341,71.8064042445,63.0587894651,8.74761477941
 05/13  11:00:00,591.925030824,30.0289881557,6.94082351573,0.0,249.203635341,249.203635341,61.4182509892,52.6575263471,8.76072464202
 05/13  12:00:00,703.591392956,30.0289881557,60.6147431069,0.0,249.203635341,249.203635341,54.3466443987,45.5948650529,8.75177934578
 05/13  13:00:00,753.786141426,30.0289881557,109.213126783,0.0,249.203635341,249.203635341,46.3103440508,37.5622174538,8.74812659701
 05/13  14:00:00,543.824328425,30.0289881557,147.426385523,0.0,74.7610906023,174.442544739,68.2179361621,61.6620199061,6.55591625602
 05/13  15:00:00,586.302528453,30.0289881557,188.888461499,0.0,74.7610906023,174.442544739,69.3151606088,62.7648831313,6.55027747756
 05/13  16:00:00,666.876218772,30.0289881557,219.922766028,0.0,74.7610906023,174.442544739,57.2863446634,50.7330198337,6.55332482973
 05/13  17:00:00,642.622685276,30.0289881557,233.497945846,0.0,24.9203635341,149.522181205,73.6192531275,71.4275195954,2.19173353218
 05/13  18:00:00,296.667888969,0.0,0.0,0.0,24.9203635341,149.522181205,4.36357138614,0.0,4.36357138614
 05/13  19:00:00,272.223493181,0.0,0.0,0.0,24.9203635341,149.522181205,2.19174636456,0.0,2.19174636456
 05/13  20:00:00,297.854493471,0.0,0.0,0.0,24.9203635341,149.522181205,4.36350721953,0.0,4.36350721953
 05/13  21:00:00,299.042059787,0.0,0.0,0.0,24.9203635341,149.522181205,4.36632177169,0.0,4.36632177169
 05/13  22:00:00,274.595740209,0.0,0.0,0.0,24.9203635341,149.522181205,2.18990150602,0.0,2.18990150602
 05/13  23:00:00,250.151344716,0.0,0.0,0.0,24.9203635341,149.522181205,2.18976770237,0.0,2.18976770237
 05/13  24:00:00,237.929146845,0.0,0.0,0.0,24.9203635341,149.522181205,2.18995950938,0.0,2.18995950938
 05/14  01:00:00,237.928663808,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914441668,0.0,2.18914441668
 05/14  02:00:00,237.928663843,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898422628,0.0,2.18898422628
 05/14  03:00:00,237.928663833,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909015227,0.0,2.18909015227
 05/14  04:00:00,250.150861693,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862681113,0.0,2.18862681113
