Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/14  05:00:00,274.596697811,0.0,0.0,0.0,24.9203635341,149.522181205,2.19149691008,0.0,2.19149691008
 05/14  06:00:00,280.765715086,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911511034,0.0,2.18911511034
 05/14  07:00:00,296.666444102,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889541642,0.0,2.1889541642
 05/14  08:00:00,296.666444086,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905950152,0.0,2.18905950152
 05/14  09:00:00,259.999850733,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916453094,0.0,2.18916453094
 05/14  10:00:00,211.111059475,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890034928,0.0,2.1890034928
 05/14  11:00:00,211.112019886,0.0,0.0,0.0,24.9203635341,149.522181205,2.1909532069,0.0,2.1909532069
 05/14  12:00:00,211.112020118,0.0,0.0,0.0,24.9203635341,149.522181205,2.1907205667,0.0,2.1907205667
 05/14  13:00:00,211.113460756,0.0,0.0,0.0,24.9203635341,149.522181205,4.36694374476,0.0,4.36694374476
 05/14  14:00:00,211.112020325,0.0,0.0,0.0,24.9203635341,149.522181205,4.36150727121,0.0,4.36150727121
 05/14  15:00:00,211.111059325,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901847226,0.0,2.18901847226
 05/14  16:00:00,259.999850518,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  17:00:00,296.666443924,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912345431,0.0,2.18912345431
 05/14  18:00:00,296.666444017,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896229159,0.0,2.18896229159
 05/14  19:00:00,272.222048435,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890674021,0.0,2.1890674021
 05/14  20:00:00,297.853048522,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917226096,0.0,2.18917226096
 05/14  21:00:00,299.041093957,0.0,0.0,0.0,24.9203635341,149.522181205,4.36312663927,0.0,4.36312663927
 05/14  22:00:00,274.595257218,0.0,0.0,0.0,24.9203635341,149.522181205,2.17211605456,0.0,2.17211605456
 05/14  23:00:00,250.150861576,0.0,0.0,0.0,24.9203635341,149.522181205,0.0367997760195,0.0,0.0367997760195
 05/14  24:00:00,237.928663777,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903276437,0.0,2.18903276437
 05/15  01:00:00,287.769868442,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897470502,0.0,2.1897470502
 05/15  02:00:00,287.769868393,0.0,0.0,0.0,24.9203635341,199.362908273,4.35971054246,0.0,4.35971054246
 05/15  03:00:00,287.769868394,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996303782,0.0,2.18996303782
 05/15  04:00:00,299.992066102,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981912432,0.0,2.18981912432
 05/15  05:00:00,349.358264159,0.0,0.0,0.0,49.8407270682,199.362908273,2.19233687367,0.0,2.19233687367
 05/15  06:00:00,386.567946742,30.7840444843,0.0,0.0,49.8407270682,199.362908273,342.752780838,338.389337358,4.3634434804
 05/15  07:00:00,501.315315434,30.0289881557,0.0,0.0,149.522181205,199.362908273,233.698793414,224.951425887,8.74736752711
 05/15  08:00:00,1066.52997978,30.0289881557,4.37323368736,0.0,448.566543614,448.566543614,72.7486278562,57.3557407657,15.3928870906
 05/15  09:00:00,1236.92068597,30.2520028886,142.999966662,0.0,448.566543614,448.566543614,50.8532354026,35.4433022885,15.4099331141
 05/15  10:00:00,1327.15654986,30.5211663985,276.148926692,0.0,448.566543614,448.566543614,39.7767948922,22.1597559071,17.6170389852
 05/15  11:00:00,1402.32929583,30.0731512708,347.228003744,0.0,448.566543614,448.566543614,30.216124809,10.3338648477,19.8822599613
 05/15  12:00:00,1369.46412275,30.0289881557,358.672044657,0.0,448.566543614,398.725816546,32.2156750131,7.82138440129,24.3942906118
 05/15  13:00:00,1430.30536015,30.4008370829,365.030469158,0.0,448.566543614,448.566543614,26.6199885929,2.25557403398,24.3644145589
 05/15  14:00:00,1436.1580007,31.370606866,368.582565301,0.0,448.566543614,448.566543614,13.9356178068,0.746668276546,13.1889495303
 05/15  15:00:00,1440.98507021,32.104045579,372.677237469,0.0,448.566543614,448.566543614,15.3781948931,0.0,15.3781948931
 05/15  16:00:00,1492.81798684,32.6354319634,375.084700493,0.0,448.566543614,448.566543614,19.8567570981,0.0,19.8567570981
 05/15  17:00:00,1361.55628589,30.1710130764,368.267540353,0.0,348.885089477,398.725816546,10.9598653501,0.0,10.9598653501
 05/15  18:00:00,1154.22964786,30.0289881557,362.535045762,0.0,249.203635341,299.044362409,8.75427438034,0.0,8.75427438034
 05/15  19:00:00,1121.32580003,30.0289881557,355.591276402,0.0,249.203635341,299.044362409,7.0697301944,0.513311158401,6.556419036
 05/15  20:00:00,984.61012163,30.0289881557,345.200675612,0.0,149.522181205,249.203635341,21.5335813534,14.9735937043,6.5599876491
 05/15  21:00:00,972.127884763,30.0289881557,333.87886961,0.0,149.522181205,249.203635341,47.4623673199,43.0974860644,4.36488125558
 05/15  22:00:00,349.356825124,0.0,0.0,0.0,49.8407270682,199.362908273,2.19003989786,0.0,2.19003989786
 05/15  23:00:00,299.992066001,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989491473,0.0,2.18989491473
 05/15  24:00:00,287.769868383,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975071249,0.0,2.18975071249
 05/16  01:00:00,287.769865396,0.0,0.0,0.0,24.9203635341,199.362908273,4.35969981494,0.0,4.35969981494
 05/16  02:00:00,287.769865414,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994904161,0.0,2.18994904161
 05/16  03:00:00,287.769865341,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980002159,0.0,2.18980002159
 05/16  04:00:00,299.99206308,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997319655,0.0,2.18997319655
 05/16  05:00:00,349.358259621,0.0,0.0,0.0,49.8407270682,199.362908273,4.36467317064,0.0,4.36467317064
 05/16  06:00:00,392.457172757,31.8106186216,0.000427302141886,0.0,49.8407270682,199.362908273,119.152842894,116.961479055,2.19136383851
 05/16  07:00:00,513.815427007,30.0289881557,0.00054652336279,0.0,149.522181205,199.362908273,135.459714199,126.713175459,8.74653873971
 05/16  08:00:00,1049.44066967,30.0289881557,0.0,0.0,448.566543614,448.566543614,68.3925266335,53.0007321724,15.3917944611
 05/16  09:00:00,1025.34005822,30.0289881557,0.0,0.0,448.566543614,448.566543614,55.4059271738,39.9964149168,15.409512257
 05/16  10:00:00,963.860080323,30.0289881557,0.0,0.0,448.566543614,448.566543614,34.5631218592,16.9469867664,17.6161350928
 05/16  11:00:00,964.19727079,30.369954865,0.0,0.0,448.566543614,448.566543614,26.6979030081,6.81530213245,19.8826008757
 05/16  12:00:00,914.032476045,30.0289881557,0.0,0.0,448.566543614,398.725816546,47.3454702624,22.9544122448,24.3910580176
 05/16  13:00:00,964.78154643,30.953542507,0.0,0.0,448.566543614,448.566543614,27.6243590732,3.26377233756,24.3605867356
 05/16  14:00:00,965.370226558,31.552911639,0.0,0.0,448.566543614,448.566543614,14.9815261099,1.79463933016,13.1868867798
 05/16  15:00:00,965.667584703,31.8500564889,0.0,0.0,448.566543614,448.566543614,18.0874040689,2.70785567232,15.3795483966
 05/16  16:00:00,1014.80628573,32.0951743206,0.0,0.0,448.566543614,448.566543614,19.7304080925,2.07889334801,17.6515147445
 05/16  17:00:00,899.935156005,30.0779922213,0.0,0.0,348.885089477,398.725816546,28.9093172076,15.7633302767,13.1459869309
 05/16  18:00:00,700.553988006,30.0289881557,0.0,0.0,249.203635341,299.044362409,68.7447777035,59.991039898,8.75373780549
 05/16  19:00:00,676.119167486,30.0289881557,0.0,0.0,249.203635341,299.044362409,83.2365404746,76.6814722537,6.55506822088
 05/16  20:00:00,552.255467912,30.0289881557,0.0,0.0,149.522181205,249.203635341,118.798186709,112.237563427,6.56062328161
 05/16  21:00:00,553.457328802,30.0289881557,0.0,0.0,149.522181205,249.203635341,142.934400534,138.569441692,4.36495884281
 05/16  22:00:00,349.356822038,0.0,0.0,0.0,49.8407270682,199.362908273,2.18990516713,0.0,2.18990516713
 05/16  23:00:00,299.992063019,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975576488,0.0,2.18975576488
 05/16  24:00:00,287.769865194,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992870853,0.0,2.18992870853
 05/17  01:00:00,287.769862315,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977271712,0.0,2.18977271712
 05/17  02:00:00,287.769862373,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994007921,0.0,2.18994007921
 05/17  03:00:00,287.769862486,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978594607,0.0,2.18978594607
 05/17  04:00:00,299.992060276,0.0,0.0,0.0,24.9203635341,199.362908273,4.35975156477,0.0,4.35975156477
 05/17  05:00:00,349.358254603,0.0,0.0,0.0,49.8407270682,199.362908273,2.19245820981,0.0,2.19245820981
 05/17  06:00:00,387.152787243,31.4419909758,0.0,0.0,49.8407270682,199.362908273,248.796551736,244.433096077,4.36345565892
 05/17  07:00:00,501.310769823,30.0289881557,0.0,0.0,149.522181205,199.362908273,230.541637856,221.795138618,8.74649923776
 05/17  08:00:00,1049.46539915,30.0289881557,0.0,0.0,448.566543614,448.566543614,99.762152453,86.5683860874,13.1937663656
 05/17  09:00:00,1012.78889533,30.0289881557,0.0,0.0,448.566543614,448.566543614,89.0286091555,71.4210443595,17.607564796
 05/17  10:00:00,963.879372818,30.0289881557,0.0,0.0,448.566543614,448.566543614,58.4215683324,43.0065614507,15.4150068818
 05/17  11:00:00,963.86837046,30.0289881557,0.0,0.0,448.566543614,448.566543614,45.1945996885,23.1095105423,22.0850891462
 05/17  12:00:00,914.046056414,30.0289881557,0.0,0.0,448.566543614,398.725816546,65.8234214435,41.4328107882,24.3906106553
 05/17  13:00:00,964.186194293,30.3517991655,0.0,0.0,448.566543614,448.566543614,34.0725420522,11.9250676154,22.1474744368
 05/17  14:00:00,964.78938595,30.9706669006,0.0,0.0,448.566543614,448.566543614,19.1011161017,3.71681895308,15.3842971487
 05/17  15:00:00,965.20229613,31.384547341,0.0,0.0,448.566543614,448.566543614,16.2485222308,3.0664677867,13.1820544441
 05/17  16:00:00,1014.43336227,31.7218583381,0.0,0.0,448.566543614,448.566543614,22.5074728356,2.65226156143,19.8552112742
 05/17  17:00:00,899.883699047,30.0289881557,0.0,0.0,348.885089477,398.725816546,23.5775301262,12.6184129381,10.9591171881
 05/17  18:00:00,700.547797294,30.0289881557,0.0,0.0,249.203635341,299.044362409,60.9226126532,52.168678968,8.75393368522
 05/17  19:00:00,676.115197064,30.0289881557,0.0,0.0,249.203635341,299.044362409,78.5100667618,71.9557018272,6.5543649346
 05/17  20:00:00,552.252608345,30.0289881557,0.0,0.0,149.522181205,249.203635341,117.995850333,109.255682223,8.74016811031
 05/17  21:00:00,603.753977994,30.0289881557,0.00393024283804,0.0,149.522181205,249.203635341,135.353557159,133.161068584,2.19248857547
 05/17  22:00:00,349.356819409,0.0,0.0,0.0,49.8407270682,199.362908273,2.1899083685,0.0,2.1899083685
 05/17  23:00:00,299.992060339,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975281135,0.0,2.18975281135
 05/17  24:00:00,287.769862512,0.0,0.0,0.0,24.9203635341,199.362908273,4.35968436857,0.0,4.35968436857
 05/18  01:00:00,287.769859525,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992125765,0.0,2.18992125765
 05/18  02:00:00,287.769859464,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976197897,0.0,2.18976197897
 05/18  03:00:00,287.769859381,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899227976,0.0,2.1899227976
 05/18  04:00:00,299.992057161,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976330121,0.0,2.18976330121
 05/18  05:00:00,349.358250326,0.0,0.0,0.0,49.8407270682,199.362908273,4.36482453451,0.0,4.36482453451
 05/18  06:00:00,392.06650412,31.3396889365,0.000457743754153,0.0,49.8407270682,199.362908273,229.239558485,227.048129938,2.19142854671
 05/18  07:00:00,539.026193465,30.0289881557,0.00262913276574,0.0,149.522181205,199.362908273,218.192768398,209.446392024,8.74637637492
 05/18  08:00:00,1074.61184192,30.0289881557,0.000539699875241,0.0,448.566543614,448.566543614,98.7802004061,83.3899048086,15.3902955975
 05/18  09:00:00,1012.78500973,30.0289881557,0.0,0.0,448.566543614,448.566543614,82.0861959493,66.6789509733,15.407244976
 05/18  10:00:00,963.875791606,30.0289881557,0.0,0.0,448.566543614,448.566543614,56.0870389019,38.4719903112,17.6150485907
 05/18  11:00:00,963.865362792,30.0289881557,0.0,0.0,448.566543614,448.566543614,39.1087298197,19.2314729471,19.8772568725
 05/18  12:00:00,914.027484061,30.0289881557,0.0,0.0,448.566543614,398.725816546,41.013909264,16.6247105869,24.3891986771
 05/18  13:00:00,990.308704635,30.292422506,0.119354863651,0.0,448.566543614,448.566543614,25.9495848056,3.80405422675,22.1455305788
 05/18  14:00:00,1017.73497583,30.8971133051,13.4740505123,0.0,448.566543614,448.566543614,17.7513353797,2.36881166287,15.3825237169
 05/18  15:00:00,1073.01784861,31.3490529062,31.3045509617,0.0,448.566543614,448.566543614,14.6856461367,1.50301909149,13.1826270452
 05/18  16:00:00,1150.85059933,31.7026714604,58.7291612654,0.0,448.566543614,448.566543614,21.1935825396,1.33988577828,19.8536967613
 05/18  17:00:00,1072.23684427,30.0289881557,93.0483368716,0.0,348.885089477,398.725816546,14.1302811662,3.17213312351,10.9581480427
 05/18  18:00:00,911.109931967,30.0289881557,129.769365353,0.0,249.203635341,299.044362409,40.0504708408,31.2965075705,8.75396327026
 05/18  19:00:00,855.932403687,30.0289881557,100.194045833,0.0,249.203635341,299.044362409,53.6368616455,47.0824840387,6.55437760682
 05/18  20:00:00,650.482148074,30.0289881557,21.8058976918,0.0,149.522181205,249.203635341,99.2174169481,90.477346226,8.74007072209
 05/18  21:00:00,553.441585882,30.0289881557,0.0,0.0,149.522181205,249.203635341,121.111222309,118.918745931,2.19247637868
 05/18  22:00:00,349.356816445,0.0,0.0,0.0,49.8407270682,199.362908273,2.18989966779,0.0,2.18989966779
 05/18  23:00:00,299.992057372,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973892354,0.0,2.18973892354
 05/18  24:00:00,287.769859553,0.0,0.0,0.0,24.9203635341,199.362908273,4.35963887442,0.0,4.35963887442
 05/19  01:00:00,287.769856547,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988967785,0.0,2.18988967785
 05/19  02:00:00,287.769856519,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972519717,0.0,2.18972519717
 05/19  03:00:00,287.769856401,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987982208,0.0,2.18987982208
 05/19  04:00:00,299.992054226,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971511752,0.0,2.18971511752
 05/19  05:00:00,349.358245506,0.0,0.0,0.0,49.8407270682,199.362908273,4.36469101955,0.0,4.36469101955
 05/19  06:00:00,386.980857748,31.2504792963,0.0,0.0,49.8407270682,199.362908273,275.690532355,273.499175789,2.19135656591
 05/19  07:00:00,513.848802904,30.0289881557,0.000766654212111,0.0,149.522181205,199.362908273,182.464612359,173.718737598,8.74587476072
 05/19  08:00:00,1067.31483659,30.0852107276,4.99681027198,0.0,448.566543614,448.566543614,63.7246192011,48.3337454536,15.3908737475
 05/19  09:00:00,1239.59700975,31.0919752445,143.897696998,0.0,448.566543614,448.566543614,47.4222911862,32.0169087842,15.405382402
 05/19  10:00:00,1375.69579811,31.1585747544,322.798500797,0.0,448.566543614,448.566543614,35.7172150841,18.1047122431,17.612502841
 05/19  11:00:00,1415.29752376,30.3044703939,357.488817345,0.0,448.566543614,448.566543614,29.6075195644,9.73383021553,19.8736893489
 05/19  12:00:00,1379.83730076,30.0289881557,364.935148538,0.0,448.566543614,398.725816546,32.6593845304,8.27226331414,24.3871212162
 05/19  13:00:00,1437.29280481,31.2860969681,369.791984034,0.0,448.566543614,448.566543614,23.4845772666,1.34107502352,22.1435022431
 05/19  14:00:00,1444.85608974,32.1311130944,376.520514122,0.0,448.566543614,448.566543614,15.7560133931,0.371194744759,15.3848186483
 05/19  15:00:00,1450.7084656,32.552137662,381.952621958,0.0,448.566543614,448.566543614,13.1835820261,0.0,13.1835820261
 05/19  16:00:00,1507.80667419,34.3098697585,388.399054999,0.0,448.566543614,448.566543614,19.8528408989,0.0,19.8528408989
 05/19  17:00:00,1397.45259651,33.0689576688,392.150070484,0.0,348.885089477,398.725816546,10.9579650603,0.0,10.9579650603
 05/19  18:00:00,1198.31561204,32.6972237852,394.169088112,0.0,249.203635341,299.044362409,8.75380405086,0.0,8.75380405086
 05/19  19:00:00,1161.80180659,31.4378219175,388.72920759,0.0,249.203635341,299.044362409,6.55508257551,0.0,6.55508257551
 05/19  20:00:00,1013.74846009,30.0318492388,380.269592777,0.0,149.522181205,249.203635341,15.2477174804,8.68728967587,6.56042780448
 05/19  21:00:00,978.966236556,30.0289881557,340.32590028,0.0,149.522181205,249.203635341,27.511470529,23.1471443011,4.36432622782
 05/19  22:00:00,349.356813187,0.0,0.0,0.0,49.8407270682,199.362908273,2.18987430839,0.0,2.18987430839
 05/19  23:00:00,299.992054163,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970931345,0.0,2.18970931345
 05/19  24:00:00,287.769856323,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986349708,0.0,2.18986349708
 05/20  01:00:00,237.929126362,0.0,0.0,0.0,24.9203635341,149.522181205,2.18969187644,0.0,2.18969187644
 05/20  02:00:00,237.929126346,0.0,0.0,0.0,24.9203635341,149.522181205,2.18984058562,0.0,2.18984058562
 05/20  03:00:00,237.929126514,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967084447,0.0,2.18967084447
 05/20  04:00:00,250.151324306,0.0,0.0,0.0,24.9203635341,149.522181205,2.18981927385,0.0,2.18981927385
 05/20  05:00:00,274.597149812,0.0,0.0,0.0,24.9203635341,149.522181205,4.36481817455,0.0,4.36481817455
 05/20  06:00:00,387.14826835,31.5427994683,0.0,0.0,49.8407270682,199.362908273,108.935039147,104.572017497,4.3630216496
 05/20  07:00:00,401.515924249,30.0289881557,0.0,0.0,49.8407270682,199.362908273,80.3235766543,75.9534937201,4.37008293427
 05/20  08:00:00,792.634383907,30.0289881557,64.2199985629,0.0,249.203635341,249.203635341,43.0312843158,36.47609881,6.55518550582
 05/20  09:00:00,916.983029448,30.4824847376,220.253704551,0.0,249.203635341,249.203635341,35.502457102,26.7499245852,8.75253251686
 05/20  10:00:00,1025.63492456,30.6726026719,372.635377238,0.0,249.203635341,249.203635341,29.0725293887,20.3270599052,8.7454694836
 05/20  11:00:00,1049.57215526,30.0579860512,393.22976729,0.0,249.203635341,249.203635341,21.7528594679,12.9941812207,8.75867824722
 05/20  12:00:00,1066.25297286,30.0289881557,406.461977532,0.0,249.203635341,249.203635341,15.9428955917,7.19363096439,8.74926462733
 05/20  13:00:00,1074.73906722,30.0289881557,413.627660934,0.0,249.203635341,249.203635341,11.5830148754,2.83687460112,8.74614027426
 05/20  14:00:00,829.300816557,30.0289881557,413.407551799,0.0,74.7610906023,174.442544739,11.4946985672,4.94085592171,6.55384264553
 05/20  15:00:00,828.774953639,30.0289881557,410.481265249,0.0,74.7610906023,174.442544739,6.54984799644,0.0,6.54984799644
 05/20  16:00:00,871.215743675,30.0289881557,404.032786363,0.0,74.7610906023,174.442544739,4.37406925495,0.0,4.37406925495
 05/20  17:00:00,830.268075205,30.2686379641,400.9429232,0.0,24.9203635341,149.522181205,4.87850256481,0.515257500933,4.36324506388
 05/20  18:00:00,686.253883979,19.9712930834,284.996466397,0.0,24.9203635341,149.522181205,2.19156944788,0.0,2.19156944788
 05/20  19:00:00,615.317909756,17.4801639667,249.342109161,0.0,24.9203635341,149.522181205,4.36302965014,0.0,4.36302965014
 05/20  20:00:00,289.31079758,0.0,0.0,0.0,24.9203635341,149.522181205,2.19167562216,0.0,2.19167562216
 05/20  21:00:00,299.042022366,0.0,0.0,0.0,24.9203635341,149.522181205,4.36616929615,0.0,4.36616929615
 05/20  22:00:00,274.595719753,0.0,0.0,0.0,24.9203635341,149.522181205,2.18975502956,0.0,2.18975502956
 05/20  23:00:00,250.151324225,0.0,0.0,0.0,24.9203635341,149.522181205,2.18990282202,0.0,2.18990282202
 05/20  24:00:00,237.929126502,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973266572,0.0,2.18973266572
 05/21  01:00:00,237.928647117,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901385833,0.0,2.18901385833
 05/21  02:00:00,237.928647258,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907915367,0.0,2.18907915367
 05/21  03:00:00,237.928647324,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888839317,0.0,2.1888839317
 05/21  04:00:00,250.150845135,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894894708,0.0,2.18894894708
 05/21  05:00:00,274.596669381,0.0,0.0,0.0,24.9203635341,149.522181205,2.19167278265,0.0,2.19167278265
 05/21  06:00:00,272.222031795,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905005681,0.0,2.18905005681
 05/21  07:00:00,317.644968126,4.24501686157,4.00556311683,0.0,24.9203635341,149.522181205,2.18902871698,0.0,2.18902871698
 05/21  08:00:00,532.951433939,23.1336015439,132.417666381,0.0,24.9203635341,149.522181205,2.18904948096,0.0,2.18904948096
 05/21  09:00:00,606.757191605,19.6671670677,241.75567871,0.0,24.9203635341,149.522181205,2.18898380878,0.0,2.18898380878
 05/21  10:00:00,643.497143791,23.6495232082,316.898871312,0.0,24.9203635341,149.522181205,2.18910039125,0.0,2.18910039125
 05/21  11:00:00,515.54219707,15.441445054,221.576251424,0.0,24.9203635341,149.522181205,2.19076194737,0.0,2.19076194737
 05/21  12:00:00,426.705603818,10.0339842909,164.263069493,0.0,24.9203635341,149.522181205,2.19064160419,0.0,2.19064160419
 05/21  13:00:00,386.280884746,8.02718743269,133.931234219,0.0,24.9203635341,149.522181205,4.36671415041,0.0,4.36671415041
 05/21  14:00:00,480.324241206,13.1740790961,204.954037513,0.0,24.9203635341,149.522181205,4.36106139374,0.0,4.36106139374
 05/21  15:00:00,362.463551831,7.87183061971,115.123173954,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  16:00:00,628.391165005,19.2161929007,280.916288789,0.0,24.9203635341,149.522181205,2.18904091238,0.0,2.18904091238
 05/21  17:00:00,756.457501633,24.1625431414,350.304969276,0.0,24.9203635341,149.522181205,2.18905407556,0.0,2.18905407556
 05/21  18:00:00,663.580994044,19.3356842643,279.320032833,0.0,24.9203635341,149.522181205,2.18906625964,0.0,2.18906625964
 05/21  19:00:00,724.1378691,24.1534029727,342.43887241,0.0,24.9203635341,149.522181205,2.18859174684,0.0,2.18859174684
 05/21  20:00:00,632.559229035,18.0590771746,260.590021616,0.0,24.9203635341,149.522181205,2.18903813929,0.0,2.18903813929
 05/21  21:00:00,299.041064557,0.0,0.0,0.0,24.9203635341,149.522181205,2.19149825491,0.0,2.19149825491
 05/21  22:00:00,274.595240717,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887741566,0.0,2.18887741566
 05/21  23:00:00,250.150845148,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894174478,0.0,2.18894174478
 05/21  24:00:00,237.928647386,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900594201,0.0,2.18900594201
 05/22  01:00:00,287.769847438,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977420871,0.0,2.18977420871
 05/22  02:00:00,287.769847499,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991017003,0.0,2.18991017003
 05/22  03:00:00,287.769847481,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973012153,0.0,2.18973012153
 05/22  04:00:00,299.992045329,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986586299,0.0,2.18986586299
 05/22  05:00:00,349.358231261,0.0,0.0,0.0,49.8407270682,199.362908273,4.36469172934,0.0,4.36469172934
 05/22  06:00:00,391.797917543,30.4460415744,1.72560774473,0.0,49.8407270682,199.362908273,35.0748547616,32.8832153465,2.19163941516
 05/22  07:00:00,696.145580666,30.0748312474,128.011605692,0.0,149.522181205,199.362908273,41.9538667076,33.2068402296,8.74702647794
 05/22  08:00:00,1478.74275984,32.2176566916,339.946389685,0.0,448.566543614,448.566543614,17.8058439236,2.41971321534,15.3861307083
 05/22  09:00:00,1507.62777078,33.1350477163,397.497954718,0.0,448.566543614,448.566543614,15.5763756909,0.172191640431,15.4041840505
 05/22  10:00:00,1496.70606679,32.9178631739,430.731334971,0.0,448.566543614,448.566543614,17.6116839048,0.0,17.6116839048
 05/22  11:00:00,1505.04966146,31.2904221547,437.822351665,0.0,448.566543614,448.566543614,19.871347652,0.0,19.871347652
 05/22  12:00:00,1449.52596681,30.3600461643,433.550123447,0.0,448.566543614,398.725816546,24.3775273998,0.0,24.3775273998
 05/22  13:00:00,1500.78316216,31.7902544734,432.841547944,0.0,448.566543614,448.566543614,22.1389499715,0.0,22.1389499715
 05/22  14:00:00,1503.28209805,33.0375326209,434.040441808,0.0,448.566543614,448.566543614,13.1852303311,0.0,13.1852303311
 05/22  15:00:00,1503.81365648,34.4842852825,433.125719871,0.0,448.566543614,448.566543614,15.374048208,0.0,15.374048208
 05/22  16:00:00,1562.05313969,38.2760393932,438.679430984,0.0,448.566543614,448.566543614,17.643343469,0.0,17.643343469
 05/22  17:00:00,1449.51845767,36.3808758933,440.904057322,0.0,348.885089477,398.725816546,10.9558929792,0.0,10.9558929792
 05/22  18:00:00,1244.73283541,34.4720214954,437.39257777,0.0,249.203635341,299.044362409,8.75189885508,0.0,8.75189885508
 05/22  19:00:00,1210.39069114,33.0484025304,428.921301492,0.0,249.203635341,299.044362409,6.55465715472,0.0,6.55465715472
 05/22  20:00:00,1049.67526063,30.4048334082,403.283317577,0.0,149.522181205,249.203635341,8.76472055894,0.0247206165015,8.73999994244
 05/22  21:00:00,1031.44903649,30.0289881557,377.883581773,0.0,149.522181205,249.203635341,3.74516474842,1.55266221591,2.19250253251
 05/22  22:00:00,349.356804516,0.0,0.0,0.0,49.8407270682,199.362908273,2.18993932193,0.0,2.18993932193
 05/22  23:00:00,299.992045379,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897580361,0.0,2.1897580361
 05/22  24:00:00,287.769847575,0.0,0.0,0.0,24.9203635341,199.362908273,4.35960610709,0.0,4.35960610709
 05/23  01:00:00,287.769844524,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983792037,0.0,2.18983792037
 05/23  02:00:00,287.76984453,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965273297,0.0,2.18965273297
 05/23  03:00:00,287.769844406,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978246953,0.0,2.18978246953
 05/23  04:00:00,299.992042263,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991178424,0.0,2.18991178424
 05/23  05:00:00,349.358226232,0.0,0.0,0.0,49.8407270682,199.362908273,2.19231029359,0.0,2.19231029359
 05/23  06:00:00,382.412625243,32.8840277114,0.0,0.0,49.8407270682,199.362908273,43.9811447682,39.6179453545,4.36319941372
 05/23  07:00:00,637.310745483,30.0289881557,70.0183062334,0.0,149.522181205,199.362908273,34.3365501529,25.5913551419,8.74519501096
 05/23  08:00:00,1444.75404987,30.5468777721,306.515360603,0.0,448.566543614,448.566543614,13.8365350151,0.643881217042,13.192653798
 05/23  09:00:00,1491.68894332,33.0994108914,378.06292189,0.0,448.566543614,448.566543614,17.6029673297,0.0,17.6029673297
 05/23  10:00:00,1480.51051355,34.4848012369,409.819236423,0.0,448.566543614,448.566543614,15.409091275,0.0,15.409091275
 05/23  11:00:00,1498.82676338,35.217239599,427.399244445,0.0,448.566543614,448.566543614,19.8681774881,0.0,19.8681774881
 05/23  12:00:00,1457.18888173,32.9124992851,437.90208342,0.0,448.566543614,398.725816546,24.3793671682,0.0,24.3793671682
 05/23  13:00:00,1521.67829698,37.7467731833,447.71791909,0.0,448.566543614,448.566543614,22.1366903901,0.0,22.1366903901
 05/23  14:00:00,1526.94631546,38.9016321696,451.840576287,0.0,448.566543614,448.566543614,15.3807469747,0.0,15.3807469747
 05/23  15:00:00,1523.51371393,40.2082112891,447.101879603,0.0,448.566543614,448.566543614,13.1764406744,0.0,13.1764406744
 05/23  16:00:00,1566.02285803,43.449393357,437.47581826,0.0,448.566543614,448.566543614,17.643095177,0.0,17.643095177
 05/23  17:00:00,1459.66139853,39.4690206062,447.958869703,0.0,348.885089477,398.725816546,10.9558484292,0.0,10.9558484292
 05/23  18:00:00,1253.44031564,33.5484332382,447.023658392,0.0,249.203635341,299.044362409,10.9354812049,0.0,10.9354812049
 05/23  19:00:00,1215.16919485,31.2409583035,435.507256873,0.0,249.203635341,299.044362409,4.37658354403,0.0,4.37658354403
 05/23  20:00:00,1061.6207854,30.0289881557,415.735492039,0.0,149.522181205,249.203635341,8.73945721525,0.0,8.73945721525
 05/23  21:00:00,1047.89379491,30.0289881557,396.086643906,0.0,149.522181205,249.203635341,2.46793181559,0.275661730274,2.19227008532
 05/23  22:00:00,349.356801613,0.0,0.0,0.0,49.8407270682,199.362908273,4.35957335289,0.0,4.35957335289
 05/23  23:00:00,299.992042412,0.0,0.0,0.0,24.9203635341,199.362908273,2.189822264,0.0,2.189822264
 05/23  24:00:00,287.769844612,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963657132,0.0,2.18963657132
 05/24  01:00:00,287.769841408,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975654545,0.0,2.18975654545
 05/24  02:00:00,287.769841438,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987999494,0.0,2.18987999494
 05/24  03:00:00,287.769841374,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968958707,0.0,2.18968958707
 05/24  04:00:00,299.992039155,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981289786,0.0,2.18981289786
 05/24  05:00:00,349.358221692,0.0,0.0,0.0,49.8407270682,199.362908273,4.36422057169,0.0,4.36422057169
 05/24  06:00:00,618.994978383,33.5204480758,158.288651126,0.0,49.8407270682,199.362908273,14.6789115419,12.4875756674,2.19133587457
 05/24  07:00:00,879.421661232,30.0607641773,293.603552228,0.0,149.522181205,199.362908273,27.0238825471,18.2780131476,8.74586939949
 05/24  08:00:00,1544.41207678,34.1773562453,397.414056897,0.0,448.566543614,448.566543614,13.404127326,0.213805646811,13.1903216792
 05/24  09:00:00,1566.93939356,37.0642745513,446.029314796,0.0,448.566543614,448.566543614,17.6007900711,0.0,17.6007900711
 05/24  10:00:00,1528.67760221,38.1823118562,454.288838282,0.0,448.566543614,448.566543614,15.4087682016,0.0,15.4087682016
 05/24  11:00:00,1525.81239816,38.1696181456,451.432529202,0.0,448.566543614,448.566543614,19.8670600477,0.0,19.8670600477
 05/24  12:00:00,1491.27062805,35.0021476867,469.894215818,0.0,448.566543614,398.725816546,24.3769012976,0.0,24.3769012976
 05/24  13:00:00,1531.4921318,40.1339530574,455.144607035,0.0,448.566543614,448.566543614,22.1338631989,0.0,22.1338631989
 05/24  14:00:00,1526.27722538,41.1426752592,448.930464246,0.0,448.566543614,448.566543614,15.3808241378,0.0,15.3808241378
 05/24  15:00:00,1523.24882405,42.514481853,444.530735907,0.0,448.566543614,448.566543614,13.1746011827,0.0,13.1746011827
 05/24  16:00:00,1569.10164879,44.7472075601,439.256823987,0.0,448.566543614,448.566543614,17.6424800678,0.0,17.6424800678
 05/24  17:00:00,1461.25876586,40.9630123222,448.062260584,0.0,348.885089477,398.725816546,10.9554919051,0.0,10.9554919051
 05/24  18:00:00,1281.86105401,33.2688263925,475.724016753,0.0,249.203635341,299.044362409,8.75147240563,0.0,8.75147240563
 05/24  19:00:00,1263.65524212,32.3757002635,482.858572854,0.0,249.203635341,299.044362409,6.55431056211,0.0,6.55431056211
 05/24  20:00:00,1110.4232567,30.1017049155,464.441276382,0.0,149.522181205,249.203635341,8.73830385724,0.0,8.73830385724
 05/24  21:00:00,1091.30260061,30.0289881557,439.457523164,0.0,149.522181205,249.203635341,2.19235567465,0.0,2.19235567465
 05/24  22:00:00,349.356798467,0.0,0.0,0.0,49.8407270682,199.362908273,2.1898000657,0.0,2.1898000657
 05/24  23:00:00,299.992039392,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960825191,0.0,2.18960825191
 05/24  24:00:00,287.769841543,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973138204,0.0,2.18973138204
 05/25  01:00:00,287.769838493,0.0,0.0,0.0,24.9203635341,199.362908273,4.35950169402,0.0,4.35950169402
 05/25  02:00:00,287.769838478,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977062379,0.0,2.18977062379
 05/25  03:00:00,287.769838522,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988763305,0.0,2.18988763305
 05/25  04:00:00,299.992036191,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969198919,0.0,2.18969198919
 05/25  05:00:00,349.358216322,0.0,0.0,0.0,49.8407270682,199.362908273,2.19206025091,0.0,2.19206025091
 05/25  06:00:00,899.975188786,33.999213119,423.1319562,0.0,49.8407270682,199.362908273,5.46110129028,1.09825658586,4.36284470442
 05/25  07:00:00,1037.7124761,30.0289881557,436.357372988,0.0,149.522181205,199.362908273,10.8767382578,2.13184877839,8.74488947945
 05/25  08:00:00,1612.5924632,32.8835261626,457.949019142,0.0,448.566543614,448.566543614,13.1873098833,0.0,13.1873098833
 05/25  09:00:00,1552.39247177,35.2051966851,432.092524163,0.0,448.566543614,448.566543614,15.4022533451,0.0,15.4022533451
 05/25  10:00:00,1491.43283056,37.3615327227,418.52280501,0.0,448.566543614,448.566543614,17.6068577403,0.0,17.6068577403
 05/25  11:00:00,1517.05163664,39.2591610208,441.582255763,0.0,448.566543614,448.566543614,19.8680731718,0.0,19.8680731718
 05/25  12:00:00,1468.76708815,36.6957320496,445.697121887,0.0,448.566543614,398.725816546,22.1591338032,0.0,22.1591338032
 05/25  13:00:00,1515.75541041,42.8727275539,436.66914635,0.0,448.566543614,448.566543614,24.3474603192,0.0,24.3474603192
 05/25  14:00:00,1515.22092108,44.5829686547,434.433892983,0.0,448.566543614,448.566543614,13.180378287,0.0,13.180378287
 05/25  15:00:00,1516.21316749,46.3888862014,433.620690903,0.0,448.566543614,448.566543614,13.179753333,0.0,13.179753333
 05/25  16:00:00,1566.32226571,50.2119384069,431.012734966,0.0,448.566543614,448.566543614,19.8440353671,0.0,19.8440353671
 05/25  17:00:00,1452.01566262,44.5319086034,435.250279177,0.0,348.885089477,398.725816546,10.9547612151,0.0,10.9547612151
 05/25  18:00:00,1258.22167897,36.0539787406,449.299501383,0.0,249.203635341,299.044362409,8.75212812385,0.0,8.75212812385
 05/25  19:00:00,1240.26106883,32.9872385198,458.852869938,0.0,249.203635341,299.044362409,6.55377238165,0.0,6.55377238165
 05/25  20:00:00,1116.65397725,30.3554619642,470.311454256,0.0,149.522181205,249.203635341,6.55963467519,0.0,6.55963467519
 05/25  21:00:00,1132.38439842,30.0329554224,476.638375417,0.0,149.522181205,249.203635341,4.36435606324,0.0,4.36435606324
 05/25  22:00:00,349.356795341,0.0,0.0,0.0,49.8407270682,199.362908273,2.18968282005,0.0,2.18968282005
 05/25  23:00:00,299.992036201,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979956596,0.0,2.18979956596
 05/25  24:00:00,287.769838442,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960357998,0.0,2.18960357998
 05/26  01:00:00,287.769835267,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971209809,0.0,2.18971209809
 05/26  02:00:00,287.769835304,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982326793,0.0,2.18982326793
 05/26  03:00:00,287.769835325,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962259441,0.0,2.18962259441
 05/26  04:00:00,299.992033084,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973365588,0.0,2.18973365588
 05/26  05:00:00,485.318762444,1.21424780042,95.6735546882,0.0,49.8407270682,199.362908273,4.36469135556,0.0,4.36469135556
 05/26  06:00:00,934.239942085,35.8829022176,448.983944009,0.0,49.8407270682,199.362908273,2.58880918125,0.397287945717,2.19152123553
 05/26  07:00:00,1054.48979607,30.0289881557,450.956476653,0.0,149.522181205,199.362908273,8.74506716547,0.0,8.74506716547
 05/26  08:00:00,1571.81311967,35.7193641746,417.251718995,0.0,448.566543614,448.566543614,15.385182333,0.0,15.385182333
 05/26  09:00:00,1550.382632,41.1572260062,426.504779896,0.0,448.566543614,448.566543614,15.3992840123,0.0,15.3992840123
 05/26  10:00:00,1517.42815878,44.5774843291,436.644269702,0.0,448.566543614,448.566543614,15.4067035822,0.0,15.4067035822
 05/26  11:00:00,1519.13453978,45.2256360808,437.698708361,0.0,448.566543614,448.566543614,19.8657456354,0.0,19.8657456354
 05/26  12:00:00,1469.13288844,40.745515263,442.013178062,0.0,448.566543614,398.725816546,24.3697536724,0.0,24.3697536724
 05/26  13:00:00,1520.2967098,46.7727406726,437.310464956,0.0,448.566543614,448.566543614,22.1323878604,0.0,22.1323878604
 05/26  14:00:00,1517.11531865,48.0609794129,432.850299575,0.0,448.566543614,448.566543614,13.1815548787,0.0,13.1815548787
 05/26  15:00:00,1515.60572174,49.8056824515,429.596464021,0.0,448.566543614,448.566543614,13.1807159578,0.0,13.1807159578
 05/26  16:00:00,1562.79630864,49.7679267972,427.930820095,0.0,448.566543614,448.566543614,19.8445895979,0.0,19.8445895979
 05/26  17:00:00,1451.58471707,43.9527637269,435.398494737,0.0,348.885089477,398.725816546,10.9551463981,0.0,10.9551463981
 05/26  18:00:00,1261.6081364,36.6365564697,452.103393282,0.0,249.203635341,299.044362409,8.75237912058,0.0,8.75237912058
 05/26  19:00:00,1244.41393481,33.0967735557,462.896210255,0.0,249.203635341,299.044362409,6.55394554304,0.0,6.55394554304
 05/26  20:00:00,1118.1376172,30.408859472,471.741706983,0.0,149.522181205,249.203635341,6.55874255005,0.0,6.55874255005
 05/26  21:00:00,1126.203734,30.0326757519,470.457995547,0.0,149.522181205,249.203635341,4.36444580776,0.0,4.36444580776
 05/26  22:00:00,349.356792204,0.0,0.0,0.0,49.8407270682,199.362908273,2.18972784386,0.0,2.18972784386
 05/26  23:00:00,299.992033149,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983829344,0.0,2.18983829344
 05/26  24:00:00,287.769835311,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963722561,0.0,2.18963722561
 05/27  01:00:00,237.929105137,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973947843,0.0,2.18973947843
 05/27  02:00:00,237.929105215,0.0,0.0,0.0,24.9203635341,149.522181205,2.18984441732,0.0,2.18984441732
 05/27  03:00:00,237.929105178,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963866872,0.0,2.18963866872
 05/27  04:00:00,250.151302975,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974351445,0.0,2.18974351445
 05/27  05:00:00,274.597116796,0.0,0.0,0.0,24.9203635341,149.522181205,4.36459938478,0.0,4.36459938478
 05/27  06:00:00,917.921334036,34.0150869077,445.921202408,0.0,49.8407270682,199.362908273,2.78280686877,0.591300595281,2.19150627349
 05/27  07:00:00,907.593100743,30.0289881557,412.057015748,0.0,49.8407270682,199.362908273,9.95566411073,5.5867475366,4.36891657413
 05/27  08:00:00,1175.32636543,30.0289881557,426.442291347,0.0,249.203635341,249.203635341,6.85193427961,0.297811087266,6.55412319234
 05/27  09:00:00,1162.95134425,30.0289881557,447.175203362,0.0,249.203635341,249.203635341,8.78716672704,0.0360843613201,8.75108236572
 05/27  10:00:00,1136.01402469,30.0539268165,468.488981224,0.0,249.203635341,249.203635341,8.74481820829,0.0,8.74481820829
 05/27  11:00:00,1144.37114073,30.3136706519,476.584462873,0.0,249.203635341,249.203635341,8.75806715052,0.0,8.75806715052
 05/27  12:00:00,1148.95210171,31.2363453637,480.244167695,0.0,249.203635341,249.203635341,8.74818953587,0.0,8.74818953587
 05/27  13:00:00,1144.88227496,31.8633981064,475.547760505,0.0,249.203635341,249.203635341,8.74443602647,0.0,8.74443602647
 05/27  14:00:00,897.566274077,31.0490322758,478.251650543,0.0,74.7610906023,174.442544739,6.5545515292,0.0,6.5545515292
 05/27  15:00:00,899.862778511,30.8049385623,480.793194283,0.0,74.7610906023,174.442544739,4.37232931699,0.0,4.37232931699
 05/27  16:00:00,950.253783242,30.9349150281,482.164959035,0.0,74.7610906023,174.442544739,6.55166225055,0.0,6.55166225055
 05/27  17:00:00,912.945849466,31.583655399,482.306089138,0.0,24.9203635341,149.522181205,4.36279373768,0.0,4.36279373768
 05/27  18:00:00,761.955576857,21.2010872082,369.144508895,0.0,24.9203635341,149.522181205,2.19153706117,0.0,2.19153706117
 05/27  19:00:00,687.058205925,19.2161929007,327.372354149,0.0,24.9203635341,149.522181205,2.45864901944,0.0,2.45864901944
 05/27  20:00:00,560.699935942,11.7822479551,214.840367677,0.0,24.9203635341,149.522181205,4.09571673312,0.0,4.09571673312
 05/27  21:00:00,299.041984708,0.0,0.0,0.0,24.9203635341,149.522181205,4.36589906665,0.0,4.36589906665
 05/27  22:00:00,274.595698615,0.0,0.0,0.0,24.9203635341,149.522181205,2.18977733453,0.0,2.18977733453
 05/27  23:00:00,250.15130307,0.0,0.0,0.0,24.9203635341,149.522181205,2.18957111338,0.0,2.18957111338
 05/27  24:00:00,237.929105166,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967571368,0.0,2.18967571368
 05/28  01:00:00,237.928630392,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851716345,0.0,2.18851716345
 05/28  02:00:00,237.928630275,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879316428,0.0,2.18879316428
 05/28  03:00:00,237.928630101,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881791744,0.0,2.18881791744
 05/28  04:00:00,250.150827869,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  05:00:00,274.59663958,0.0,0.0,0.0,24.9203635341,149.522181205,4.36263050743,0.0,4.36263050743
 05/28  06:00:00,272.222014869,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885722354,0.0,2.18885722354
 05/28  07:00:00,296.666410335,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888127118,0.0,2.18888127118
 05/28  08:00:00,496.81952069,8.96406519111,157.260710251,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  09:00:00,728.434076108,19.6018981428,354.581313723,0.0,24.9203635341,149.522181205,2.18899083575,0.0,2.18899083575
 05/28  10:00:00,750.403496731,23.0393123745,417.921799124,0.0,24.9203635341,149.522181205,2.18901469379,0.0,2.18901469379
 05/28  11:00:00,620.150013125,17.5114722259,323.378884772,0.0,24.9203635341,149.522181205,2.19063147666,0.0,2.19063147666
 05/28  12:00:00,314.415720409,4.25644327643,81.9825945738,0.0,24.9203635341,149.522181205,4.3609641886,0.0,4.3609641886
 05/28  13:00:00,470.306524848,11.0458574579,205.767344138,0.0,24.9203635341,149.522181205,2.19311110549,0.0,2.19311110549
 05/28  14:00:00,622.245175191,17.029937621,318.878736294,0.0,24.9203635341,149.522181205,4.36085066225,0.0,4.36085066225
 05/28  15:00:00,652.860983531,17.9891983912,338.242946441,0.0,24.9203635341,149.522181205,2.18895929607,0.0,2.18895929607
 05/28  16:00:00,728.38291763,19.4245219789,355.064001976,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  17:00:00,835.004303986,23.7256222236,416.818476865,0.0,24.9203635341,149.522181205,2.18897049927,0.0,2.18897049927
 05/28  18:00:00,760.387200983,19.8029425327,350.066160882,0.0,24.9203635341,149.522181205,2.18899429216,0.0,2.18899429216
 05/28  19:00:00,809.89468119,23.7172738029,416.23573711,0.0,24.9203635341,149.522181205,2.18896734881,0.0,2.18896734881
 05/28  20:00:00,715.148359653,16.5521581142,318.443099505,0.0,24.9203635341,149.522181205,2.18899093384,0.0,2.18899093384
 05/28  21:00:00,502.153652069,8.8366859663,160.485344636,0.0,24.9203635341,149.522181205,2.19151816792,0.0,2.19151816792
 05/28  22:00:00,274.59522378,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900667401,0.0,2.18900667401
 05/28  23:00:00,250.150828258,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877620247,0.0,2.18877620247
 05/28  24:00:00,237.928630471,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880018972,0.0,2.18880018972
 05/29  01:00:00,237.928627974,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881773067,0.0,2.18881773067
 05/29  02:00:00,237.928627884,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883702395,0.0,2.18883702395
 05/29  03:00:00,237.928627727,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885601667,0.0,2.18885601667
 05/29  04:00:00,250.150825453,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  05:00:00,274.596635292,0.0,0.0,0.0,24.9203635341,149.522181205,4.36267097451,0.0,4.36267097451
 05/29  06:00:00,272.222012507,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849210768,0.0,2.18849210768
 05/29  07:00:00,689.042998969,18.7019192447,299.034601066,0.0,24.9203635341,149.522181205,2.1889983891,0.0,2.1889983891
 05/29  08:00:00,764.344637042,24.0609527269,350.662609225,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  09:00:00,672.437575157,19.3983200822,301.58944687,0.0,24.9203635341,149.522181205,2.18896608424,0.0,2.18896608424
 05/29  10:00:00,711.203707998,24.1186799553,377.991767019,0.0,24.9203635341,149.522181205,2.18893353723,0.0,2.18893353723
 05/29  11:00:00,657.912284639,19.2657879481,333.996776502,0.0,24.9203635341,149.522181205,2.19062292576,0.0,2.19062292576
 05/29  12:00:00,723.059030065,22.7666990893,404.84289318,0.0,24.9203635341,149.522181205,4.36121570361,0.0,4.36121570361
 05/29  13:00:00,572.338190805,14.1635183432,279.353727454,0.0,24.9203635341,149.522181205,2.19310949484,0.0,2.19310949484
 05/29  14:00:00,705.793117517,19.618919134,385.496944838,0.0,24.9203635341,149.522181205,4.36125171112,0.0,4.36125171112
 05/29  15:00:00,504.851619949,12.2124951964,232.589147502,0.0,24.9203635341,149.522181205,2.18898439182,0.0,2.18898439182
 05/29  16:00:00,765.118970454,18.9316749754,391.975536818,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  17:00:00,810.956811151,18.0972923539,406.059035808,0.0,24.9203635341,149.522181205,2.18897730523,0.0,2.18897730523
 05/29  18:00:00,887.685373806,23.8659590291,469.287044373,0.0,24.9203635341,149.522181205,2.18897835987,0.0,2.18897835987
 05/29  19:00:00,684.634910899,15.5404909803,321.867143426,0.0,24.9203635341,149.522181205,2.18899642976,0.0,2.18899642976
 05/29  20:00:00,396.457125277,1.21424780042,66.8608264673,0.0,24.9203635341,149.522181205,2.18898099389,0.0,2.18898099389
 05/29  21:00:00,299.041030575,0.0,0.0,0.0,24.9203635341,149.522181205,2.19127177513,0.0,2.19127177513
 05/29  22:00:00,274.595221331,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893418238,0.0,2.18893418238
 05/29  23:00:00,250.150825821,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895226132,0.0,2.18895226132
 05/29  24:00:00,237.928628051,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897031588,0.0,2.18897031588
 05/30  01:00:00,287.769823149,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972468203,0.0,2.18972468203
 05/30  02:00:00,287.769823213,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981128525,0.0,2.18981128525
 05/30  03:00:00,287.769823145,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895903468,0.0,2.1895903468
 05/30  04:00:00,299.992020924,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967689841,0.0,2.18967689841
 05/30  05:00:00,349.358192675,0.0,0.0,0.0,49.8407270682,199.362908273,4.36435619203,0.0,4.36435619203
 05/30  06:00:00,852.652764996,32.6001231756,388.078198721,0.0,49.8407270682,199.362908273,17.7501854063,15.5588186514,2.19136675487
 05/30  07:00:00,957.447385937,30.0289881557,370.898410293,0.0,149.522181205,199.362908273,40.157282819,31.4136658255,8.74361699348
 05/30  08:00:00,1525.62903832,30.0289881557,387.774972593,0.0,448.566543614,448.566543614,13.3757563433,0.190260907441,13.1854954358
 05/30  09:00:00,1501.86371375,30.4327716529,397.422397225,0.0,448.566543614,448.566543614,15.3969819122,0.0,15.3969819122
 05/30  10:00:00,1470.81285023,31.6303818641,410.494383691,0.0,448.566543614,448.566543614,17.6028606827,0.0,17.6028606827
 05/30  11:00:00,1501.09066976,33.3650976966,434.766640478,0.0,448.566543614,448.566543614,17.6537586023,0.0,17.6537586023
 05/30  12:00:00,1475.18594992,31.8644593551,457.087438541,0.0,448.566543614,398.725816546,24.3666045136,0.0,24.3666045136
 05/30  13:00:00,1543.97998737,36.1173462997,471.649267776,0.0,448.566543614,448.566543614,22.1239267222,0.0,22.1239267222
 05/30  14:00:00,1546.87905973,37.2846255378,473.390476932,0.0,448.566543614,448.566543614,13.1804421967,0.0,13.1804421967
 05/30  15:00:00,1544.36754137,38.4392559597,469.839476777,0.0,448.566543614,448.566543614,13.178663159,0.0,13.178663159
 05/30  16:00:00,1580.57027117,40.2908762446,457.586665043,0.0,448.566543614,448.566543614,19.8385541228,0.0,19.8385541228
 05/30  17:00:00,1441.47006783,36.4588381543,438.212990587,0.0,348.885089477,398.725816546,10.9535261057,0.0,10.9535261057
 05/30  18:00:00,1218.4506511,32.145557995,420.360392096,0.0,249.203635341,299.044362409,8.74967605289,0.0,8.74967605289
 05/30  19:00:00,1176.4509154,31.3146392828,405.985248002,0.0,249.203635341,299.044362409,4.37509757481,0.0,4.37509757481
 05/30  20:00:00,1022.55604682,30.0493499207,397.213631702,0.0,149.522181205,249.203635341,10.8118729678,2.07375316176,8.73811980599
 05/30  21:00:00,1032.6003303,30.0289881557,391.061472627,0.0,149.522181205,249.203635341,16.3396670636,14.1477655017,2.19190156186
 05/30  22:00:00,349.356780071,0.0,0.0,0.0,49.8407270682,199.362908273,2.18977841699,0.0,2.18977841699
 05/30  23:00:00,299.992020939,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961705145,0.0,2.18961705145
 05/30  24:00:00,287.769823194,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970314532,0.0,2.18970314532
 05/31  01:00:00,287.769820141,0.0,0.0,0.0,24.9203635341,199.362908273,4.35934103439,0.0,4.35934103439
 05/31  02:00:00,287.769820126,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963839014,0.0,2.18963839014
 05/31  03:00:00,287.769820139,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971882927,0.0,2.18971882927
 05/31  04:00:00,299.992018009,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979901155,0.0,2.18979901155
 05/31  05:00:00,349.358186978,0.0,0.0,0.0,49.8407270682,199.362908273,2.1922429269,0.0,2.1922429269
