Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/31  06:00:00,419.030334771,33.2278750181,1.02864300521,0.0,49.8407270682,199.362908273,53.003032242,48.6402601719,4.36277207008
 05/31  07:00:00,672.840336155,30.0289881557,93.0522791371,0.0,149.522181205,199.362908273,46.0421291933,39.4793741411,6.56275505225
 05/31  08:00:00,1421.18449543,30.9969471272,286.900109729,0.0,448.566543614,448.566543614,16.7585873067,1.37919608246,15.3793912242
 05/31  09:00:00,1483.58586284,32.4586513795,379.577325809,0.0,448.566543614,448.566543614,15.753546285,0.357403124424,15.3961431605
 05/31  10:00:00,1453.0055895,33.2163416627,394.909884388,0.0,448.566543614,448.566543614,15.4017907593,0.0,15.4017907593
 05/31  11:00:00,1458.83745881,33.9512322378,399.633976013,0.0,448.566543614,448.566543614,19.8587919045,0.0,19.8587919045
 05/31  12:00:00,1407.83628481,31.6333949606,400.835250274,0.0,448.566543614,398.725816546,22.5325849326,0.385515256711,22.1470696759
 05/31  13:00:00,1466.59074749,34.9707852834,405.082603988,0.0,448.566543614,448.566543614,22.1229840318,0.0,22.1229840318
 05/31  14:00:00,1482.77830531,36.5914944544,417.377141524,0.0,448.566543614,448.566543614,15.3742326794,0.0,15.3742326794
 05/31  15:00:00,1495.58488115,37.1556571143,428.084343637,0.0,448.566543614,448.566543614,13.1705491149,0.0,13.1705491149
 05/31  16:00:00,1549.60701437,38.8756337426,431.45763403,0.0,448.566543614,448.566543614,17.6325341375,0.0,17.6325341375
 05/31  17:00:00,1432.20600801,36.144853317,429.831795853,0.0,348.885089477,398.725816546,10.9527297535,0.0,10.9527297535
 05/31  18:00:00,1220.26091665,30.773438601,423.065035561,0.0,249.203635341,299.044362409,8.7492912599,0.0,8.7492912599
 05/31  19:00:00,1184.99871517,30.315397094,414.203931814,0.0,249.203635341,299.044362409,6.55312722921,0.0,6.55312722921
 05/31  20:00:00,1033.31017711,30.0289881557,405.542080255,0.0,149.522181205,249.203635341,16.6497920077,10.0912671636,6.55852484409
 05/31  21:00:00,1044.22301438,30.0289881557,400.250545097,0.0,149.522181205,249.203635341,26.7679870077,22.4042129662,4.36377404148
 05/31  22:00:00,349.356777197,0.0,0.0,0.0,49.8407270682,199.362908273,2.18970136978,0.0,2.18970136978
 05/31  23:00:00,299.992018111,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978127194,0.0,2.18978127194
 05/31  24:00:00,287.769820219,0.0,0.0,0.0,24.9203635341,199.362908273,2.189554889,0.0,2.189554889
 06/01  01:00:00,287.769817061,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962589059,0.0,2.18962589059
 06/01  02:00:00,287.769817064,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970051057,0.0,2.18970051057
 06/01  03:00:00,287.769817117,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977483244,0.0,2.18977483244
 06/01  04:00:00,299.992014858,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954372929,0.0,2.18954372929
 06/01  05:00:00,349.358182438,0.0,0.0,0.0,49.8407270682,199.362908273,2.19211581562,0.0,2.19211581562
 06/01  06:00:00,380.243406417,33.2158536174,0.0,0.0,49.8407270682,199.362908273,62.9912423971,58.6285445291,4.36269786794
 06/01  07:00:00,629.294602095,30.0289881557,62.8515703387,0.0,149.522181205,199.362908273,43.0589059727,36.4952782434,6.56362772926
 06/01  08:00:00,1335.03377519,31.6059754331,198.699907038,0.0,448.566543614,448.566543614,18.8901809426,3.51380789754,15.3763730451
 06/01  09:00:00,1439.15660369,34.7048713645,330.761767754,0.0,448.566543614,448.566543614,16.5609330935,1.16580782739,15.3951252661
 06/01  10:00:00,1420.93723575,35.6024233781,356.303418447,0.0,448.566543614,448.566543614,15.8246667897,0.422106642393,15.4025601473
 06/01  11:00:00,1437.3019234,34.8490111745,368.940960534,0.0,448.566543614,448.566543614,19.8590280179,0.0,19.8590280179
 06/01  12:00:00,1398.44658284,32.3622349711,379.710359317,0.0,448.566543614,398.725816546,22.1463930519,0.0,22.1463930519
 06/01  13:00:00,1465.65698857,36.6549313014,392.788750859,0.0,448.566543614,448.566543614,22.1217508854,0.0,22.1217508854
 06/01  14:00:00,1474.97808289,37.9540689391,400.820091628,0.0,448.566543614,448.566543614,15.3751063328,0.0,15.3751063328
 06/01  15:00:00,1477.40521441,38.7089772111,404.731561104,0.0,448.566543614,448.566543614,13.1696220259,0.0,13.1696220259
 06/01  16:00:00,1534.45425498,40.0648083316,410.417421793,0.0,448.566543614,448.566543614,17.6330559456,0.0,17.6330559456
 06/01  17:00:00,1416.73664901,37.1532506929,407.350035299,0.0,348.885089477,398.725816546,10.9521756921,0.0,10.9521756921
 06/01  18:00:00,1205.89077897,32.1690242846,400.853645563,0.0,249.203635341,299.044362409,8.7503863458,0.0,8.7503863458
 06/01  19:00:00,1167.77430385,30.3489835866,389.730950558,0.0,249.203635341,299.044362409,6.55240479627,0.0,6.55240479627
 06/01  20:00:00,1003.49701617,30.0289881557,372.128123045,0.0,149.522181205,249.203635341,6.5603834483,0.00265896322098,6.55772448507
 06/01  21:00:00,992.760356479,30.0289881557,348.957772829,0.0,149.522181205,249.203635341,8.28834100693,6.09629214056,2.19204886637
 06/01  22:00:00,349.356774266,0.0,0.0,0.0,49.8407270682,199.362908273,2.18974570606,0.0,2.18974570606
 06/01  23:00:00,299.992015045,0.0,0.0,0.0,24.9203635341,199.362908273,4.35928266781,0.0,4.35928266781
 06/01  24:00:00,287.769817187,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959979449,0.0,2.18959979449
 06/02  01:00:00,287.769814073,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966381811,0.0,2.18966381811
 06/02  02:00:00,287.769814101,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973232651,0.0,2.18973232651
 06/02  03:00:00,287.769814105,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894962896,0.0,2.1894962896
 06/02  04:00:00,299.992011815,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956482198,0.0,2.18956482198
 06/02  05:00:00,349.358177313,0.0,0.0,0.0,49.8407270682,199.362908273,2.19181621763,0.0,2.19181621763
 06/02  06:00:00,380.343685703,33.3222873155,0.0,0.0,49.8407270682,199.362908273,54.6512323219,50.2884825792,4.36274974272
 06/02  07:00:00,501.179258537,30.0308702119,0.0,0.0,149.522181205,199.362908273,50.7473135604,44.1842195383,6.56309402208
 06/02  08:00:00,1286.19211274,33.5195348704,150.74073666,0.0,448.566543614,448.566543614,22.7463955103,7.36863856747,15.3777569428
 06/02  09:00:00,1454.95350046,36.3012841914,340.023448976,0.0,448.566543614,448.566543614,16.9083461819,1.5124720655,15.3958741164
 06/02  10:00:00,1442.57800492,37.0024846509,370.879228472,0.0,448.566543614,448.566543614,15.9318530358,0.530980093148,15.4008729427
 06/02  11:00:00,1453.83146444,36.0935160679,388.298717212,0.0,448.566543614,448.566543614,19.8626343235,0.00402258903375,19.8586117344
 06/02  12:00:00,1412.42449078,32.9543577498,396.932247072,0.0,448.566543614,398.725816546,22.1455405501,0.0,22.1455405501
 06/02  13:00:00,1472.92382727,37.7384866291,403.409210005,0.0,448.566543614,448.566543614,22.1199989273,0.0,22.1199989273
 06/02  14:00:00,1481.06000727,39.0164170497,410.023635728,0.0,448.566543614,448.566543614,13.1782581276,0.0,13.1782581276
 06/02  15:00:00,1485.08654434,40.5146009286,412.277682181,0.0,448.566543614,448.566543614,13.175771387,0.0,13.175771387
 06/02  16:00:00,1538.69841099,43.5496728843,413.840014423,0.0,448.566543614,448.566543614,17.6330699317,0.0,17.6330699317
 06/02  17:00:00,1433.44194846,39.3228501605,425.859493746,0.0,348.885089477,398.725816546,10.953362809,0.0,10.953362809
 06/02  18:00:00,1224.18965229,32.7719574717,422.699429728,0.0,249.203635341,299.044362409,8.74929787151,0.0,8.74929787151
 06/02  19:00:00,1193.99029605,31.0194345486,415.161061845,0.0,249.203635341,299.044362409,6.55256561142,0.0,6.55256561142
 06/02  20:00:00,1034.09103582,30.0289881557,396.618737591,0.0,149.522181205,249.203635341,6.55747577816,0.0,6.55747577816
 06/02  21:00:00,1035.31956432,30.0289881557,379.577547222,0.0,149.522181205,249.203635341,4.36411006912,0.0,4.36411006912
 06/02  22:00:00,349.356771027,0.0,0.0,0.0,49.8407270682,199.362908273,2.1897242155,0.0,2.1897242155
 06/02  23:00:00,299.992011923,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948781633,0.0,2.18948781633
 06/02  24:00:00,287.769814029,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955602603,0.0,2.18955602603
 06/03  01:00:00,237.929083855,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961675855,0.0,2.18961675855
 06/03  02:00:00,237.929083881,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967946355,0.0,2.18967946355
 06/03  03:00:00,237.929083936,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974188115,0.0,2.18974188115
 06/03  04:00:00,250.151281716,0.0,0.0,0.0,24.9203635341,149.522181205,2.18950087086,0.0,2.18950087086
 06/03  05:00:00,274.597082701,0.0,0.0,0.0,24.9203635341,149.522181205,4.36400182972,0.0,4.36400182972
 06/03  06:00:00,408.080448625,33.2968727858,0.115243817976,0.0,49.8407270682,199.362908273,23.0248610766,20.8334623451,2.19139873146
 06/03  07:00:00,595.853637613,30.2098112255,113.532109641,0.0,49.8407270682,199.362908273,33.1311376925,28.7620789688,4.36905872364
 06/03  08:00:00,1088.10627586,32.0597697984,345.145090108,0.0,249.203635341,249.203635341,20.1455610941,13.5927812624,6.55277983168
 06/03  09:00:00,1115.81011423,32.7857188168,400.244653141,0.0,249.203635341,249.203635341,13.4828149203,4.73346281548,8.74935210478
 06/03  10:00:00,1108.98825845,32.5152623758,439.4368271,0.0,249.203635341,249.203635341,9.94597087109,1.20353214935,8.74243872174
 06/03  11:00:00,1122.33606837,30.8814032833,454.696101197,0.0,249.203635341,249.203635341,9.36798090556,0.611835095487,8.75614581008
 06/03  12:00:00,1131.20912422,30.0310504937,464.25667348,0.0,249.203635341,249.203635341,8.8420976014,0.0966059333223,8.74549166808
 06/03  13:00:00,1141.46697195,30.3634611175,473.746652249,0.0,249.203635341,249.203635341,6.56211642281,0.0,6.56211642281
 06/03  14:00:00,893.080950084,30.0417047331,474.773718886,0.0,74.7610906023,174.442544739,6.5529803265,0.0,6.5529803265
 06/03  15:00:00,890.053513163,30.0289881557,471.759934015,0.0,74.7610906023,174.442544739,6.54811727428,0.0,6.54811727428
 06/03  16:00:00,938.40760797,30.703628042,470.550129763,0.0,74.7610906023,174.442544739,4.3733312156,0.0,4.3733312156
 06/03  17:00:00,897.58613415,31.6042539472,466.925805366,0.0,24.9203635341,149.522181205,4.36232038065,0.0,4.36232038065
 06/03  18:00:00,720.755393547,21.1690521473,327.833806899,0.0,24.9203635341,149.522181205,2.19139976442,0.0,2.19139976442
 06/03  19:00:00,649.356162931,19.0619108039,289.811997279,0.0,24.9203635341,149.522181205,4.36269747827,0.0,4.36269747827
 06/03  20:00:00,497.58800391,10.3094669607,166.693803296,0.0,24.9203635341,149.522181205,2.19137971668,0.0,2.19137971668
 06/03  21:00:00,299.041946293,0.0,0.0,0.0,24.9203635341,149.522181205,4.3656716457,0.0,4.3656716457
 06/03  22:00:00,274.595677245,0.0,0.0,0.0,24.9203635341,149.522181205,2.1896836087,0.0,2.1896836087
 06/03  23:00:00,250.151281707,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974549076,0.0,2.18974549076
 06/03  24:00:00,237.92908386,0.0,0.0,0.0,24.9203635341,149.522181205,2.18950416974,0.0,2.18950416974
 06/04  01:00:00,237.928613199,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888293054,0.0,2.1888293054
 06/04  02:00:00,237.92861304,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881482711,0.0,2.18881482711
 06/04  03:00:00,237.928612928,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  04:00:00,250.150810858,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880011246,0.0,2.18880011246
 06/04  05:00:00,274.596610094,0.0,0.0,0.0,24.9203635341,149.522181205,4.36225986232,0.0,4.36225986232
 06/04  06:00:00,272.221997663,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884417086,0.0,2.18884417086
 06/04  07:00:00,568.412600751,14.1769127254,209.736387176,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  08:00:00,762.367007016,23.957634366,358.566733616,0.0,24.9203635341,149.522181205,2.1889038677,0.0,2.1889038677
 06/04  09:00:00,648.388117976,19.291994318,300.837474125,0.0,24.9203635341,149.522181205,2.18888865981,0.0,2.18888865981
 06/04  10:00:00,705.064072961,24.2190180463,384.59800861,0.0,24.9203635341,149.522181205,2.18892299488,0.0,2.18892299488
 06/04  11:00:00,605.42822511,19.2567298202,307.23401897,0.0,24.9203635341,149.522181205,2.1905419791,0.0,2.1905419791
 06/04  12:00:00,723.109448657,23.1524043314,392.228069908,0.0,24.9203635341,149.522181205,2.19054469987,0.0,2.19054469987
 06/04  13:00:00,602.341404349,17.7259019129,294.918519163,0.0,24.9203635341,149.522181205,4.3658055198,0.0,4.3658055198
 06/04  14:00:00,586.796883807,16.3549218478,280.407570756,0.0,24.9203635341,149.522181205,2.19051618309,0.0,2.19051618309
 06/04  15:00:00,577.354358486,15.5310452224,268.778746286,0.0,24.9203635341,149.522181205,2.18891782695,0.0,2.18891782695
 06/04  16:00:00,761.101830701,24.0593518061,380.290865584,0.0,24.9203635341,149.522181205,2.18890242435,0.0,2.18890242435
 06/04  17:00:00,726.094109704,19.3228638433,317.560103608,0.0,24.9203635341,149.522181205,2.18891987404,0.0,2.18891987404
 06/04  18:00:00,785.895529594,24.2686616889,367.754280864,0.0,24.9203635341,149.522181205,2.18892115349,0.0,2.18892115349
 06/04  19:00:00,691.031812694,19.298642666,306.725719716,0.0,24.9203635341,149.522181205,2.18890574337,0.0,2.18890574337
 06/04  20:00:00,657.855654593,18.7182473973,283.315246804,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  21:00:00,473.337504117,8.4319366995,134.55703469,0.0,24.9203635341,149.522181205,4.36256176198,0.0,4.36256176198
 06/04  22:00:00,274.595206576,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872263461,0.0,2.18872263461
 06/04  23:00:00,250.150810778,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870723158,0.0,2.18870723158
 06/04  24:00:00,237.92861295,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/05  01:00:00,287.769804837,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950160292,0.0,2.18950160292
 06/05  02:00:00,287.769804851,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955268554,0.0,2.18955268554
 06/05  03:00:00,287.769804886,0.0,0.0,0.0,24.9203635341,199.362908273,2.189603482,0.0,2.189603482
 06/05  04:00:00,299.992002738,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965405254,0.0,2.18965405254
 06/05  05:00:00,349.358162883,0.0,0.0,0.0,49.8407270682,199.362908273,4.36391553427,0.0,4.36391553427
 06/05  06:00:00,539.608972966,31.5122526692,83.0907188723,0.0,49.8407270682,199.362908273,14.6935938498,12.5024003631,2.19119348677
 06/05  07:00:00,783.873262134,30.0289881557,200.85758124,0.0,149.522181205,199.362908273,23.854510767,15.1113782298,8.74313253713
 06/05  08:00:00,1512.98694741,31.1856690077,373.892068254,0.0,448.566543614,448.566543614,13.2882024598,0.104686695859,13.1835157639
 06/05  09:00:00,1518.3089357,32.4243420997,407.454956164,0.0,448.566543614,448.566543614,15.3923868126,0.0,15.3923868126
 06/05  10:00:00,1509.29627973,33.0474125583,441.2021573,0.0,448.566543614,448.566543614,15.398385382,0.0,15.398385382
 06/05  11:00:00,1537.45807149,33.3372298686,467.910936236,0.0,448.566543614,448.566543614,19.85378791,0.0,19.85378791
 06/05  12:00:00,1500.17120688,31.6496609217,482.147694784,0.0,448.566543614,398.725816546,22.1398218304,0.0,22.1398218304
 06/05  13:00:00,1538.45122208,36.062500682,466.175546144,0.0,448.566543614,448.566543614,22.1159244067,0.0,22.1159244067
 06/05  14:00:00,1529.21621395,37.8219760845,455.190405225,0.0,448.566543614,448.566543614,13.1777749068,0.0,13.1777749068
 06/05  15:00:00,1524.49767457,40.0616515739,448.232652629,0.0,448.566543614,448.566543614,13.1746044775,0.0,13.1746044775
 06/05  16:00:00,1566.30646688,45.1589820426,436.050190498,0.0,448.566543614,448.566543614,17.6296017193,0.0,17.6296017193
 06/05  17:00:00,1455.61670411,42.4801308389,440.903270805,0.0,348.885089477,398.725816546,10.9514068093,0.0,10.9514068093
 06/05  18:00:00,1260.62310569,38.1486733712,449.606374044,0.0,249.203635341,299.044362409,8.74994000929,0.0,8.74994000929
 06/05  19:00:00,1243.43199303,35.9438116188,459.067320917,0.0,249.203635341,299.044362409,6.55209426726,0.0,6.55209426726
 06/05  20:00:00,1118.75058813,31.3579315523,479.949377392,0.0,149.522181205,249.203635341,6.55688564405,0.0,6.55688564405
 06/05  21:00:00,1145.82796174,30.0905724147,490.024375465,0.0,149.522181205,249.203635341,4.36407800239,0.0,4.36407800239
 06/05  22:00:00,456.418445387,1.21424780042,66.8490176851,0.0,49.8407270682,199.362908273,2.1896995234,0.0,2.1896995234
 06/05  23:00:00,659.508400433,12.8502796826,271.96192961,0.0,24.9203635341,199.362908273,2.18972015542,0.0,2.18972015542
 06/05  24:00:00,322.154040379,0.404749266806,20.958052449,0.0,24.9203635341,199.362908273,2.18964832403,0.0,2.18964832403
 06/06  01:00:00,287.769801805,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968945205,0.0,2.18968945205
 06/06  02:00:00,287.76980184,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943393539,0.0,2.18943393539
 06/06  03:00:00,287.769801796,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947896005,0.0,2.18947896005
 06/06  04:00:00,299.991999585,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952378185,0.0,2.18952378185
 06/06  05:00:00,349.358158103,0.0,0.0,0.0,49.8407270682,199.362908273,2.19201971049,0.0,2.19201971049
 06/06  06:00:00,949.5671348,35.5388851476,464.655427776,0.0,49.8407270682,199.362908273,4.45077229274,0.088327259023,4.36244503372
 06/06  07:00:00,1077.24886287,30.1558736969,473.588785264,0.0,149.522181205,199.362908273,6.56247273432,0.0,6.56247273432
 06/06  08:00:00,1595.31256075,37.3725044668,436.180389488,0.0,448.566543614,448.566543614,15.3734167693,0.0,15.3734167693
 06/06  09:00:00,1566.88846383,42.6978394448,439.096152659,0.0,448.566543614,448.566543614,15.3919551546,0.0,15.3919551546
 06/06  10:00:00,1514.40769314,45.3721528164,432.829394854,0.0,448.566543614,448.566543614,15.3977700902,0.0,15.3977700902
 06/06  11:00:00,1513.38859049,45.64381757,431.534895879,0.0,448.566543614,448.566543614,17.6484558861,0.0,17.6484558861
 06/06  12:00:00,1467.89365296,40.9786647363,440.541173049,0.0,448.566543614,398.725816546,24.3516005357,0.0,24.3516005357
 06/06  13:00:00,1515.51322665,46.8717778164,432.42830582,0.0,448.566543614,448.566543614,19.9036884754,0.0,19.9036884754
 06/06  14:00:00,1513.83228109,47.9793418049,429.649119661,0.0,448.566543614,448.566543614,15.3730339868,0.0,15.3730339868
 06/06  15:00:00,1513.00982177,50.6641006798,426.142372023,0.0,448.566543614,448.566543614,13.1651842688,0.0,13.1651842688
 06/06  16:00:00,1561.02876901,51.4223978778,424.509107382,0.0,448.566543614,448.566543614,17.626226908,0.0,17.626226908
 06/06  17:00:00,1450.93793499,45.450163732,433.254485152,0.0,348.885089477,398.725816546,8.76401339772,0.0,8.76401339772
 06/06  18:00:00,1262.61915751,37.1092147825,452.641898383,0.0,249.203635341,299.044362409,8.74832069815,0.0,8.74832069815
 06/06  19:00:00,1248.79245402,34.2746282176,466.09697528,0.0,249.203635341,299.044362409,6.55178403962,0.0,6.55178403962
 06/06  20:00:00,1125.59602183,30.6184858894,487.534266938,0.0,149.522181205,249.203635341,6.55639707682,0.0,6.55639707682
 06/06  21:00:00,1142.75185152,30.0373797254,487.001462196,0.0,149.522181205,249.203635341,4.36348140422,0.0,4.36348140422
 06/06  22:00:00,349.356758783,0.0,0.0,0.0,49.8407270682,199.362908273,2.18971055634,0.0,2.18971055634
 06/06  23:00:00,299.991999632,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945456271,0.0,2.18945456271
 06/06  24:00:00,287.769801801,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894990601,0.0,2.1894990601
 06/07  01:00:00,287.769798736,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953543088,0.0,2.18953543088
 06/07  02:00:00,287.76979876,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957463618,0.0,2.18957463618
 06/07  03:00:00,287.769798792,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961361307,0.0,2.18961361307
 06/07  04:00:00,299.991996632,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965241044,0.0,2.18965241044
 06/07  05:00:00,340.814486933,0.0,0.0,0.0,49.8407270682,199.362908273,4.36342209655,0.0,4.36342209655
 06/07  06:00:00,879.254372693,35.1982164151,409.792949039,0.0,49.8407270682,199.362908273,2.19125935334,0.0,2.19125935334
 06/07  07:00:00,977.525555461,30.0289881557,388.085416872,0.0,149.522181205,199.362908273,6.56105560931,0.0,6.56105560931
 06/07  08:00:00,1549.40560984,35.0334571748,401.58541933,0.0,448.566543614,448.566543614,15.372739412,0.0,15.372739412
 06/07  09:00:00,1555.39164604,39.1121168446,434.768516364,0.0,448.566543614,448.566543614,15.3914623775,0.0,15.3914623775
 06/07  10:00:00,1538.26112006,41.5728780522,460.758019458,0.0,448.566543614,448.566543614,15.396925326,0.0,15.396925326
 06/07  11:00:00,1533.67785504,41.7985667474,455.669440271,0.0,448.566543614,448.566543614,17.6468945943,0.0,17.6468945943
 06/07  12:00:00,1484.47076207,37.847890626,460.249089325,0.0,448.566543614,398.725816546,22.1372864016,0.0,22.1372864016
 06/07  13:00:00,1531.04039791,43.2499925955,451.577295321,0.0,448.566543614,448.566543614,22.1124210187,0.0,22.1124210187
 06/07  14:00:00,1541.63018318,43.4411769719,462.092785858,0.0,448.566543614,448.566543614,13.1775770143,0.0,13.1775770143
 06/07  15:00:00,1539.7330185,43.7015700209,462.155732464,0.0,448.566543614,448.566543614,13.1739398084,0.0,13.1739398084
 06/07  16:00:00,1578.20223778,46.4461834393,450.677662598,0.0,448.566543614,448.566543614,17.6274563689,0.0,17.6274563689
 06/07  17:00:00,1455.40206729,42.7600475569,444.711151013,0.0,348.885089477,398.725816546,10.9502092913,0.0,10.9502092913
 06/07  18:00:00,1241.54722473,35.6180282271,435.670375259,0.0,249.203635341,299.044362409,8.74886752845,0.0,8.74886752845
 06/07  19:00:00,1196.21947826,33.6465592091,418.81091839,0.0,249.203635341,299.044362409,6.55294910835,0.0,6.55294910835
 06/07  20:00:00,1019.39889466,30.2446766643,391.113596146,0.0,149.522181205,249.203635341,6.55781333555,0.0,6.55781333555
 06/07  21:00:00,1006.42126338,30.0289881557,364.720957675,0.0,149.522181205,249.203635341,5.62899252267,1.26551626045,4.36347626222
 06/07  22:00:00,349.356755763,0.0,0.0,0.0,49.8407270682,199.362908273,2.18954846271,0.0,2.18954846271
 06/07  23:00:00,299.991996669,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958699073,0.0,2.18958699073
 06/07  24:00:00,287.769798887,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962546778,0.0,2.18962546778
 06/08  01:00:00,287.769795856,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965419502,0.0,2.18965419502
 06/08  02:00:00,287.769795895,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968739182,0.0,2.18968739182
 06/08  03:00:00,287.769795844,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942213555,0.0,2.18942213555
 06/08  04:00:00,299.991993611,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945538691,0.0,2.18945538691
 06/08  05:00:00,340.814481474,0.0,0.0,0.0,49.8407270682,199.362908273,2.19207977931,0.0,2.19207977931
 06/08  06:00:00,383.71956715,34.0370398381,0.151466199863,0.0,49.8407270682,199.362908273,40.0799083069,35.7174745688,4.36243373814
 06/08  07:00:00,501.177980376,30.0289881557,0.0,0.0,149.522181205,199.362908273,51.7409694625,45.1795306024,6.56143886004
 06/08  08:00:00,1052.15635596,32.7832044254,0.0,0.0,448.566543614,448.566543614,17.8330904581,2.4566463563,15.3764441018
 06/08  09:00:00,1016.99595459,34.2884078495,0.0,0.0,448.566543614,448.566543614,15.1054572919,1.91307653196,13.1923807599
 06/08  10:00:00,968.6305462,34.8122847716,0.0,0.0,448.566543614,448.566543614,15.9912092333,0.595418729011,15.3957905043
 06/08  11:00:00,969.240004075,35.4184294281,0.0,0.0,448.566543614,448.566543614,19.8872911093,0.0362663265553,19.8510247827
 06/08  12:00:00,917.006135687,33.0205493579,0.0,0.0,448.566543614,398.725816546,22.2913275601,0.157154256198,22.1341733039
 06/08  13:00:00,1012.21904567,36.5683563258,3.92630713982,0.0,448.566543614,448.566543614,22.1103823603,0.0,22.1103823603
 06/08  14:00:00,1111.56882915,37.4387350347,62.1100788319,0.0,448.566543614,448.566543614,13.1716686087,0.0,13.1716686087
 06/08  15:00:00,1189.26136483,37.1416949794,136.863952169,0.0,448.566543614,448.566543614,13.1678451667,0.0,13.1678451667
 06/08  16:00:00,1297.88037951,37.4585892601,194.317943295,0.0,448.566543614,448.566543614,17.6261783488,0.0,17.6261783488
 06/08  17:00:00,1208.71598052,33.3226217502,221.256451833,0.0,348.885089477,398.725816546,10.9491856745,0.0,10.9491856745
 06/08  18:00:00,1024.65113181,30.0289881557,238.974794408,0.0,249.203635341,299.044362409,7.38856284559,0.822907731619,6.56565511397
 06/08  19:00:00,990.560084741,30.0289881557,229.900875616,0.0,249.203635341,299.044362409,14.2014492009,7.64885777603,6.5525914249
 06/08  20:00:00,813.320320199,30.0289881557,195.231601913,0.0,149.522181205,249.203635341,51.0686398184,44.5115826283,6.55705719004
 06/08  21:00:00,797.967986369,30.0289881557,162.997075446,0.0,149.522181205,249.203635341,70.2951442801,65.9311865737,4.36395770642
 06/08  22:00:00,349.356752777,0.0,0.0,0.0,49.8407270682,199.362908273,2.18964676006,0.0,2.18964676006
 06/08  23:00:00,299.991993694,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967937811,0.0,2.18967937811
 06/08  24:00:00,287.76979585,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941375652,0.0,2.18941375652
 06/09  01:00:00,287.769792767,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943954217,0.0,2.18943954217
 06/09  02:00:00,287.76979276,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946736527,0.0,2.18946736527
 06/09  03:00:00,287.769792763,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949496652,0.0,2.18949496652
 06/09  04:00:00,299.991990575,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952239684,0.0,2.18952239684
 06/09  05:00:00,340.814477274,0.0,0.0,0.0,49.8407270682,199.362908273,4.36369255121,0.0,4.36369255121
 06/09  06:00:00,393.775877416,33.3854090584,0.731424717602,0.0,49.8407270682,199.362908273,97.7347231964,95.5437462378,2.19097695857
 06/09  07:00:00,501.216248589,30.0289881557,0.0,0.0,149.522181205,199.362908273,106.343855705,97.6027613122,8.74109439243
 06/09  08:00:00,1100.43227663,30.7386758215,0.00214931845837,0.0,448.566543614,448.566543614,44.2016369669,31.0256675942,13.1759693727
 06/09  09:00:00,1014.80568633,32.0856466712,0.0,0.0,448.566543614,448.566543614,34.4249211228,19.0350107634,15.3899103593
 06/09  10:00:00,1017.00399815,32.7526741385,0.126216796441,0.0,448.566543614,448.566543614,20.9028180167,5.50811404587,15.3947039708
 06/09  11:00:00,1051.72568227,33.3197998012,8.77076666437,0.0,448.566543614,448.566543614,19.8485819499,2.20539907556,17.6431828744
 06/09  12:00:00,1013.66820238,31.1996928473,22.1319286313,0.0,448.566543614,398.725816546,28.3691998782,6.23828141653,22.1309184617
 06/09  13:00:00,1073.30028752,33.8733866344,29.0134274039,0.0,448.566543614,448.566543614,23.1713936292,1.06193191035,22.1094617189
 06/09  14:00:00,1075.25743552,34.4008516128,30.4277529873,0.0,448.566543614,448.566543614,13.6012109068,0.428063719448,13.1731471874
 06/09  15:00:00,1076.29756089,34.5293278316,31.317947922,0.0,448.566543614,448.566543614,14.1176921875,0.948584801722,13.1691073858
 06/09  16:00:00,1107.57192081,34.7184549085,14.1567928098,0.0,448.566543614,448.566543614,18.0164142423,0.391627986131,17.6247862562
 06/09  17:00:00,926.837441752,31.8293531464,0.0126128230551,0.0,348.885089477,398.725816546,12.7800990938,1.83163553982,10.948463554
 06/09  18:00:00,700.535020618,30.0289881557,0.0,0.0,249.203635341,299.044362409,44.7548471949,36.0074341323,8.74741306264
 06/09  19:00:00,676.10166309,30.0289881557,0.0,0.0,249.203635341,299.044362409,59.3319843567,54.9567983539,4.37518600276
 06/09  20:00:00,535.148379881,30.0289881557,0.0,0.0,149.522181205,249.203635341,94.8380641887,88.2807127467,6.55735144195
 06/09  21:00:00,553.431871217,30.0289881557,0.0,0.0,149.522181205,249.203635341,111.508512865,107.14479808,4.36371478571
 06/09  22:00:00,349.356749646,0.0,0.0,0.0,49.8407270682,199.362908273,2.18960562461,0.0,2.18960562461
 06/09  23:00:00,299.991990497,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894830764,0.0,2.1894830764
 06/09  24:00:00,287.769792721,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951013408,0.0,2.18951013408
 06/10  01:00:00,237.929062641,0.0,0.0,0.0,24.9203635341,149.522181205,2.18953006609,0.0,2.18953006609
 06/10  02:00:00,237.929062675,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955205327,0.0,2.18955205327
 06/10  03:00:00,237.929062705,0.0,0.0,0.0,24.9203635341,149.522181205,2.18957383573,0.0,2.18957383573
 06/10  04:00:00,250.151260533,0.0,0.0,0.0,24.9203635341,149.522181205,2.18959546154,0.0,2.18959546154
 06/10  05:00:00,266.053381966,0.0,0.0,0.0,24.9203635341,149.522181205,4.36380471904,0.0,4.36380471904
 06/10  06:00:00,378.927866424,31.8120419221,0.0,0.0,49.8407270682,199.362908273,182.147725249,179.956698011,2.19102723816
 06/10  07:00:00,407.840865516,30.0289881557,0.0,0.0,49.8407270682,199.362908273,133.023031613,128.654390972,4.36864064088
 06/10  08:00:00,817.893691604,30.0400057147,88.0288465916,0.0,249.203635341,249.203635341,70.9385253001,64.3861828611,6.55234243901
 06/10  09:00:00,957.508357128,30.4544452175,258.018940424,0.0,249.203635341,249.203635341,57.8840464878,49.1362905325,8.74775595537
 06/10  10:00:00,1012.83075395,30.6021033719,356.101381416,0.0,249.203635341,249.203635341,44.3801411712,37.8194627153,6.56067845589
 06/10  11:00:00,1030.01345105,30.0497703875,365.189772796,0.0,249.203635341,249.203635341,36.9951541628,28.2410883388,8.75406582403
 06/10  12:00:00,1023.84750541,30.0289881557,365.658435059,0.0,249.203635341,249.203635341,30.0425796842,21.2980122444,8.74456743983
 06/10  13:00:00,1029.50540935,30.0289881557,369.502506777,0.0,249.203635341,249.203635341,23.9689922092,15.2272918386,8.7417003706
 06/10  14:00:00,790.089850941,30.0289881557,379.057830174,0.0,74.7610906023,174.442544739,22.5657261265,18.1911126977,4.37461342876
 06/10  15:00:00,800.875723735,30.0289881557,389.535965192,0.0,74.7610906023,174.442544739,8.07013156847,1.5226383373,6.54749323117
 06/10  16:00:00,856.841227081,30.0289881557,396.546562634,0.0,74.7610906023,174.442544739,5.45599612246,1.08323338907,4.37276273339
 06/10  17:00:00,816.876181585,30.1611534234,394.594579193,0.0,24.9203635341,149.522181205,9.828550656,5.46629508027,4.36225557573
 06/10  18:00:00,673.374149224,20.1010516163,277.643072534,0.0,24.9203635341,149.522181205,2.19109891119,0.0,2.19109891119
 06/10  19:00:00,652.455264935,19.4860257453,269.799896571,0.0,24.9203635341,149.522181205,4.36245960985,0.0,4.36245960985
 06/10  20:00:00,522.352946938,12.040781149,182.014137037,0.0,24.9203635341,149.522181205,2.19123923399,0.0,2.19123923399
 06/10  21:00:00,299.041908105,0.0,0.0,0.0,24.9203635341,149.522181205,4.36503135158,0.0,4.36503135158
 06/10  22:00:00,274.595656259,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938386364,0.0,2.18938386364
 06/10  23:00:00,250.151260607,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940536495,0.0,2.18940536495
 06/10  24:00:00,237.929062774,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942683387,0.0,2.18942683387
 06/11  01:00:00,237.928596139,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867805826,0.0,2.18867805826
 06/11  02:00:00,237.928596049,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  03:00:00,237.928596313,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862587889,0.0,2.18862587889
 06/11  04:00:00,250.150794279,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881669864,0.0,2.18881669864
 06/11  05:00:00,266.052913485,0.0,0.0,0.0,24.9203635341,149.522181205,2.19122179394,0.0,2.19122179394
 06/11  06:00:00,272.221980903,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886748972,0.0,2.1886748972
 06/11  07:00:00,402.553734901,6.39044168695,71.7591273618,0.0,24.9203635341,149.522181205,2.18874434028,0.0,2.18874434028
 06/11  08:00:00,618.042954126,18.8114436339,242.618636588,0.0,24.9203635341,149.522181205,2.1888128881,0.0,2.1888128881
 06/11  09:00:00,692.036272436,24.0793401766,328.540121376,0.0,24.9203635341,149.522181205,2.1888089889,0.0,2.1888089889
 06/11  10:00:00,578.9808196,19.2522648767,283.07314038,0.0,24.9203635341,149.522181205,2.18880466208,0.0,2.18880466208
 06/11  11:00:00,674.303509904,22.3634687073,360.377129012,0.0,24.9203635341,149.522181205,2.19038491295,0.0,2.19038491295
 06/11  12:00:00,655.737150194,18.3447885385,336.279145003,0.0,24.9203635341,149.522181205,2.19043461896,0.0,2.19043461896
 06/11  13:00:00,394.952607309,8.02718743269,143.891853708,0.0,24.9203635341,149.522181205,4.36526475178,0.0,4.36526475178
 06/11  14:00:00,524.104042877,10.7231881922,227.886944221,0.0,24.9203635341,149.522181205,2.19040687896,0.0,2.19040687896
 06/11  15:00:00,490.57594975,11.6119351955,211.790112257,0.0,24.9203635341,149.522181205,2.18880248242,0.0,2.18880248242
 06/11  16:00:00,722.074452251,18.978811192,354.185497258,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  17:00:00,820.323638173,24.1286949895,403.820860313,0.0,24.9203635341,149.522181205,2.18884649288,0.0,2.18884649288
 06/11  18:00:00,764.996063623,19.3352046406,357.271855086,0.0,24.9203635341,149.522181205,2.18884199468,0.0,2.18884199468
 06/11  19:00:00,784.432382899,23.9840557358,392.589393407,0.0,24.9203635341,149.522181205,2.18883749986,0.0,2.18883749986
 06/11  20:00:00,624.379353174,12.931229536,254.540873107,0.0,24.9203635341,149.522181205,2.18880831841,0.0,2.18880831841
 06/11  21:00:00,392.622599476,4.01359371634,73.8115319832,0.0,24.9203635341,149.522181205,2.19111450813,0.0,2.19111450813
 06/11  22:00:00,274.595189873,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878648597,0.0,2.18878648597
 06/11  23:00:00,250.150794286,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873334183,0.0,2.18873334183
 06/11  24:00:00,237.928596379,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868021063,0.0,2.18868021063
 06/12  01:00:00,287.769783844,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937852713,0.0,2.18937852713
 06/12  02:00:00,287.769783835,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938936135,0.0,2.18938936135
 06/12  03:00:00,287.769783831,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940001863,0.0,2.18940001863
 06/12  04:00:00,299.991981631,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941054294,0.0,2.18941054294
 06/12  05:00:00,340.814462283,0.0,0.0,0.0,49.8407270682,199.362908273,2.19197433807,0.0,2.19197433807
 06/12  06:00:00,876.546143792,30.5187440747,409.790991201,0.0,49.8407270682,199.362908273,16.1390479823,11.7768696542,4.3621783281
 06/12  07:00:00,996.044060842,30.0289881557,402.011117994,0.0,149.522181205,199.362908273,20.0026536564,13.4422531682,6.56040048815
 06/12  08:00:00,1569.22784632,30.0664604807,421.315512751,0.0,448.566543614,448.566543614,13.1873136537,0.00808483820773,13.1792288155
 06/12  09:00:00,1570.91983618,31.1571127638,454.756246995,0.0,448.566543614,448.566543614,15.3870960993,0.0,15.3870960993
 06/12  10:00:00,1538.52151208,31.9710174704,470.34448843,0.0,448.566543614,448.566543614,15.3929147614,0.0,15.3929147614
 06/12  11:00:00,1538.2892139,32.0501664281,470.029337737,0.0,448.566543614,448.566543614,17.6417553963,0.0,17.6417553963
 06/12  12:00:00,1484.36342282,31.8071357598,466.182676513,0.0,448.566543614,398.725816546,22.1296132389,0.0,22.1296132389
 06/12  13:00:00,1529.69718697,33.4119752207,460.072264595,0.0,448.566543614,448.566543614,22.104931166,0.0,22.104931166
 06/12  14:00:00,1523.44268799,35.1601786613,452.078821822,0.0,448.566543614,448.566543614,13.1715065811,0.0,13.1715065811
 06/12  15:00:00,1519.90831702,37.4839103424,446.221178542,0.0,448.566543614,448.566543614,13.166828739,0.0,13.166828739
 06/12  16:00:00,1565.77019841,42.4161161881,438.256965189,0.0,448.566543614,448.566543614,17.622325798,0.0,17.622325798
 06/12  17:00:00,1455.59314416,40.123127623,443.23682462,0.0,348.885089477,398.725816546,8.76211540291,0.0,8.76211540291
 06/12  18:00:00,1261.36647525,37.9110946865,450.587411592,0.0,249.203635341,299.044362409,8.74758061536,0.0,8.74758061536
 06/12  19:00:00,1239.49553132,35.9720809064,455.102653833,0.0,249.203635341,299.044362409,6.55115198017,0.0,6.55115198017
 06/12  20:00:00,1105.72846274,31.5743639084,466.710891016,0.0,149.522181205,249.203635341,6.55533544751,0.0,6.55533544751
 06/12  21:00:00,1132.32013093,30.0528726851,476.554277583,0.0,149.522181205,249.203635341,4.36380273635,0.0,4.36380273635
 06/12  22:00:00,445.222841095,0.809498533612,69.0080992252,0.0,49.8407270682,199.362908273,2.1895912199,0.0,2.1895912199
 06/12  23:00:00,345.009956062,0.404749266806,31.5889753143,0.0,24.9203635341,199.362908273,2.18942310665,0.0,2.18942310665
 06/12  24:00:00,287.769783853,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943327221,0.0,2.18943327221
 06/13  01:00:00,287.769780847,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943486947,0.0,2.18943486947
 06/13  02:00:00,287.769780855,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944006772,0.0,2.18944006772
 06/13  03:00:00,287.769780862,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944510001,0.0,2.18944510001
 06/13  04:00:00,299.99197867,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945000883,0.0,2.18945000883
 06/13  05:00:00,340.814457643,0.0,0.0,0.0,49.8407270682,199.362908273,2.19154915452,0.0,2.19154915452
 06/13  06:00:00,861.702919522,33.6367341487,396.369321545,0.0,49.8407270682,199.362908273,4.4701294603,0.107912006445,4.36221745385
 06/13  07:00:00,983.051960041,30.1855727903,391.605139443,0.0,149.522181205,199.362908273,8.37603034182,1.81511370099,6.56091664083
 06/13  08:00:00,1590.10765245,34.2412689996,436.157617288,0.0,448.566543614,448.566543614,13.1786013357,0.0,13.1786013357
 06/13  09:00:00,1561.629975,37.9012669785,438.634397669,0.0,448.566543614,448.566543614,15.3860381645,0.0,15.3860381645
 06/13  10:00:00,1503.76202428,40.1167936582,427.439247168,0.0,448.566543614,448.566543614,15.3915290735,0.0,15.3915290735
 06/13  11:00:00,1517.57059104,40.2468506683,441.114059215,0.0,448.566543614,448.566543614,17.6395994917,0.0,17.6395994917
 06/13  12:00:00,1470.94596839,36.3255421673,448.246849653,0.0,448.566543614,398.725816546,22.1260693915,0.0,22.1260693915
 06/13  13:00:00,1517.17476029,41.8533277735,439.10851743,0.0,448.566543614,448.566543614,22.1037595762,0.0,22.1037595762
 06/13  14:00:00,1515.73268136,43.3765437981,436.152468674,0.0,448.566543614,448.566543614,13.1691200946,0.0,13.1691200946
 06/13  15:00:00,1515.4105096,46.1798209721,433.027478939,0.0,448.566543614,448.566543614,13.1642423948,0.0,13.1642423948
 06/13  16:00:00,1563.52870272,50.9000039168,427.531611059,0.0,448.566543614,448.566543614,17.6206188858,0.0,17.6206188858
 06/13  17:00:00,1451.79147173,45.3905935081,434.16770092,0.0,348.885089477,398.725816546,8.76298027736,0.0,8.76298027736
 06/13  18:00:00,1258.2775649,38.7308498358,446.678758493,0.0,249.203635341,299.044362409,8.74785934503,0.0,8.74785934503
 06/13  19:00:00,1238.42977947,36.6215407494,453.387450803,0.0,249.203635341,299.044362409,6.55210341703,0.0,6.55210341703
 06/13  20:00:00,1109.81048296,31.7923688333,470.57491646,0.0,149.522181205,249.203635341,6.55653415906,0.0,6.55653415906
 06/13  21:00:00,1139.3755603,30.1801618504,483.482423279,0.0,149.522181205,249.203635341,2.19181831373,0.0,2.19181831373
 06/13  22:00:00,478.709540168,1.21424780042,89.0658173993,0.0,49.8407270682,199.362908273,2.1896037589,0.0,2.1896037589
 06/13  23:00:00,506.44539749,8.51288655286,163.863622336,0.0,24.9203635341,199.362908273,2.18960832277,0.0,2.18960832277
 06/13  24:00:00,392.74757214,4.41834298315,83.4947358832,0.0,24.9203635341,199.362908273,2.18949508784,0.0,2.18949508784
 06/14  01:00:00,287.769777891,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949330472,0.0,2.18949330472
 06/14  02:00:00,287.769777902,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949306221,0.0,2.18949306221
 06/14  03:00:00,363.416533433,0.809498533612,48.7887815196,0.0,24.9203635341,199.362908273,2.18949262636,0.0,2.18949262636
 06/14  04:00:00,338.56194042,0.404749266806,25.1409752746,0.0,24.9203635341,199.362908273,2.18949310878,0.0,2.18949310878
 06/14  05:00:00,340.814453217,0.0,0.0,0.0,49.8407270682,199.362908273,4.36373976269,0.0,4.36373976269
 06/14  06:00:00,919.727454146,36.910319234,433.44441174,0.0,49.8407270682,199.362908273,2.1910262298,0.0,2.1910262298
 06/14  07:00:00,1043.35876572,30.0289881557,439.862774023,0.0,149.522181205,199.362908273,8.74141160623,0.0,8.74141160623
 06/14  08:00:00,1572.61284408,37.6368071613,416.067833457,0.0,448.566543614,448.566543614,13.1749278224,0.0,13.1749278224
 06/14  09:00:00,1561.10464789,43.1832812914,432.883280766,0.0,448.566543614,448.566543614,15.3869535484,0.0,15.3869535484
 06/14  10:00:00,1514.26244198,46.3790522804,431.677430313,0.0,448.566543614,448.566543614,15.3921924544,0.0,15.3921924544
 06/14  11:00:00,1515.64697675,46.901407686,432.535917066,0.0,448.566543614,448.566543614,17.637891233,0.0,17.637891233
 06/14  12:00:00,1466.7450632,42.6867137756,437.68480913,0.0,448.566543614,398.725816546,22.1225298384,0.0,22.1225298384
 06/14  13:00:00,1518.08723589,49.912768732,431.961582453,0.0,448.566543614,448.566543614,19.8919835343,0.0,19.8919835343
 06/14  14:00:00,1516.55665291,51.9489886174,428.40401101,0.0,448.566543614,448.566543614,13.1741465519,0.0,13.1741465519
 06/14  15:00:00,1513.76725646,56.3740749354,421.18999403,0.0,448.566543614,448.566543614,13.1689649225,0.0,13.1689649225
 06/14  16:00:00,1555.95478473,60.8701135534,409.987612258,0.0,448.566543614,448.566543614,17.6191609466,0.0,17.6191609466
 06/14  17:00:00,1443.34873464,52.9314454307,418.184128427,0.0,348.885089477,398.725816546,10.9467521222,0.0,10.9467521222
 06/14  18:00:00,1250.75789907,41.4621227112,436.427830919,0.0,249.203635341,299.044362409,6.56474398128,0.0,6.56474398128
 06/14  19:00:00,1238.45448815,37.259504928,452.774204552,0.0,249.203635341,299.044362409,6.5517375433,0.0,6.5517375433
 06/14  20:00:00,1094.53965622,32.6134674694,463.026667882,0.0,149.522181205,249.203635341,6.55577906926,0.0,6.55577906926
 06/14  21:00:00,1124.14453062,31.0598796303,467.371679601,0.0,149.522181205,249.203635341,4.36323303426,0.0,4.36323303426
 06/14  22:00:00,670.334364363,11.0458574579,254.99322215,0.0,49.8407270682,199.362908273,2.18957841633,0.0,2.18957841633
 06/14  23:00:00,561.641263036,5.98655598432,202.926685191,0.0,24.9203635341,199.362908273,2.18957760907,0.0,2.18957760907
 06/14  24:00:00,578.246237309,9.0390605997,221.385654218,0.0,24.9203635341,199.362908273,2.18957669127,0.0,2.18957669127
 06/15  01:00:00,365.351913738,0.809498533612,50.7241618308,0.0,24.9203635341,199.362908273,2.18956755461,0.0,2.18956755461
 06/15  02:00:00,327.840589553,0.404749266806,26.6418232647,0.0,24.9203635341,199.362908273,2.18956003151,0.0,2.18956003151
 06/15  03:00:00,287.769775005,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955398053,0.0,2.18955398053
 06/15  04:00:00,419.498112951,1.21424780042,79.2191634407,0.0,24.9203635341,199.362908273,2.18954879695,0.0,2.18954879695
 06/15  05:00:00,340.814448112,0.0,0.0,0.0,49.8407270682,199.362908273,2.19184679102,0.0,2.19184679102
 06/15  06:00:00,923.921103304,38.563636529,435.984746914,0.0,49.8407270682,199.362908273,4.36217675284,0.0,4.36217675284
 06/15  07:00:00,1057.94836226,30.0347359066,454.409524223,0.0,149.522181205,199.362908273,6.56028151826,0.0,6.56028151826
 06/15  08:00:00,1582.21660698,37.4537050108,423.178859518,0.0,448.566543614,448.566543614,13.1775016891,0.0,13.1775016891
 06/15  09:00:00,1534.83147483,41.3030661139,410.289175117,0.0,448.566543614,448.566543614,15.3841018207,0.0,15.3841018207
 06/15  10:00:00,1503.55168151,43.9113105886,424.109637227,0.0,448.566543614,448.566543614,15.391031045,0.0,15.391031045
 06/15  11:00:00,1512.37116276,45.4464143802,430.715124536,0.0,448.566543614,448.566543614,17.6380022808,0.0,17.6380022808
 06/15  12:00:00,1464.43042165,41.5463445071,436.510567152,0.0,448.566543614,398.725816546,22.1253395737,0.0,22.1253395737
 06/15  13:00:00,1515.38907746,48.4627334576,430.713490733,0.0,448.566543614,448.566543614,20.8067294206,0.0,20.8067294206
 06/15  14:00:00,1515.14975936,48.6567139915,430.289406835,0.0,448.566543614,448.566543614,14.4485569474,0.0,14.4485569474
 06/15  15:00:00,1515.2055631,49.6015840083,429.400810672,0.0,448.566543614,448.566543614,10.9767038681,0.0,10.9767038681
 06/15  16:00:00,1564.63186755,51.8681402174,427.666700788,0.0,448.566543614,448.566543614,17.6177185122,0.0,17.6177185122
 06/15  17:00:00,1450.92499453,47.5882595636,431.10359002,0.0,348.885089477,398.725816546,10.9474178311,0.0,10.9474178311
 06/15  18:00:00,1255.52471884,38.3238401487,444.332945536,0.0,249.203635341,299.044362409,8.74624399918,0.0,8.74624399918
 06/15  19:00:00,1236.53857235,35.2091057013,452.908696167,0.0,249.203635341,299.044362409,4.37456700972,0.0,4.37456700972
 06/15  20:00:00,1098.56313897,31.0655703751,468.598057725,0.0,149.522181205,249.203635341,6.55605280681,0.0,6.55605280681
 06/15  21:00:00,1133.1566222,30.1136468325,477.330008995,0.0,149.522181205,249.203635341,4.36343285573,0.0,4.36343285573
 06/15  22:00:00,349.356731952,0.0,0.0,0.0,49.8407270682,199.362908273,2.18938366344,0.0,2.18938366344
 06/15  23:00:00,299.99197284,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937734027,0.0,2.18937734027
 06/15  24:00:00,287.769775031,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937102177,0.0,2.18937102177
 06/16  01:00:00,287.769772069,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935714594,0.0,2.18935714594
 06/16  02:00:00,423.354859731,1.21424780042,95.2980927897,0.0,24.9203635341,199.362908273,2.1891965791,0.0,2.1891965791
 06/16  03:00:00,287.769772083,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933478395,0.0,2.18933478395
 06/16  04:00:00,299.991969893,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932343945,0.0,2.18932343945
 06/16  05:00:00,340.81444346,0.0,0.0,0.0,49.8407270682,199.362908273,2.19167488093,0.0,2.19167488093
 06/16  06:00:00,909.043442261,39.0288705703,420.861332982,0.0,49.8407270682,199.362908273,4.40180901211,0.0396165012152,4.3621925109
 06/16  07:00:00,1050.98485102,30.0289881557,447.48774714,0.0,149.522181205,199.362908273,6.56028532567,0.0,6.56028532567
 06/16  08:00:00,1603.3476171,37.323963928,444.264197633,0.0,448.566543614,448.566543614,13.1770733062,0.0,13.1770733062
 06/16  09:00:00,1588.84826483,40.102991703,463.857743154,0.0,448.566543614,448.566543614,15.3832741076,0.0,15.3832741076
 06/16  10:00:00,1535.77268982,43.3577586076,456.285390336,0.0,448.566543614,448.566543614,15.3898817012,0.0,15.3898817012
 06/16  11:00:00,1519.30580529,43.7171808204,439.379028511,0.0,448.566543614,448.566543614,17.6361326885,0.0,17.6361326885
 06/16  12:00:00,1468.62111001,38.8712458985,443.376388783,0.0,448.566543614,398.725816546,22.1221458558,0.0,22.1221458558
 06/16  13:00:00,1507.23822319,44.091613055,426.933788461,0.0,448.566543614,448.566543614,19.8878098683,0.0,19.8878098683
 06/16  14:00:00,1505.03137861,44.8821737454,423.945590479,0.0,448.566543614,448.566543614,13.1733808574,0.0,13.1733808574
 06/16  15:00:00,1507.15160505,46.0861096032,424.862347881,0.0,448.566543614,448.566543614,13.1677708268,0.0,13.1677708268
 06/16  16:00:00,1558.98451984,48.6759325823,425.211579099,0.0,448.566543614,448.566543614,17.6187715797,0.0,17.6187715797
 06/16  17:00:00,1469.81541755,42.3358573366,455.246429446,0.0,348.885089477,398.725816546,10.9465410421,0.0,10.9465410421
 06/16  18:00:00,1258.61735341,32.744857603,455.650856596,0.0,249.203635341,299.044362409,6.56484000512,0.0,6.56484000512
 06/16  19:00:00,1200.6148453,30.8787050521,427.495033366,0.0,249.203635341,299.044362409,6.55069810798,0.0,6.55069810798
 06/16  20:00:00,1029.46824007,30.0289881557,409.969477512,0.0,149.522181205,249.203635341,6.55460769903,0.0,6.55460769903
 06/16  21:00:00,1040.76925837,30.0289881557,397.70269724,0.0,149.522181205,249.203635341,4.58508742266,0.221700540973,4.36338688169
 06/16  22:00:00,349.356728936,0.0,0.0,0.0,49.8407270682,199.362908273,2.18949804197,0.0,2.18949804197
 06/16  23:00:00,299.99196983,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894862008,0.0,2.1894862008
 06/16  24:00:00,287.769772029,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947437011,0.0,2.18947437011
