Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/17  01:00:00,237.929042017,0.0,0.0,0.0,24.9203635341,149.522181205,2.18945350233,0.0,2.18945350233
 06/17  02:00:00,237.929042027,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943691686,0.0,2.18943691686
 06/17  03:00:00,237.929042037,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942019949,0.0,2.18942019949
 06/17  04:00:00,250.151239849,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940338872,0.0,2.18940338872
 06/17  05:00:00,266.053348187,0.0,0.0,0.0,24.9203635341,149.522181205,2.19160358571,0.0,2.19160358571
 06/17  06:00:00,510.690063294,33.6677764178,52.9444732575,0.0,49.8407270682,199.362908273,37.9937086315,35.802724089,2.19098454249
 06/17  07:00:00,509.293727948,30.0289881557,31.2181151085,0.0,49.8407270682,199.362908273,62.1650435398,57.7967956408,4.36824789897
 06/17  08:00:00,757.45705245,30.0289881557,30.1833651724,0.0,249.203635341,249.203635341,27.6998955859,21.1485045834,6.55139100254
 06/17  09:00:00,720.301901027,30.0289881557,29.6742197124,0.0,249.203635341,249.203635341,26.7756720947,18.0291626777,8.74650941699
 06/17  10:00:00,692.369398135,30.0289881557,49.8081738109,0.0,249.203635341,249.203635341,18.5825579047,12.023305058,6.55925284668
 06/17  11:00:00,733.394490258,30.0289881557,89.3048947338,0.0,249.203635341,249.203635341,19.689002748,10.9363986618,8.75260408614
 06/17  12:00:00,777.292529652,30.0289881557,131.717636514,0.0,249.203635341,249.203635341,17.298062245,8.55433253929,8.74372970569
 06/17  13:00:00,804.75469669,30.0289881557,158.365609981,0.0,249.203635341,249.203635341,10.4971251435,3.93734079384,6.55978434967
 06/17  14:00:00,573.667924356,30.0289881557,176.093983561,0.0,74.7610906023,174.442544739,31.3958472148,24.844483435,6.55136377974
 06/17  15:00:00,593.186031614,30.0289881557,195.250766508,0.0,74.7610906023,174.442544739,39.6209493837,33.0749644853,6.54598489841
 06/17  16:00:00,661.284033087,30.0289881557,214.189977026,0.0,74.7610906023,174.442544739,43.0398349443,38.6672709939,4.37256395039
 06/17  17:00:00,644.360220379,30.0289881557,235.15358028,0.0,24.9203635341,149.522181205,61.1665219134,58.9757094106,2.19081250281
 06/17  18:00:00,296.667742434,0.0,0.0,0.0,24.9203635341,149.522181205,4.36192106788,0.0,4.36192106788
 06/17  19:00:00,272.223346114,0.0,0.0,0.0,24.9203635341,149.522181205,2.19102719629,0.0,2.19102719629
 06/17  20:00:00,272.223346618,0.0,0.0,0.0,24.9203635341,149.522181205,2.19083687098,0.0,2.19083687098
 06/17  21:00:00,299.041870504,0.0,0.0,0.0,24.9203635341,149.522181205,4.36491925036,0.0,4.36491925036
 06/17  22:00:00,274.595635443,0.0,0.0,0.0,24.9203635341,149.522181205,2.18950706511,0.0,2.18950706511
 06/17  23:00:00,250.151239842,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948986918,0.0,2.18948986918
 06/17  24:00:00,237.929042045,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947268799,0.0,2.18947268799
 06/18  01:00:00,237.92858003,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857016281,0.0,2.18857016281
 06/18  02:00:00,237.928579963,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887206047,0.0,2.1887206047
 06/18  03:00:00,237.928579678,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863266938,0.0,2.18863266938
 06/18  04:00:00,250.150777331,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  05:00:00,266.052884966,0.0,0.0,0.0,24.9203635341,149.522181205,4.36194333217,0.0,4.36194333217
 06/18  06:00:00,272.221964241,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856465302,0.0,2.18856465302
 06/18  07:00:00,296.666359787,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  08:00:00,296.666360095,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871423535,0.0,2.18871423535
 06/18  09:00:00,259.999766852,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862574576,0.0,2.18862574576
 06/18  10:00:00,211.110975681,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853719832,0.0,2.18853719832
 06/18  11:00:00,211.111893968,0.0,0.0,0.0,24.9203635341,149.522181205,2.19006710419,0.0,2.19006710419
 06/18  12:00:00,211.111893984,0.0,0.0,0.0,24.9203635341,149.522181205,2.19000936178,0.0,2.19000936178
 06/18  13:00:00,211.113272657,0.0,0.0,0.0,24.9203635341,149.522181205,4.36508101027,0.0,4.36508101027
 06/18  14:00:00,211.111893918,0.0,0.0,0.0,24.9203635341,149.522181205,2.19006790401,0.0,2.19006790401
 06/18  15:00:00,521.803360013,13.5683033325,243.424273945,0.0,24.9203635341,149.522181205,2.1887326066,0.0,2.1887326066
 06/18  16:00:00,832.190757623,23.7850091758,450.105288944,0.0,24.9203635341,149.522181205,2.1887231229,0.0,2.1887231229
 06/18  17:00:00,779.730374465,19.3584578695,369.564549086,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  18:00:00,831.302653647,24.1741724413,412.130751258,0.0,24.9203635341,149.522181205,2.18874565329,0.0,2.18874565329
 06/18  19:00:00,754.627353297,19.4191744558,368.711753652,0.0,24.9203635341,149.522181205,2.18875217583,0.0,2.18875217583
 06/18  20:00:00,808.756987807,23.8957661084,414.307889831,0.0,24.9203635341,149.522181205,2.1887586977,0.0,2.1887586977
 06/18  21:00:00,343.829743949,0.385705242035,31.3952871722,0.0,24.9203635341,149.522181205,2.19107532286,0.0,2.19107532286
 06/18  22:00:00,274.595173435,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863653116,0.0,2.18863653116
 06/18  23:00:00,250.150777867,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854786691,0.0,2.18854786691
 06/18  24:00:00,237.928579788,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869726374,0.0,2.18869726374
 06/19  01:00:00,287.769763255,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939119431,0.0,2.18939119431
 06/19  02:00:00,287.769763286,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936412675,0.0,2.18936412675
 06/19  03:00:00,287.769763316,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933693879,0.0,2.18933693879
 06/19  04:00:00,299.991961146,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930966795,0.0,2.18930966795
 06/19  05:00:00,340.814429724,0.0,0.0,0.0,49.8407270682,199.362908273,2.19148337868,0.0,2.19148337868
 06/19  06:00:00,913.871749912,34.0522897631,430.446442547,0.0,49.8407270682,199.362908273,2.62335898862,0.432306512733,2.19105247589
 06/19  07:00:00,1042.38434509,30.0693223349,438.832128275,0.0,149.522181205,199.362908273,9.48986029496,0.749702150818,8.74015814414
 06/19  08:00:00,1576.81352014,33.1537216145,423.874001878,0.0,448.566543614,448.566543614,13.1715080188,0.0,13.1715080188
 06/19  09:00:00,1562.5453177,36.4609507413,441.187319544,0.0,448.566543614,448.566543614,13.1880956288,0.0,13.1880956288
 06/19  10:00:00,1516.59127118,38.3448054555,442.040623154,0.0,448.566543614,448.566543614,15.387305552,0.0,15.387305552
 06/19  11:00:00,1515.98154963,39.1836273623,440.588404461,0.0,448.566543614,448.566543614,17.6337843133,0.0,17.6337843133
 06/19  12:00:00,1468.14019918,35.9437224607,445.823099155,0.0,448.566543614,398.725816546,22.1168664288,0.0,22.1168664288
 06/19  13:00:00,1518.28182248,40.714967769,441.354126815,0.0,448.566543614,448.566543614,22.0617155235,0.0,22.0617155235
 06/19  14:00:00,1518.89827336,41.4893427107,441.205371884,0.0,448.566543614,448.566543614,11.012043494,0.0,11.012043494
 06/19  15:00:00,1523.62922818,41.0120874949,446.414053196,0.0,448.566543614,448.566543614,13.166724596,0.0,13.166724596
 06/19  16:00:00,1575.32988964,41.3202182107,448.912740956,0.0,448.566543614,448.566543614,17.6156793994,0.0,17.6156793994
 06/19  17:00:00,1476.08127895,35.7673492565,468.659748379,0.0,348.885089477,398.725816546,8.76038780883,0.0,8.76038780883
 06/19  18:00:00,1223.30500754,30.5425945328,428.292039356,0.0,249.203635341,299.044362409,8.7455429881,0.0,8.7455429881
 06/19  19:00:00,1160.91829108,30.0911945246,395.622805396,0.0,249.203635341,299.044362409,6.55035021269,0.0,6.55035021269
 06/19  20:00:00,1002.31378449,30.0289881557,385.163405935,0.0,149.522181205,249.203635341,6.55597027568,0.0,6.55597027568
 06/19  21:00:00,1024.65349403,30.0289881557,378.531780234,0.0,149.522181205,249.203635341,2.25306436078,0.0613558187532,2.19170854202
 06/19  22:00:00,349.356720346,0.0,0.0,0.0,49.8407270682,199.362908273,2.18950690448,0.0,2.18950690448
 06/19  23:00:00,299.991961146,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936264382,0.0,2.18936264382
 06/19  24:00:00,287.769763364,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933505105,0.0,2.18933505105
 06/20  01:00:00,287.769760499,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930241232,0.0,2.18930241232
 06/20  02:00:00,287.769760534,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927040242,0.0,2.18927040242
 06/20  03:00:00,287.769760569,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923823476,0.0,2.18923823476
 06/20  04:00:00,299.991958335,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949322945,0.0,2.18949322945
 06/20  05:00:00,340.814425798,0.0,0.0,0.0,49.8407270682,199.362908273,4.36297136776,0.0,4.36297136776
 06/20  06:00:00,844.336747746,33.7409385318,374.360693111,0.0,49.8407270682,199.362908273,12.8750623282,10.6840652971,2.19099703112
 06/20  07:00:00,973.14196312,30.0289881557,382.341341313,0.0,149.522181205,199.362908273,22.9014650502,14.1623539053,8.73911114487
 06/20  08:00:00,1539.97360666,32.0030001265,396.094406934,0.0,448.566543614,448.566543614,13.329015274,0.158077867155,13.1709374069
 06/20  09:00:00,1538.56195606,35.2089253596,423.104539578,0.0,448.566543614,448.566543614,13.1843176006,0.0,13.1843176006
 06/20  10:00:00,1518.77256323,37.7800476378,446.845459581,0.0,448.566543614,448.566543614,15.3869142664,0.0,15.3869142664
 06/20  11:00:00,1530.54999196,38.2457318047,457.017538938,0.0,448.566543614,448.566543614,17.6329591622,0.0,17.6329591622
 06/20  12:00:00,1480.64274772,34.6871032312,459.67715604,0.0,448.566543614,398.725816546,22.1148417488,0.0,22.1148417488
 06/20  13:00:00,1535.59818957,39.5576931256,459.827797897,0.0,448.566543614,448.566543614,19.8851644227,0.0,19.8851644227
 06/20  14:00:00,1530.87141936,40.733332159,453.934559514,0.0,448.566543614,448.566543614,13.1679094525,0.0,13.1679094525
 06/20  15:00:00,1529.03262545,41.7740984467,451.055452002,0.0,448.566543614,448.566543614,13.1616252785,0.0,13.1616252785
 06/20  16:00:00,1572.18746239,44.8230178645,442.267535564,0.0,448.566543614,448.566543614,15.4136594932,0.0,15.4136594932
 06/20  17:00:00,1464.30995714,41.3188155438,450.758070482,0.0,348.885089477,398.725816546,10.9465689593,0.0,10.9465689593
 06/20  18:00:00,1276.64715405,34.8024221673,468.976859855,0.0,249.203635341,299.044362409,8.7452728533,0.0,8.7452728533
 06/20  19:00:00,1247.2318355,32.715212189,466.095895781,0.0,249.203635341,299.044362409,4.3738105216,0.0,4.3738105216
 06/20  20:00:00,1079.71597086,30.232827819,451.662758055,0.0,149.522181205,249.203635341,6.5558253322,0.0,6.5558253322
 06/20  21:00:00,1082.60885448,30.0289881557,432.118743968,0.0,149.522181205,249.203635341,4.36337740395,0.0,4.36337740395
 06/20  22:00:00,349.356717368,0.0,0.0,0.0,49.8407270682,199.362908273,2.18935390365,0.0,2.18935390365
 06/20  23:00:00,299.9919583,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932113668,0.0,2.18932113668
 06/20  24:00:00,287.769760537,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928839757,0.0,2.18928839757
 06/21  01:00:00,287.769757716,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924848685,0.0,2.18924848685
 06/21  02:00:00,287.76975773,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949768971,0.0,2.18949768971
 06/21  03:00:00,287.769757685,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946016084,0.0,2.18946016084
 06/21  04:00:00,299.991955467,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894225409,0.0,2.1894225409
 06/21  05:00:00,340.81442044,0.0,0.0,0.0,49.8407270682,199.362908273,2.19141987922,0.0,2.19141987922
 06/21  06:00:00,861.512508339,34.0074792528,394.883793579,0.0,49.8407270682,199.362908273,7.21457933891,2.85272733291,4.361852006
 06/21  07:00:00,988.337923205,30.0289881557,395.132705753,0.0,149.522181205,199.362908273,11.5811997494,5.02144167728,6.55975807208
 06/21  08:00:00,1591.20542116,35.1678412966,436.229585917,0.0,448.566543614,448.566543614,13.1718102928,0.0,13.1718102928
 06/21  09:00:00,1574.63426007,38.7786791337,450.761437693,0.0,448.566543614,448.566543614,15.3816848128,0.0,15.3816848128
 06/21  10:00:00,1522.26347416,41.7336611843,444.324016246,0.0,448.566543614,448.566543614,13.1892000634,0.0,13.1892000634
 06/21  11:00:00,1522.39908764,41.9570471031,444.232576563,0.0,448.566543614,448.566543614,17.6325711712,0.0,17.6325711712
 06/21  12:00:00,1482.76888137,37.2059313332,459.189637171,0.0,448.566543614,398.725816546,22.1137339976,0.0,22.1137339976
 06/21  13:00:00,1522.8874642,43.047194011,443.627605363,0.0,448.566543614,448.566543614,19.8833867107,0.0,19.8833867107
 06/21  14:00:00,1516.80646095,44.3579992186,436.24494586,0.0,448.566543614,448.566543614,13.1706266164,0.0,13.1706266164
 06/21  15:00:00,1514.52984823,46.0792268804,432.247570281,0.0,448.566543614,448.566543614,13.164028613,0.0,13.164028613
 06/21  16:00:00,1561.3671053,50.6493999219,425.620820803,0.0,448.566543614,448.566543614,17.6133483743,0.0,17.6133483743
 06/21  17:00:00,1450.63948308,47.0119892714,431.394437529,0.0,348.885089477,398.725816546,8.76089081211,0.0,8.76089081211
 06/21  18:00:00,1260.61884443,38.5038974989,449.247088243,0.0,249.203635341,299.044362409,8.74543257859,0.0,8.74543257859
 06/21  19:00:00,1246.96844067,35.6921749678,462.855547368,0.0,249.203635341,299.044362409,6.55018351477,0.0,6.55018351477
 06/21  20:00:00,1117.71031372,31.2052299106,487.605630811,0.0,149.522181205,249.203635341,6.55406869262,0.0,6.55406869262
 06/21  21:00:00,1131.18681044,30.1161153698,475.357756978,0.0,149.522181205,249.203635341,2.19154346903,0.0,2.19154346903
 06/21  22:00:00,349.356714722,0.0,0.0,0.0,49.8407270682,199.362908273,2.18936633595,0.0,2.18936633595
 06/21  23:00:00,382.412550021,1.21424780042,42.5112519336,0.0,24.9203635341,199.362908273,2.18947151364,0.0,2.18947151364
 06/21  24:00:00,287.769757733,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928959309,0.0,2.18928959309
 06/22  01:00:00,287.769754931,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924537691,0.0,2.18924537691
 06/22  02:00:00,287.769754958,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948869616,0.0,2.18948869616
 06/22  03:00:00,287.769754906,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944615714,0.0,2.18944615714
 06/22  04:00:00,299.991952686,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940352205,0.0,2.18940352205
 06/22  05:00:00,340.814416215,0.0,0.0,0.0,49.8407270682,199.362908273,2.19167508096,0.0,2.19167508096
 06/22  06:00:00,886.851022273,35.4086407807,409.937666085,0.0,49.8407270682,199.362908273,4.36165483672,0.0,4.36165483672
 06/22  07:00:00,1006.21713975,30.0289881557,410.87582437,0.0,149.522181205,199.362908273,6.55936810552,0.0,6.55936810552
 06/22  08:00:00,1561.55699233,34.9941044166,413.04840412,0.0,448.566543614,448.566543614,13.1726692641,0.0,13.1726692641
 06/22  09:00:00,1532.3108284,37.9294735354,417.683913762,0.0,448.566543614,448.566543614,15.3803414051,0.0,15.3803414051
 06/22  10:00:00,1502.00416382,40.5765538995,430.85802658,0.0,448.566543614,448.566543614,13.1895506677,0.0,13.1895506677
 06/22  11:00:00,1532.58146306,41.3955354171,455.746813486,0.0,448.566543614,448.566543614,17.6324940028,0.0,17.6324940028
 06/22  12:00:00,1478.89487598,36.7987696444,455.722826632,0.0,448.566543614,398.725816546,22.1128254947,0.0,22.1128254947
 06/22  13:00:00,1507.45819502,42.5053626719,428.7401978,0.0,448.566543614,448.566543614,19.8821435806,0.0,19.8821435806
 06/22  14:00:00,1501.05639944,43.7017547045,421.151148773,0.0,448.566543614,448.566543614,13.1698277361,0.0,13.1698277361
 06/22  15:00:00,1497.53487495,44.3884936392,416.94334844,0.0,448.566543614,448.566543614,13.16305162,0.0,13.16305162
 06/22  16:00:00,1543.31331256,45.6230859448,412.59336596,0.0,448.566543614,448.566543614,17.6115128279,0.0,17.6115128279
 06/22  17:00:00,1435.67873145,39.7769414685,423.668748762,0.0,348.885089477,398.725816546,8.76001265112,0.0,8.76001265112
 06/22  18:00:00,1257.28691427,31.7284760904,452.690590777,0.0,249.203635341,299.044362409,8.74452536263,0.0,8.74452536263
 06/22  19:00:00,1243.51804759,30.5452255092,464.552111765,0.0,249.203635341,299.044362409,4.37318548894,0.0,4.37318548894
 06/22  20:00:00,1100.44015338,30.0443449195,471.496364404,0.0,149.522181205,249.203635341,6.5559663494,0.0,6.5559663494
 06/22  21:00:00,1131.98699118,30.0289881557,476.245069333,0.0,149.522181205,249.203635341,4.36350119067,0.0,4.36350119067
 06/22  22:00:00,349.35671161,0.0,0.0,0.0,49.8407270682,199.362908273,2.18941626721,0.0,2.18941626721
 06/22  23:00:00,299.991952545,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893732954,0.0,2.1893732954
 06/22  24:00:00,287.769754791,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933035409,0.0,2.18933035409
 06/23  01:00:00,287.76975203,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928040681,0.0,2.18928040681
 06/23  02:00:00,287.769752099,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923313998,0.0,2.18923313998
 06/23  03:00:00,287.769752131,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947041993,0.0,2.18947041993
 06/23  04:00:00,299.991949881,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942278212,0.0,2.18942278212
 06/23  05:00:00,340.814411449,0.0,0.0,0.0,49.8407270682,199.362908273,2.19139612079,0.0,2.19139612079
 06/23  06:00:00,886.633175356,34.2039267548,419.102953082,0.0,49.8407270682,199.362908273,17.2995738958,12.9377946558,4.36177923997
 06/23  07:00:00,967.501147423,30.0289881557,381.381671891,0.0,149.522181205,199.362908273,35.1886634423,28.629295635,6.55936780734
 06/23  08:00:00,1509.97173885,33.1434774182,372.968727014,0.0,448.566543614,448.566543614,13.3446174552,0.174362140782,13.1702553144
 06/23  09:00:00,1470.29117121,34.904513029,368.691048603,0.0,448.566543614,448.566543614,14.8856889875,0.0,14.8856889875
 06/23  10:00:00,1436.7129399,35.7404595818,380.864957294,0.0,448.566543614,448.566543614,13.6824234703,0.0,13.6824234703
 06/23  11:00:00,1455.4670735,36.9832181554,394.088211422,0.0,448.566543614,448.566543614,17.6281376441,0.0,17.6281376441
 06/23  12:00:00,1426.7863125,34.5080049183,413.499575908,0.0,448.566543614,398.725816546,22.1125100103,0.0,22.1125100103
 06/23  13:00:00,1508.54995335,39.5798499419,437.249339608,0.0,448.566543614,448.566543614,19.8811130622,0.0,19.8811130622
 06/23  14:00:00,1528.91925816,40.3632777149,454.613135215,0.0,448.566543614,448.566543614,13.165772504,0.0,13.165772504
 06/23  15:00:00,1541.99225986,40.7249365984,465.365004214,0.0,448.566543614,448.566543614,13.1589469209,0.0,13.1589469209
 06/23  16:00:00,1584.80147551,42.0060290418,457.698614739,0.0,448.566543614,448.566543614,15.4113514717,0.0,15.4113514717
 06/23  17:00:00,1475.92804659,37.092345524,466.602673728,0.0,348.885089477,398.725816546,10.9448490308,0.0,10.9448490308
 06/23  18:00:00,1281.44694256,30.5643354628,478.014769818,0.0,249.203635341,299.044362409,6.56331580547,0.0,6.56331580547
 06/23  19:00:00,1252.63895963,30.1946523388,474.023605782,0.0,249.203635341,299.044362409,6.55024230197,0.0,6.55024230197
 06/23  20:00:00,1088.67918134,30.0289881557,460.063879855,0.0,149.522181205,249.203635341,10.3565614057,3.80195574758,6.55460565808
 06/23  21:00:00,1100.47903581,30.0289881557,447.401831664,0.0,149.522181205,249.203635341,18.6462398296,14.2833468029,4.36289302675
 06/23  22:00:00,349.356708995,0.0,0.0,0.0,49.8407270682,199.362908273,2.18924811061,0.0,2.18924811061
 06/23  23:00:00,299.991949931,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920028879,0.0,2.18920028879
 06/23  24:00:00,287.769752112,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/24  01:00:00,237.9290222,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943232749,0.0,2.18943232749
 06/24  02:00:00,237.929022186,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938016987,0.0,2.18938016987
 06/24  03:00:00,237.9290222,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932785902,0.0,2.18932785902
 06/24  04:00:00,250.151220038,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927544425,0.0,2.18927544425
 06/24  05:00:00,266.053317104,0.0,0.0,0.0,24.9203635341,149.522181205,4.36298774051,0.0,4.36298774051
 06/24  06:00:00,457.173045158,33.3971746836,1.27316951726,0.0,49.8407270682,199.362908273,58.4573962785,56.2664164753,2.19097980321
 06/24  07:00:00,540.060928554,30.0289881557,61.1642497364,0.0,49.8407270682,199.362908273,70.8010854459,66.4330881346,4.36799731131
 06/24  08:00:00,1004.90013059,30.0289881557,271.122430724,0.0,249.203635341,249.203635341,45.0692865836,38.5189614016,6.55032518197
 06/24  09:00:00,1083.22178006,30.0289881557,381.003538199,0.0,249.203635341,249.203635341,26.6735339244,20.1099085915,6.56362533285
 06/24  10:00:00,1061.21615013,30.0289881557,402.822684861,0.0,249.203635341,249.203635341,17.109503241,8.37083379775,8.7386694433
 06/24  11:00:00,1085.37861628,30.0289881557,423.000891207,0.0,249.203635341,249.203635341,11.7779548696,3.02634907723,8.75160579242
 06/24  12:00:00,1107.92715796,30.0289881557,441.963735345,0.0,249.203635341,249.203635341,7.88877666124,1.32770405062,6.56107261061
 06/24  13:00:00,1122.66974031,30.0289881557,455.169328364,0.0,249.203635341,249.203635341,9.59531768963,0.856721523784,8.73859616585
 06/24  14:00:00,879.210494296,30.0289881557,460.915348118,0.0,74.7610906023,174.442544739,5.4966350376,1.12326340722,4.37337163038
 06/24  15:00:00,886.017740796,30.0289881557,467.724028702,0.0,74.7610906023,174.442544739,6.95023485433,0.404301530515,6.54593332382
 06/24  16:00:00,937.661266414,30.0289881557,470.478243544,0.0,74.7610906023,174.442544739,4.86469182864,0.492402856192,4.37228897245
 06/24  17:00:00,902.467449589,30.0289881557,473.376064244,0.0,24.9203635341,149.522181205,11.0122678042,8.82152344778,2.19074435646
 06/24  18:00:00,639.257452127,16.4138314361,267.921565862,0.0,24.9203635341,149.522181205,4.36160593627,0.0,4.36160593627
 06/24  19:00:00,667.499878956,18.2019328566,309.718359898,0.0,24.9203635341,149.522181205,2.19097238336,0.0,2.19097238336
 06/24  20:00:00,368.573567426,4.41834298315,75.3464387766,0.0,24.9203635341,149.522181205,2.19092885348,0.0,2.19092885348
 06/24  21:00:00,299.041835177,0.0,0.0,0.0,24.9203635341,149.522181205,4.3647786403,0.0,4.3647786403
 06/24  22:00:00,274.59561566,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920770715,0.0,2.18920770715
 06/24  23:00:00,250.15122007,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943878044,0.0,2.18943878044
 06/24  24:00:00,237.929022239,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938594062,0.0,2.18938594062
 06/25  01:00:00,237.928564234,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865174889,0.0,2.18865174889
 06/25  02:00:00,237.928563902,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853108951,0.0,2.18853108951
 06/25  03:00:00,237.928563788,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  04:00:00,250.150761965,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864346044,0.0,2.18864346044
 06/25  05:00:00,274.596523872,0.0,0.0,0.0,24.9203635341,149.522181205,2.19071312949,0.0,2.19071312949
 06/25  06:00:00,272.221948709,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859352334,0.0,2.18859352334
 06/25  07:00:00,296.666344664,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885896031,0.0,2.1885896031
 06/25  08:00:00,474.800152243,8.13079559576,137.439158929,0.0,24.9203635341,149.522181205,2.18858503291,0.0,2.18858503291
 06/25  09:00:00,718.070467761,19.6209421676,344.189809911,0.0,24.9203635341,149.522181205,2.18869709404,0.0,2.18869709404
 06/25  10:00:00,748.896119994,23.0564604955,416.380895654,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  11:00:00,673.558651093,16.546498431,358.166618538,0.0,24.9203635341,149.522181205,4.36035806762,0.0,4.36035806762
 06/25  12:00:00,523.627145712,10.0251099516,241.85777505,0.0,24.9203635341,149.522181205,2.19017269408,0.0,2.19017269408
 06/25  13:00:00,313.464160114,4.01359371634,81.4657375935,0.0,24.9203635341,149.522181205,2.19205203225,0.0,2.19205203225
 06/25  14:00:00,502.639339039,8.99858567302,217.797521899,0.0,24.9203635341,149.522181205,2.1901130703,0.0,2.1901130703
 06/25  15:00:00,596.654817949,13.4785975882,299.872626202,0.0,24.9203635341,149.522181205,2.18867071238,0.0,2.18867071238
 06/25  16:00:00,796.948360321,20.4371185838,420.896385483,0.0,24.9203635341,149.522181205,2.18866586865,0.0,2.18866586865
 06/25  17:00:00,819.570321529,19.675147422,408.824918652,0.0,24.9203635341,149.522181205,2.18866108745,0.0,2.18866108745
 06/25  18:00:00,858.96514573,23.7112041966,440.9420637,0.0,24.9203635341,149.522181205,2.18867948605,0.0,2.18867948605
 06/25  19:00:00,786.658509497,19.6729585051,400.096529117,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  20:00:00,796.050783954,19.2284571352,409.314120219,0.0,24.9203635341,149.522181205,2.18851909593,0.0,2.18851909593
 06/25  21:00:00,299.040919801,0.0,0.0,0.0,24.9203635341,149.522181205,4.36167683579,0.0,4.36167683579
 06/25  22:00:00,274.595157311,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  23:00:00,250.150762061,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847598261,0.0,2.18847598261
 06/25  24:00:00,237.928564425,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858782725,0.0,2.18858782725
 06/26  01:00:00,287.769744018,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936601125,0.0,2.18936601125
 06/26  02:00:00,287.769743987,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930417727,0.0,2.18930417727
 06/26  03:00:00,287.769743999,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924221606,0.0,2.18924221606
 06/26  04:00:00,299.991941847,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918017125,0.0,2.18918017125
 06/26  05:00:00,349.358065066,0.0,0.0,0.0,49.8407270682,199.362908273,2.19140132868,0.0,2.19140132868
 06/26  06:00:00,953.349535175,31.9229668165,472.046900529,0.0,49.8407270682,199.362908273,13.9860304904,9.62435244039,4.36167805001
 06/26  07:00:00,1079.41529703,30.0289881557,475.877060536,0.0,149.522181205,199.362908273,13.8069303793,7.24797746945,6.55895290988
 06/26  08:00:00,1612.42855434,30.0920563662,460.577239586,0.0,448.566543614,448.566543614,13.1718856504,0.0,13.1718856504
 06/26  09:00:00,1558.22648245,31.5856794543,441.546772482,0.0,448.566543614,448.566543614,13.1835413311,0.0,13.1835413311
 06/26  10:00:00,1503.27970758,33.458027961,433.832570059,0.0,448.566543614,448.566543614,15.3821693233,0.0,15.3821693233
 06/26  11:00:00,1523.79324748,34.7215934411,452.862319823,0.0,448.566543614,448.566543614,17.6268171099,0.0,17.6268171099
 06/26  12:00:00,1475.75898754,32.330411015,457.055420935,0.0,448.566543614,398.725816546,22.1054361163,0.0,22.1054361163
 06/26  13:00:00,1519.22643929,37.3402063383,445.673716454,0.0,448.566543614,448.566543614,19.8742105242,0.0,19.8742105242
 06/26  14:00:00,1517.11402603,39.1845379192,441.726061059,0.0,448.566543614,448.566543614,10.9712261405,0.0,10.9712261405
 06/26  15:00:00,1517.8173001,41.6063590353,440.007983717,0.0,448.566543614,448.566543614,13.162556786,0.0,13.162556786
 06/26  16:00:00,1568.2454409,45.6436268727,437.505052991,0.0,448.566543614,448.566543614,17.6087045247,0.0,17.6087045247
 06/26  17:00:00,1454.45257415,41.818913554,440.40067663,0.0,348.885089477,398.725816546,8.75879358569,0.0,8.75879358569
 06/26  18:00:00,1257.50804771,36.3452245635,448.295021604,0.0,249.203635341,299.044362409,8.744244535,0.0,8.744244535
 06/26  19:00:00,1237.8561708,32.9461695659,456.489323995,0.0,249.203635341,299.044362409,4.37327163014,0.0,4.37327163014
 06/26  20:00:00,1094.63994213,30.4197135952,465.320823401,0.0,149.522181205,249.203635341,6.55467393056,0.0,6.55467393056
 06/26  21:00:00,1126.85449879,30.0418221885,471.099759715,0.0,149.522181205,249.203635341,4.36271609733,0.0,4.36271609733
 06/26  22:00:00,349.356700791,0.0,0.0,0.0,49.8407270682,199.362908273,2.18930649411,0.0,2.18930649411
 06/26  23:00:00,454.936002975,1.21424780042,114.657046638,0.0,24.9203635341,199.362908273,2.1893860711,0.0,2.1893860711
 06/26  24:00:00,287.769743925,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918164597,0.0,2.18918164597
 06/27  01:00:00,287.769741197,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939347563,0.0,2.18939347563
 06/27  02:00:00,287.769741138,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932686021,0.0,2.18932686021
 06/27  03:00:00,287.769741135,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926013118,0.0,2.18926013118
 06/27  04:00:00,299.991938977,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919332903,0.0,2.18919332903
 06/27  05:00:00,349.358061152,0.0,0.0,0.0,49.8407270682,199.362908273,2.19126807476,0.0,2.19126807476
 06/27  06:00:00,956.428690536,35.9337861261,471.122232708,0.0,49.8407270682,199.362908273,2.19080760206,0.0,2.19080760206
 06/27  07:00:00,1078.99436263,30.0289881557,475.461400236,0.0,149.522181205,199.362908273,8.73869045195,0.0,8.73869045195
 06/27  08:00:00,1591.14510484,35.0664695944,434.320603373,0.0,448.566543614,448.566543614,13.1656455356,0.0,13.1656455356
 06/27  09:00:00,1531.86775596,40.5451499784,409.473068571,0.0,448.566543614,448.566543614,13.1790678698,0.0,13.1790678698
 06/27  10:00:00,1501.88873756,43.4583020573,424.325396683,0.0,448.566543614,448.566543614,15.3829005834,0.0,15.3829005834
 06/27  11:00:00,1515.40508832,43.5365683201,435.659214984,0.0,448.566543614,448.566543614,17.6249779744,0.0,17.6249779744
 06/27  12:00:00,1466.9001693,39.487207287,441.039837323,0.0,448.566543614,398.725816546,19.8947090497,0.0,19.8947090497
 06/27  13:00:00,1517.5847976,44.9173654119,436.454946125,0.0,448.566543614,448.566543614,19.8738484347,0.0,19.8738484347
 06/27  14:00:00,1516.8739286,45.607932416,435.062598348,0.0,448.566543614,448.566543614,13.1644558236,0.0,13.1644558236
 06/27  15:00:00,1516.0445226,46.0822514371,433.759319789,0.0,448.566543614,448.566543614,13.1568947969,0.0,13.1568947969
 06/27  16:00:00,1564.59859082,49.7399745234,429.761880445,0.0,448.566543614,448.566543614,15.4071177723,0.0,15.4071177723
 06/27  17:00:00,1451.45286693,45.2904018138,433.929493546,0.0,348.885089477,398.725816546,10.9420616275,0.0,10.9420616275
 06/27  18:00:00,1257.09516906,37.8584326216,446.368945543,0.0,249.203635341,299.044362409,6.56261565556,0.0,6.56261565556
 06/27  19:00:00,1238.03748493,35.1679715198,454.448844399,0.0,249.203635341,299.044362409,6.55000114916,0.0,6.55000114916
 06/27  20:00:00,1098.10986468,31.0209368129,468.189532438,0.0,149.522181205,249.203635341,6.55429231206,0.0,6.55429231206
 06/27  21:00:00,1121.9892489,30.0877714179,466.188565567,0.0,149.522181205,249.203635341,2.19167830125,0.0,2.19167830125
 06/27  22:00:00,349.356698302,0.0,0.0,0.0,49.8407270682,199.362908273,2.1894183409,0.0,2.1894183409
 06/27  23:00:00,299.991939166,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916254328,0.0,2.18916254328
 06/27  24:00:00,442.953552647,1.21424780042,114.896773234,0.0,24.9203635341,199.362908273,2.18937846582,0.0,2.18937846582
 06/28  01:00:00,287.769738591,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930404808,0.0,2.18930404808
 06/28  02:00:00,287.769738628,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923290316,0.0,2.18923290316
 06/28  03:00:00,287.769738697,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891616316,0.0,2.1891616316
 06/28  04:00:00,299.991936455,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937098154,0.0,2.18937098154
 06/28  05:00:00,349.35805681,0.0,0.0,0.0,49.8407270682,199.362908273,2.19156845479,0.0,2.19156845479
 06/28  06:00:00,953.866092441,35.8629130636,468.630504618,0.0,49.8407270682,199.362908273,4.3692946584,0.00789127692092,4.36140338148
 06/28  07:00:00,1080.94708856,30.0289881557,477.414136755,0.0,149.522181205,199.362908273,6.55917251446,0.0,6.55917251446
 06/28  08:00:00,1592.4254276,35.4228858618,435.243324091,0.0,448.566543614,448.566543614,13.1679466345,0.0,13.1679466345
 06/28  09:00:00,1537.53717009,38.1214455427,414.715371865,0.0,448.566543614,448.566543614,13.1827675047,0.0,13.1827675047
 06/28  10:00:00,1486.67950346,42.4397239276,411.506734361,0.0,448.566543614,448.566543614,15.3807448423,0.0,15.3807448423
 06/28  11:00:00,1499.71626402,44.4642647469,421.521056191,0.0,448.566543614,448.566543614,17.6242075139,0.0,17.6242075139
 06/28  12:00:00,1467.39454259,39.5966331579,441.424816044,0.0,448.566543614,398.725816546,19.8956389368,0.0,19.8956389368
 06/28  13:00:00,1516.16321525,45.3818431122,434.568911751,0.0,448.566543614,448.566543614,19.8773317747,0.0,19.8773317747
 06/28  14:00:00,1515.26514656,46.5842055505,432.477557614,0.0,448.566543614,448.566543614,13.1667887772,0.0,13.1667887772
 06/28  15:00:00,1514.96841635,48.79385158,429.971639281,0.0,448.566543614,448.566543614,13.1589449327,0.0,13.1589449327
 06/28  16:00:00,1562.57887131,53.2319195404,424.250236689,0.0,448.566543614,448.566543614,15.4069044559,0.0,15.4069044559
 06/28  17:00:00,1451.81103323,48.1191345053,431.458941418,0.0,348.885089477,398.725816546,10.9435254246,0.0,10.9435254246
 06/28  18:00:00,1263.73850095,39.850815961,451.019904457,0.0,249.203635341,299.044362409,6.56237861596,0.0,6.56237861596
 06/28  19:00:00,1248.6518127,37.0331286853,463.198022516,0.0,249.203635341,299.044362409,6.54927339885,0.0,6.54927339885
 06/28  20:00:00,1115.20206408,31.7678790264,484.53479705,0.0,149.522181205,249.203635341,6.55506658642,0.0,6.55506658642
 06/28  21:00:00,1127.77198991,30.0929027166,471.966180056,0.0,149.522181205,249.203635341,2.19151263555,0.0,2.19151263555
 06/28  22:00:00,349.356695451,0.0,0.0,0.0,49.8407270682,199.362908273,2.18938494827,0.0,2.18938494827
 06/28  23:00:00,299.991936369,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914340365,0.0,2.18914340365
 06/28  24:00:00,287.769738527,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935242299,0.0,2.18935242299
 06/29  01:00:00,287.769735891,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927548516,0.0,2.18927548516
 06/29  02:00:00,287.769735958,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919980214,0.0,2.18919980214
 06/29  03:00:00,287.76973604,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940381016,0.0,2.18940381016
 06/29  04:00:00,299.991933778,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932782829,0.0,2.18932782829
 06/29  05:00:00,349.358052965,0.0,0.0,0.0,49.8407270682,199.362908273,4.36268256873,0.0,4.36268256873
 06/29  06:00:00,909.849533238,35.3994367765,431.964111653,0.0,49.8407270682,199.362908273,2.19074886322,0.0,2.19074886322
 06/29  07:00:00,1026.93904907,30.5675060457,427.488582365,0.0,149.522181205,199.362908273,6.5587498129,0.0,6.5587498129
 06/29  08:00:00,1613.22020127,41.0048068824,451.711765666,0.0,448.566543614,448.566543614,13.1686891318,0.0,13.1686891318
 06/29  09:00:00,1583.15719627,44.8441458187,453.219074458,0.0,448.566543614,448.566543614,13.1833018625,0.0,13.1833018625
 06/29  10:00:00,1521.61399998,46.5093190055,438.899052587,0.0,448.566543614,448.566543614,15.3790146921,0.0,15.3790146921
 06/29  11:00:00,1517.90328213,45.5739087422,436.120112823,0.0,448.566543614,448.566543614,17.6240850181,0.0,17.6240850181
 06/29  12:00:00,1478.64339744,39.846610041,452.423723074,0.0,448.566543614,398.725816546,19.8931816004,0.0,19.8931816004
 06/29  13:00:00,1521.27082797,45.3467314569,439.711664669,0.0,448.566543614,448.566543614,19.8761648572,0.0,19.8761648572
 06/29  14:00:00,1518.42111063,45.7701141581,436.447631511,0.0,448.566543614,448.566543614,13.1660422584,0.0,13.1660422584
 06/29  15:00:00,1517.41284573,46.7532895119,434.456646894,0.0,448.566543614,448.566543614,13.158042423,0.0,13.158042423
 06/29  16:00:00,1562.05700483,51.2862585491,425.674054416,0.0,448.566543614,448.566543614,15.4076520195,0.0,15.4076520195
 06/29  17:00:00,1452.19084403,47.0907476929,432.867152576,0.0,348.885089477,398.725816546,10.942507959,0.0,10.942507959
 06/29  18:00:00,1264.20668684,39.2569955409,452.081921983,0.0,249.203635341,299.044362409,6.5628210783,0.0,6.5628210783
 06/29  19:00:00,1248.01057184,36.914481932,462.675436147,0.0,249.203635341,299.044362409,6.54940999629,0.0,6.54940999629
 06/29  20:00:00,1113.63209461,32.0327873579,482.699929324,0.0,149.522181205,249.203635341,6.55435678452,0.0,6.55435678452
 06/29  21:00:00,1122.16104179,30.0786454684,466.495925776,0.0,149.522181205,249.203635341,2.1912901922,0.0,2.1912901922
 06/29  22:00:00,349.356693028,0.0,0.0,0.0,49.8407270682,199.362908273,2.18936937855,0.0,2.18936937855
 06/29  23:00:00,299.991933848,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919870113,0.0,2.18919870113
 06/29  24:00:00,287.76973611,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940220102,0.0,2.18940220102
 06/30  01:00:00,287.769733416,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932016204,0.0,2.18932016204
 06/30  02:00:00,287.769733419,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892399605,0.0,2.1892399605
 06/30  03:00:00,287.769733482,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915962774,0.0,2.18915962774
 06/30  04:00:00,299.991931278,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935834463,0.0,2.18935834463
 06/30  05:00:00,349.358048488,0.0,0.0,0.0,49.8407270682,199.362908273,2.19153257173,0.0,2.19153257173
 06/30  06:00:00,869.681144537,34.568466631,403.15501727,0.0,49.8407270682,199.362908273,4.39017180877,0.0284284191034,4.36174338966
 06/30  07:00:00,986.663469947,30.0289881557,394.436987409,0.0,149.522181205,199.362908273,6.82682984566,0.268039729376,6.55879011629
 06/30  08:00:00,1588.38680344,35.9448182459,433.03049342,0.0,448.566543614,448.566543614,13.1673552183,0.0,13.1673552183
 06/30  09:00:00,1575.54948972,40.4666230262,449.988915917,0.0,448.566543614,448.566543614,13.180781706,0.0,13.180781706
 06/30  10:00:00,1518.4420984,44.0005693263,438.235912421,0.0,448.566543614,448.566543614,15.3799556353,0.0,15.3799556353
 06/30  11:00:00,1516.63233512,45.1295365755,435.293564917,0.0,448.566543614,448.566543614,17.6247936141,0.0,17.6247936141
 06/30  12:00:00,1472.54721326,40.1310887759,446.043089846,0.0,448.566543614,398.725816546,19.8925553514,0.0,19.8925553514
 06/30  13:00:00,1517.15082686,46.7005244396,434.237900299,0.0,448.566543614,448.566543614,19.870566675,0.0,19.870566675
 06/30  14:00:00,1514.73741647,48.0224172368,430.511654747,0.0,448.566543614,448.566543614,13.1623612972,0.0,13.1623612972
 06/30  15:00:00,1514.44638566,49.5276253717,428.715856782,0.0,448.566543614,448.566543614,10.9655806959,0.0,10.9655806959
 06/30  16:00:00,1560.93369195,52.7397770064,423.097250136,0.0,448.566543614,448.566543614,17.6055887729,0.0,17.6055887729
 06/30  17:00:00,1451.708419,46.3009898585,433.17449905,0.0,348.885089477,398.725816546,8.75700137657,0.0,8.75700137657
 06/30  18:00:00,1263.73758283,37.8654661541,453.004360502,0.0,249.203635341,299.044362409,8.74385922728,0.0,8.74385922728
 06/30  19:00:00,1248.86226693,34.9602015511,465.481419866,0.0,249.203635341,299.044362409,4.37282397011,0.0,4.37282397011
 06/30  20:00:00,1118.16601017,30.7390464688,488.52759312,0.0,149.522181205,249.203635341,6.55494751358,0.0,6.55494751358
 06/30  21:00:00,1131.70933196,30.0376467446,475.958785862,0.0,149.522181205,249.203635341,4.36296271612,0.0,4.36296271612
 06/30  22:00:00,349.35669026,0.0,0.0,0.0,49.8407270682,199.362908273,2.18914637169,0.0,2.18914637169
 06/30  23:00:00,299.991931144,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934474131,0.0,2.18934474131
 06/30  24:00:00,287.76973331,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892639634,0.0,2.1892639634
 07/01  01:00:00,237.929003706,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917626469,0.0,2.18917626469
 07/01  02:00:00,237.92900375,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936996403,0.0,2.18936996403
 07/01  03:00:00,237.929003649,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928514589,0.0,2.18928514589
 07/01  04:00:00,250.151201444,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920023859,0.0,2.18920023859
 07/01  05:00:00,274.59695377,0.0,0.0,0.0,24.9203635341,149.522181205,2.1912297798,0.0,2.1912297798
 07/01  06:00:00,611.515225334,34.0236550646,150.748235543,0.0,49.8407270682,199.362908273,3.22337554066,1.03262189046,2.1907536502
 07/01  07:00:00,738.209793157,30.0919752027,252.661171671,0.0,49.8407270682,199.362908273,12.2028642705,7.83536957377,4.36749469672
 07/01  08:00:00,1114.27570401,31.8390717489,371.7812725,0.0,249.203635341,249.203635341,7.32088583586,0.771688619709,6.54919721615
 07/01  09:00:00,1116.90480297,32.7111946946,404.195489021,0.0,249.203635341,249.203635341,6.87132253612,0.308676835472,6.56264570065
 07/01  10:00:00,1098.6086598,32.346438972,430.678343075,0.0,249.203635341,249.203635341,8.74916370491,0.012184628956,8.73697907595
 07/01  11:00:00,1106.06180644,30.9351354428,437.654131761,0.0,249.203635341,249.203635341,8.74902881315,0.0,8.74902881315
 07/01  12:00:00,1106.81943214,30.2858676451,439.062380608,0.0,249.203635341,249.203635341,6.56097066959,0.0,6.56097066959
 07/01  13:00:00,1111.55275831,30.9968856894,443.085142618,0.0,249.203635341,249.203635341,6.55766892387,0.0,6.55766892387
 07/01  14:00:00,869.010359141,30.3863125969,450.358759132,0.0,74.7610906023,174.442544739,6.54895299638,0.0,6.54895299638
 07/01  15:00:00,878.674386265,30.2860625542,460.1239422,0.0,74.7610906023,174.442544739,4.37030689995,0.0,4.37030689995
 07/01  16:00:00,930.134847638,30.1481776203,462.833044781,0.0,74.7610906023,174.442544739,6.54724570837,0.0,6.54724570837
 07/01  17:00:00,888.312859277,30.0289881557,459.227908495,0.0,24.9203635341,149.522181205,2.19052400189,0.0,2.19052400189
 07/01  18:00:00,565.851428734,12.07440477,201.57869663,0.0,24.9203635341,149.522181205,2.19077476091,0.0,2.19077476091
 07/01  19:00:00,521.190190226,11.7822479551,191.8011533,0.0,24.9203635341,149.522181205,4.36147741662,0.0,4.36147741662
 07/01  20:00:00,272.22329312,0.0,0.0,0.0,24.9203635341,149.522181205,2.19063880803,0.0,2.19063880803
 07/01  21:00:00,299.041801418,0.0,0.0,0.0,24.9203635341,149.522181205,2.1920697792,0.0,2.1920697792
 07/01  22:00:00,274.595597194,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922828747,0.0,2.18922828747
 07/01  23:00:00,250.151201649,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914314497,0.0,2.18914314497
 07/01  24:00:00,237.929003834,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933638079,0.0,2.18933638079
 07/02  01:00:00,237.928549705,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845523,0.0,2.18845523
 07/02  02:00:00,237.928549779,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853391042,0.0,2.18853391042
 07/02  03:00:00,237.928549574,0.0,0.0,0.0,24.9203635341,149.522181205,2.188612153,0.0,2.188612153
 07/02  04:00:00,250.15074694,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  05:00:00,274.596498477,0.0,0.0,0.0,24.9203635341,149.522181205,4.36149224488,0.0,4.36149224488
 07/02  06:00:00,272.221933802,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  07:00:00,296.666329514,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857171968,0.0,2.18857171968
 07/02  08:00:00,296.666329951,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842068807,0.0,2.18842068807
 07/02  09:00:00,259.999736567,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849862111,0.0,2.18849862111
 07/02  10:00:00,211.110945096,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857633766,0.0,2.18857633766
 07/02  11:00:00,211.111848651,0.0,0.0,0.0,24.9203635341,149.522181205,2.18983837767,0.0,2.18983837767
 07/02  12:00:00,211.111848486,0.0,0.0,0.0,24.9203635341,149.522181205,2.19003999331,0.0,2.19003999331
 07/02  13:00:00,211.113203501,0.0,0.0,0.0,24.9203635341,149.522181205,2.19210737083,0.0,2.19210737083
 07/02  14:00:00,495.559191005,12.040781149,222.053761878,0.0,24.9203635341,149.522181205,4.36012869083,0.0,4.36012869083
 07/02  15:00:00,536.824404812,13.9703103772,249.280977601,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  16:00:00,780.052947459,22.5901567698,402.544637612,0.0,24.9203635341,149.522181205,2.18862364949,0.0,2.18862364949
 07/02  17:00:00,671.710809706,13.0305127243,278.622325095,0.0,24.9203635341,149.522181205,2.18857921983,0.0,2.18857921983
 07/02  18:00:00,572.906611346,12.2904104995,216.230564939,0.0,24.9203635341,149.522181205,2.18858063133,0.0,2.18858063133
 07/02  19:00:00,272.22193388,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  20:00:00,272.221933951,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858122991,0.0,2.18858122991
 07/02  21:00:00,299.040894197,0.0,0.0,0.0,24.9203635341,149.522181205,4.36134347534,0.0,4.36134347534
 07/02  22:00:00,274.595142733,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  23:00:00,250.150747514,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854035852,0.0,2.18854035852
 07/02  24:00:00,237.928549916,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861791537,0.0,2.18861791537
 07/03  01:00:00,287.76972603,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911865916,0.0,2.18911865916
 07/03  02:00:00,287.769725946,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930248955,0.0,2.18930248955
 07/03  03:00:00,287.769725886,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920912004,0.0,2.18920912004
 07/03  04:00:00,299.991923726,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911565528,0.0,2.18911565528
 07/03  05:00:00,349.358036046,0.0,0.0,0.0,49.8407270682,199.362908273,2.19140144519,0.0,2.19140144519
 07/03  06:00:00,889.2732143,34.8983349567,417.806356296,0.0,49.8407270682,199.362908273,3.1818035998,0.991070457624,2.19073314217
 07/03  07:00:00,993.39489246,30.0289881557,400.962881951,0.0,149.522181205,199.362908273,11.2262559693,2.48902210858,8.73723386072
 07/03  08:00:00,1561.31509038,34.6603151048,412.506185373,0.0,448.566543614,448.566543614,12.2385655878,0.0,12.2385655878
 07/03  09:00:00,1553.15407081,36.7051922654,435.583865206,0.0,448.566543614,448.566543614,14.1000854326,0.0,14.1000854326
 07/03  10:00:00,1529.1195817,38.2288402563,455.958142384,0.0,448.566543614,448.566543614,13.1837974392,0.0,13.1837974392
 07/03  11:00:00,1538.65652919,39.5783617955,462.869002952,0.0,448.566543614,448.566543614,17.6197482755,0.0,17.6197482755
 07/03  12:00:00,1485.80224774,35.7425561317,463.686741159,0.0,448.566543614,398.725816546,22.0975317493,0.0,22.0975317493
 07/03  13:00:00,1517.79092031,41.0206040784,440.557993996,0.0,448.566543614,448.566543614,17.6646077191,0.0,17.6646077191
 07/03  14:00:00,1510.35217113,42.6822828297,431.466593902,0.0,448.566543614,448.566543614,13.1638365964,0.0,13.1638365964
 07/03  15:00:00,1505.81022313,43.4084682077,426.198909546,0.0,448.566543614,448.566543614,13.1552171566,0.0,13.1552171566
 07/03  16:00:00,1562.57043347,42.8894735528,434.584357367,0.0,448.566543614,448.566543614,15.4026744881,0.0,15.4026744881
 07/03  17:00:00,1479.09248806,37.1046133607,470.055589591,0.0,348.885089477,398.725816546,8.75708547809,0.0,8.75708547809
 07/03  18:00:00,1243.92857473,30.7579290983,444.634717388,0.0,249.203635341,299.044362409,8.74275300099,0.0,8.74275300099
 07/03  19:00:00,1199.87924086,30.1783103655,426.462687671,0.0,249.203635341,299.044362409,6.54882892045,0.0,6.54882892045
 07/03  20:00:00,1057.23111184,30.0289881557,432.111878782,0.0,149.522181205,249.203635341,6.19221092154,1.81576310226,4.37644781928
 07/03  21:00:00,1092.17413251,30.0289881557,439.174967704,0.0,149.522181205,249.203635341,22.9910119106,18.6281386822,4.36287322834
 07/03  22:00:00,349.356682708,0.0,0.0,0.0,49.8407270682,199.362908273,2.18910126467,0.0,2.18910126467
 07/03  23:00:00,299.99192355,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928449989,0.0,2.18928449989
 07/03  24:00:00,287.769725751,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919074229,0.0,2.18919074229
 07/04  01:00:00,237.928545277,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  02:00:00,237.928545267,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861498728,0.0,2.18861498728
 07/04  03:00:00,237.928545688,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884566674,0.0,2.1884566674
 07/04  04:00:00,250.15074361,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852591367,0.0,2.18852591367
 07/04  05:00:00,274.596490984,0.0,0.0,0.0,24.9203635341,149.522181205,2.19078716433,0.0,2.19078716433
