Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/04  06:00:00,272.221930472,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839200573,0.0,2.18839200573
 07/04  07:00:00,387.393483245,4.39929895838,71.1168970366,0.0,24.9203635341,149.522181205,2.18857540601,0.0,2.18857540601
 07/04  08:00:00,770.127488206,24.0277523071,357.028869467,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  09:00:00,679.393777225,19.3737602166,308.183852239,0.0,24.9203635341,149.522181205,2.18857629507,0.0,2.18857629507
 07/04  10:00:00,709.37708397,24.1202032662,376.603227407,0.0,24.9203635341,149.522181205,2.18859948096,0.0,2.18859948096
 07/04  11:00:00,642.301340118,18.8750880595,319.160861091,0.0,24.9203635341,149.522181205,2.19007613994,0.0,2.19007613994
 07/04  12:00:00,685.729847147,20.9751590522,363.726809634,0.0,24.9203635341,149.522181205,2.19007273415,0.0,2.19007273415
 07/04  13:00:00,579.639428664,14.3978574076,265.18419485,0.0,24.9203635341,149.522181205,4.36453393438,0.0,4.36453393438
 07/04  14:00:00,573.950207642,12.9686068957,267.21949059,0.0,24.9203635341,149.522181205,2.19008434017,0.0,2.19008434017
 07/04  15:00:00,604.699479643,14.7713828029,294.47614925,0.0,24.9203635341,149.522181205,2.18858907658,0.0,2.18858907658
 07/04  16:00:00,788.501103834,23.394172523,407.465128858,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  17:00:00,777.139380698,19.757433852,366.762690165,0.0,24.9203635341,149.522181205,2.18861212738,0.0,2.18861212738
 07/04  18:00:00,825.086165585,23.8205532937,407.017428388,0.0,24.9203635341,149.522181205,2.18858976643,0.0,2.18858976643
 07/04  19:00:00,742.580800042,19.8248740202,356.900342233,0.0,24.9203635341,149.522181205,2.18861281936,0.0,2.18861281936
 07/04  20:00:00,773.402336859,23.2613760099,381.865638612,0.0,24.9203635341,149.522181205,2.18859026837,0.0,2.18859026837
 07/04  21:00:00,386.979070583,1.56186499291,47.3788350532,0.0,24.9203635341,149.522181205,2.19076751405,0.0,2.19076751405
 07/04  22:00:00,274.595139003,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845477213,0.0,2.18845477213
 07/04  23:00:00,250.150742966,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  24:00:00,237.928545352,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852343061,0.0,2.18852343061
 07/05  01:00:00,287.769720974,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914478013,0.0,2.18914478013
 07/05  02:00:00,287.769721051,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931883307,0.0,2.18931883307
 07/05  03:00:00,287.769721011,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921722475,0.0,2.18921722475
 07/05  04:00:00,299.991918884,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911550338,0.0,2.18911550338
 07/05  05:00:00,349.358028847,0.0,0.0,0.0,49.8407270682,199.362908273,2.19151078547,0.0,2.19151078547
 07/05  06:00:00,559.844750559,33.1637098063,101.070976957,0.0,49.8407270682,199.362908273,13.3218518585,8.96027690526,4.3615749532
 07/05  07:00:00,795.818564965,30.0289881557,212.401934779,0.0,149.522181205,199.362908273,14.9082780358,8.3501898436,6.55808819221
 07/05  08:00:00,1511.24208211,30.4888525475,372.590732881,0.0,448.566543614,448.566543614,13.1651186557,0.0,13.1651186557
 07/05  09:00:00,1516.89699622,33.3416134501,404.523908192,0.0,448.566543614,448.566543614,13.1764969736,0.0,13.1764969736
 07/05  10:00:00,1504.84145352,36.0953465183,432.999739273,0.0,448.566543614,448.566543614,15.3797159116,0.0,15.3797159116
 07/05  11:00:00,1525.01626474,37.4676420775,451.717447983,0.0,448.566543614,448.566543614,15.4180318312,0.0,15.4180318312
 07/05  12:00:00,1481.39640288,34.2034816262,460.90279594,0.0,448.566543614,398.725816546,22.0964378723,0.0,22.0964378723
 07/05  13:00:00,1531.9793997,39.7585017459,456.008627242,0.0,448.566543614,448.566543614,17.6583827796,0.0,17.6583827796
 07/05  14:00:00,1526.56578558,41.28759467,449.074929315,0.0,448.566543614,448.566543614,13.1633195582,0.0,13.1633195582
 07/05  15:00:00,1522.10409509,43.1876082549,442.713673943,0.0,448.566543614,448.566543614,13.1543824689,0.0,13.1543824689
 07/05  16:00:00,1566.47997143,47.068978038,434.314433444,0.0,448.566543614,448.566543614,15.4031193361,0.0,15.4031193361
 07/05  17:00:00,1458.43583521,42.2717323471,443.931236966,0.0,348.885089477,398.725816546,8.75616398133,0.0,8.75616398133
 07/05  18:00:00,1271.72193186,35.3116185622,463.542608868,0.0,249.203635341,299.044362409,8.74281445342,0.0,8.74281445342
 07/05  19:00:00,1251.22046081,32.6925011766,470.107351137,0.0,249.203635341,299.044362409,4.37228829858,0.0,4.37228829858
 07/05  20:00:00,1080.0928656,30.095749401,451.097788646,0.0,149.522181205,249.203635341,6.5538850562,0.0,6.5538850562
 07/05  21:00:00,1081.83913826,30.0289881557,428.492726841,0.0,149.522181205,249.203635341,4.36265155984,0.0,4.36265155984
 07/05  22:00:00,349.356677856,0.0,0.0,0.0,49.8407270682,199.362908273,2.189106029,0.0,2.189106029
 07/05  23:00:00,299.991918702,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927954926,0.0,2.18927954926
 07/05  24:00:00,287.769720842,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917754666,0.0,2.18917754666
 07/06  01:00:00,287.769718511,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906861436,0.0,2.18906861436
 07/06  02:00:00,287.769718509,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/06  03:00:00,287.76971848,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923806061,0.0,2.18923806061
 07/06  04:00:00,299.99191636,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913235797,0.0,2.18913235797
 07/06  05:00:00,349.358025573,0.0,0.0,0.0,49.8407270682,199.362908273,4.36237418607,0.0,4.36237418607
 07/06  06:00:00,876.113056122,34.7136173795,403.348467391,0.0,49.8407270682,199.362908273,2.2231093291,0.0325028981396,2.19060643096
 07/06  07:00:00,1002.64081186,30.0289881557,406.969174814,0.0,149.522181205,199.362908273,6.91479330219,0.357532476405,6.55726082579
 07/06  08:00:00,1595.82716101,35.0809915112,440.592164785,0.0,448.566543614,448.566543614,13.1656183986,0.0,13.1656183986
 07/06  09:00:00,1573.78551575,38.5067183686,450.184956487,0.0,448.566543614,448.566543614,13.1791803398,0.0,13.1791803398
 07/06  10:00:00,1501.51671654,40.5728464077,424.738369273,0.0,448.566543614,448.566543614,15.3765853016,0.0,15.3765853016
 07/06  11:00:00,1514.49170491,42.3356963702,435.946914267,0.0,448.566543614,448.566543614,17.4384541548,0.0,17.4384541548
 07/06  12:00:00,1469.7207082,38.3922070545,444.95563686,0.0,448.566543614,398.725816546,20.0649957598,0.0,20.0649957598
 07/06  13:00:00,1515.45070648,43.9531045412,435.285357546,0.0,448.566543614,448.566543614,19.8657352725,0.0,19.8657352725
 07/06  14:00:00,1513.9399987,44.6145071914,433.122238463,0.0,448.566543614,448.566543614,10.9703768113,0.0,10.9703768113
 07/06  15:00:00,1514.81360734,46.144076674,432.466739522,0.0,448.566543614,448.566543614,13.1557041495,0.0,13.1557041495
 07/06  16:00:00,1565.50795519,50.6150286322,429.796387606,0.0,448.566543614,448.566543614,15.4021189319,0.0,15.4021189319
 07/06  17:00:00,1452.49117994,46.4820710001,433.776254527,0.0,348.885089477,398.725816546,8.7568872322,0.0,8.7568872322
 07/06  18:00:00,1254.72303377,38.8617673651,442.993571197,0.0,249.203635341,299.044362409,8.74243841255,0.0,8.74243841255
 07/06  19:00:00,1233.50714617,36.2086499918,448.877894703,0.0,249.203635341,299.044362409,6.54855375873,0.0,6.54855375873
 07/06  20:00:00,1093.54196047,31.788871877,462.853768146,0.0,149.522181205,249.203635341,4.37615861732,0.0,4.37615861732
 07/06  21:00:00,1131.35241253,30.1154873152,475.524049244,0.0,149.522181205,249.203635341,4.36264744761,0.0,4.36264744761
 07/06  22:00:00,398.093320797,0.404749266806,35.3076447848,0.0,49.8407270682,199.362908273,2.18926192211,0.0,2.18926192211
 07/06  23:00:00,393.755408126,0.809498533612,66.9054909378,0.0,24.9203635341,199.362908273,2.18929403376,0.0,2.18929403376
 07/06  24:00:00,287.769718608,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932447756,0.0,2.18932447756
 07/07  01:00:00,287.769716122,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921169913,0.0,2.18921169913
 07/07  02:00:00,287.769716138,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910218239,0.0,2.18910218239
 07/07  03:00:00,287.769716171,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/07  04:00:00,299.991913958,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926677022,0.0,2.18926677022
 07/07  05:00:00,349.358021404,0.0,0.0,0.0,49.8407270682,199.362908273,4.36261886841,0.0,4.36261886841
 07/07  06:00:00,945.412231989,36.625394998,459.786467145,0.0,49.8407270682,199.362908273,2.63629254008,0.445569075793,2.19072346429
 07/07  07:00:00,1068.72389658,30.0289881557,465.191029735,0.0,149.522181205,199.362908273,6.55703110745,0.0,6.55703110745
 07/07  08:00:00,1602.95619153,36.524510791,444.672616492,0.0,448.566543614,448.566543614,13.1658260114,0.0,13.1658260114
 07/07  09:00:00,1541.34013405,42.1876844909,414.151271225,0.0,448.566543614,448.566543614,13.1791664646,0.0,13.1791664646
 07/07  10:00:00,1504.6556354,44.6804564089,423.885148437,0.0,448.566543614,448.566543614,15.3743766505,0.0,15.3743766505
 07/07  11:00:00,1515.36593164,45.8251943075,433.331664631,0.0,448.566543614,448.566543614,16.6995508641,0.0,16.6995508641
 07/07  12:00:00,1471.3567565,41.1125097351,443.871408938,0.0,448.566543614,398.725816546,20.804891315,0.0,20.804891315
 07/07  13:00:00,1516.31856061,46.5575009298,433.548839876,0.0,448.566543614,448.566543614,19.8640488735,0.0,19.8640488735
 07/07  14:00:00,1513.11308811,47.0413239396,429.868529178,0.0,448.566543614,448.566543614,10.9711576909,0.0,10.9711576909
 07/07  15:00:00,1512.56461054,48.773397895,427.588434465,0.0,448.566543614,448.566543614,13.1544842073,0.0,13.1544842073
 07/07  16:00:00,1561.01666219,53.3988276153,422.521315173,0.0,448.566543614,448.566543614,15.4003170497,0.0,15.4003170497
 07/07  17:00:00,1449.23393602,48.60619303,428.39490135,0.0,348.885089477,398.725816546,8.75590086471,0.0,8.75590086471
 07/07  18:00:00,1256.75430802,39.8093543673,444.077268741,0.0,249.203635341,299.044362409,8.74247403983,0.0,8.74247403983
 07/07  19:00:00,1237.02279385,36.8879967919,451.714202529,0.0,249.203635341,299.044362409,4.3721127827,0.0,4.3721127827
 07/07  20:00:00,1098.97308726,31.6448423888,468.428933812,0.0,149.522181205,249.203635341,6.55350720581,0.0,6.55350720581
 07/07  21:00:00,1119.96193838,30.1885663486,464.06049911,0.0,149.522181205,249.203635341,4.36261906463,0.0,4.36261906463
 07/07  22:00:00,349.356673229,0.0,0.0,0.0,49.8407270682,199.362908273,2.18927204494,0.0,2.18927204494
 07/07  23:00:00,447.82804961,1.21424780042,107.549117842,0.0,24.9203635341,199.362908273,2.18929988861,0.0,2.18929988861
 07/07  24:00:00,287.769716247,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905210598,0.0,2.18905210598
 07/08  01:00:00,237.92898685,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/08  02:00:00,237.92898682,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920926902,0.0,2.18920926902
 07/08  03:00:00,237.928986917,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909589266,0.0,2.18909589266
 07/08  04:00:00,250.151184763,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925596628,0.0,2.18925596628
 07/08  05:00:00,274.596927627,0.0,0.0,0.0,24.9203635341,149.522181205,4.36286102006,0.0,4.36286102006
 07/08  06:00:00,949.342062604,35.3748541919,464.594574527,0.0,49.8407270682,199.362908273,2.19042214263,0.0,2.19042214263
 07/08  07:00:00,979.725022643,30.0289881557,475.877208935,0.0,49.8407270682,199.362908273,4.36643184125,0.0,4.36643184125
 07/08  08:00:00,1209.32333832,30.4658215752,455.833260565,0.0,249.203635341,249.203635341,4.37255975996,0.0,4.37255975996
 07/08  09:00:00,1171.1223102,31.5745716485,453.187383305,0.0,249.203635341,249.203635341,8.74218137474,0.0,8.74218137474
 07/08  10:00:00,1136.31368746,32.5867030179,466.256316657,0.0,249.203635341,249.203635341,6.55696983416,0.0,6.55696983416
 07/08  11:00:00,1136.02919741,32.3161067125,466.240629038,0.0,249.203635341,249.203635341,8.74818474608,0.0,8.74818474608
 07/08  12:00:00,1135.31223787,32.379762531,465.461359585,0.0,249.203635341,249.203635341,6.55881037865,0.0,6.55881037865
 07/08  13:00:00,1130.90589115,33.0865536176,460.348669488,0.0,249.203635341,249.203635341,8.73700946281,0.0,8.73700946281
 07/08  14:00:00,882.393805741,32.3844547863,461.744115751,0.0,74.7610906023,174.442544739,4.37268308295,0.0,4.37268308295
 07/08  15:00:00,884.088505758,32.5231498598,463.301017439,0.0,74.7610906023,174.442544739,4.36984092272,0.0,4.36984092272
 07/08  16:00:00,933.168017635,33.1272873862,462.887151827,0.0,74.7610906023,174.442544739,6.54654641161,0.0,6.54654641161
 07/08  17:00:00,895.753191308,33.3879203339,463.30933228,0.0,24.9203635341,149.522181205,2.19056462116,0.0,2.19056462116
 07/08  18:00:00,803.85007474,22.1167944235,406.7583501,0.0,24.9203635341,149.522181205,2.19065379474,0.0,2.19065379474
 07/08  19:00:00,710.288014576,19.2885766113,350.517318698,0.0,24.9203635341,149.522181205,4.36150653419,0.0,4.36150653419
 07/08  20:00:00,811.074332612,23.8079873778,429.778710323,0.0,24.9203635341,149.522181205,2.19042394364,0.0,2.19042394364
 07/08  21:00:00,685.885868364,15.3810881003,302.125961488,0.0,24.9203635341,149.522181205,2.19170698358,0.0,2.19170698358
 07/08  22:00:00,388.156442009,2.282279528,75.4950324206,0.0,24.9203635341,149.522181205,2.18927112817,0.0,2.18927112817
 07/08  23:00:00,519.370016178,9.0390605997,200.541823736,0.0,24.9203635341,149.522181205,2.18926616784,0.0,2.18926616784
 07/08  24:00:00,306.150939424,0.809498533612,41.3639858815,0.0,24.9203635341,149.522181205,2.18915152791,0.0,2.18915152791
 07/09  01:00:00,271.84015248,0.404749266806,20.4826324407,0.0,24.9203635341,149.522181205,2.18855886816,0.0,2.18855886816
 07/09  02:00:00,237.928536521,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853153916,0.0,2.18853153916
 07/09  03:00:00,237.928536073,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835472038,0.0,2.18835472038
 07/09  04:00:00,250.150733833,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  05:00:00,274.596475432,0.0,0.0,0.0,24.9203635341,149.522181205,4.36117394083,0.0,4.36117394083
 07/09  06:00:00,529.559920847,12.5752840438,196.074238733,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  07:00:00,686.053330343,19.2940302452,301.834133954,0.0,24.9203635341,149.522181205,2.18854310792,0.0,2.18854310792
 07/09  08:00:00,800.675122232,24.3116744496,394.373569153,0.0,24.9203635341,149.522181205,2.18854603322,0.0,2.18854603322
 07/09  09:00:00,675.58483355,20.0102817689,327.315979199,0.0,24.9203635341,149.522181205,2.18854890365,0.0,2.18854890365
 07/09  10:00:00,745.906526927,24.7546002736,424.717433439,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  11:00:00,648.521126528,19.445400927,349.705047262,0.0,24.9203635341,149.522181205,2.19001923375,0.0,2.19001923375
 07/09  12:00:00,768.911804975,24.0492237978,448.427190572,0.0,24.9203635341,149.522181205,4.3598342128,0.0,4.3598342128
 07/09  13:00:00,662.889000788,19.0795241757,364.443685759,0.0,24.9203635341,149.522181205,2.19197854895,0.0,2.19197854895
 07/09  14:00:00,774.565512196,23.8832113299,454.274420912,0.0,24.9203635341,149.522181205,2.18974806166,0.0,2.18974806166
 07/09  15:00:00,657.729353209,19.1341410825,359.26244645,0.0,24.9203635341,149.522181205,2.18854746586,0.0,2.18854746586
 07/09  16:00:00,814.278561556,24.1617724088,444.79350401,0.0,24.9203635341,149.522181205,2.18855021218,0.0,2.18855021218
 07/09  17:00:00,734.565692824,19.5904027435,350.050124258,0.0,24.9203635341,149.522181205,2.18855295101,0.0,2.18855295101
 07/09  18:00:00,837.065010261,24.7500142667,430.325118171,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  19:00:00,700.880367716,19.7153419306,340.684255391,0.0,24.9203635341,149.522181205,2.18855568416,0.0,2.18855568416
 07/09  20:00:00,805.593865175,24.1231438951,423.931352307,0.0,24.9203635341,149.522181205,2.18855839762,0.0,2.18855839762
 07/09  21:00:00,692.578610407,17.1493948962,310.047852112,0.0,24.9203635341,149.522181205,2.19067627553,0.0,2.19067627553
 07/09  22:00:00,730.839605028,17.6081738343,351.347921978,0.0,24.9203635341,149.522181205,2.1885635382,0.0,2.1885635382
 07/09  23:00:00,542.803148225,9.72035456293,218.137698925,0.0,24.9203635341,149.522181205,2.18856623614,0.0,2.18856623614
 07/09  24:00:00,404.51446026,5.02546688336,118.817259037,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/10  01:00:00,562.597880641,11.1241286541,202.966450205,0.0,24.9203635341,199.362908273,2.18925716088,0.0,2.18925716088
 07/10  02:00:00,389.517360824,1.21424780042,61.470308347,0.0,24.9203635341,199.362908273,2.18921757455,0.0,2.18921757455
 07/10  03:00:00,287.769709594,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923284751,0.0,2.18923284751
 07/10  04:00:00,299.991907403,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911106597,0.0,2.18911106597
 07/10  05:00:00,349.358010848,0.0,0.0,0.0,49.8407270682,199.362908273,4.36252381691,0.0,4.36252381691
 07/10  06:00:00,932.59286307,35.1301089813,448.090126261,0.0,49.8407270682,199.362908273,2.190614321,0.0,2.190614321
 07/10  07:00:00,1072.44095139,31.0350029231,467.902093845,0.0,149.522181205,199.362908273,6.55712999627,0.0,6.55712999627
 07/10  08:00:00,1613.6722327,36.6815489405,455.231668374,0.0,448.566543614,448.566543614,13.1619541769,0.0,13.1619541769
 07/10  09:00:00,1565.37906059,40.0021008767,440.283191563,0.0,448.566543614,448.566543614,13.1740992983,0.0,13.1740992983
 07/10  10:00:00,1514.37499354,42.8073894714,435.362173377,0.0,448.566543614,448.566543614,13.1817580669,0.0,13.1817580669
 07/10  11:00:00,1515.87189564,43.0953341493,436.567550463,0.0,448.566543614,448.566543614,17.6165102701,0.0,17.6165102701
 07/10  12:00:00,1468.06160016,38.6706039819,443.018233177,0.0,448.566543614,398.725816546,19.8798267869,0.0,19.8798267869
 07/10  13:00:00,1521.14183889,45.2379363153,439.69175433,0.0,448.566543614,448.566543614,19.8601721961,0.0,19.8601721961
 07/10  14:00:00,1521.14623986,46.692397516,438.250656162,0.0,448.566543614,448.566543614,13.1557336976,0.0,13.1557336976
 07/10  15:00:00,1522.57318432,50.1880700914,436.182377435,0.0,448.566543614,448.566543614,10.9670301813,0.0,10.9670301813
 07/10  16:00:00,1573.29389664,55.2590066109,433.086653445,0.0,448.566543614,448.566543614,15.3999010758,0.0,15.3999010758
 07/10  17:00:00,1456.99695306,49.919494482,434.922753906,0.0,348.885089477,398.725816546,8.75572904821,0.0,8.75572904821
 07/10  18:00:00,1255.4346972,40.9847931056,441.582246162,0.0,249.203635341,299.044362409,8.74243652314,0.0,8.74243652314
 07/10  19:00:00,1231.89388831,38.7611255216,444.712188619,0.0,249.203635341,299.044362409,6.54849780168,0.0,6.54849780168
 07/10  20:00:00,1085.96243322,33.9413518798,453.121791351,0.0,149.522181205,249.203635341,4.37514318519,0.0,4.37514318519
 07/10  21:00:00,1120.59538876,30.809998895,464.072528454,0.0,149.522181205,249.203635341,4.36255517227,0.0,4.36255517227
 07/10  22:00:00,675.528273169,11.1554369133,256.206303866,0.0,49.8407270682,199.362908273,2.18921278123,0.0,2.18921278123
 07/10  23:00:00,663.486295487,11.4159085703,277.539875087,0.0,24.9203635341,199.362908273,2.1892562642,0.0,2.1892562642
 07/10  24:00:00,469.234343908,3.88997694465,127.28534722,0.0,24.9203635341,199.362908273,2.18924372762,0.0,2.18924372762
 07/11  01:00:00,582.171133182,8.91763581966,222.738647085,0.0,24.9203635341,199.362908273,2.18927958518,0.0,2.18927958518
 07/11  02:00:00,287.769707252,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/11  03:00:00,287.76970727,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926235014,0.0,2.18926235014
 07/11  04:00:00,299.991905098,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913787331,0.0,2.18913787331
 07/11  05:00:00,426.678841218,0.809498533612,50.4628557748,0.0,49.8407270682,199.362908273,4.36260489237,0.0,4.36260489237
 07/11  06:00:00,912.162871438,37.5134347343,425.387864978,0.0,49.8407270682,199.362908273,2.19053041503,0.0,2.19053041503
 07/11  07:00:00,1037.42239037,30.5688373796,434.055551893,0.0,149.522181205,199.362908273,6.55656701417,0.0,6.55656701417
 07/11  08:00:00,1606.16206544,40.9085259217,443.494539265,0.0,448.566543614,448.566543614,13.1626571989,0.0,13.1626571989
 07/11  09:00:00,1562.66309998,46.2784127487,431.290934424,0.0,448.566543614,448.566543614,13.1751883249,0.0,13.1751883249
 07/11  10:00:00,1514.55237372,48.6416425963,429.705312469,0.0,448.566543614,448.566543614,13.6422523264,0.0,13.6422523264
 07/11  11:00:00,1519.27918867,48.3047650289,434.838889988,0.0,448.566543614,448.566543614,17.1534609053,0.0,17.1534609053
 07/11  12:00:00,1472.04673507,42.5358460812,443.822027951,0.0,448.566543614,398.725816546,19.8802557185,0.0,19.8802557185
 07/11  13:00:00,1532.47140006,49.0336190621,449.579067389,0.0,448.566543614,448.566543614,19.860263334,0.0,19.860263334
 07/11  14:00:00,1535.19350608,50.1020467146,452.52583133,0.0,448.566543614,448.566543614,13.1558217538,0.0,13.1558217538
 07/11  15:00:00,1538.29340231,52.9232768382,453.235302121,0.0,448.566543614,448.566543614,10.9653589201,0.0,10.9653589201
 07/11  16:00:00,1593.81284266,58.060020565,455.20131161,0.0,448.566543614,448.566543614,15.3995136855,0.0,15.3995136855
 07/11  17:00:00,1476.0550045,51.9150815752,456.991503063,0.0,348.885089477,398.725816546,8.75554515131,0.0,8.75554515131
 07/11  18:00:00,1263.89817363,41.4525764888,452.743948787,0.0,249.203635341,299.044362409,8.74221689871,0.0,8.74221689871
 07/11  19:00:00,1236.72763564,38.4517820494,450.943389969,0.0,249.203635341,299.044362409,6.54832332574,0.0,6.54832332574
 07/11  20:00:00,1086.35740763,32.7778417194,454.714705858,0.0,149.522181205,249.203635341,4.37584511407,0.0,4.37584511407
 07/11  21:00:00,1114.76276141,31.0048612147,458.045042159,0.0,149.522181205,249.203635341,4.36242194139,0.0,4.36242194139
 07/11  22:00:00,734.34151361,12.4059126172,309.931572545,0.0,49.8407270682,199.362908273,2.18923845882,0.0,2.18923845882
 07/11  23:00:00,584.003058316,5.86433557857,208.722692341,0.0,24.9203635341,199.362908273,2.18924070684,0.0,2.18924070684
 07/11  24:00:00,589.114766583,9.0390605997,232.143290309,0.0,24.9203635341,199.362908273,2.18926045799,0.0,2.18926045799
 07/12  01:00:00,414.570802353,1.21424780042,86.5141179002,0.0,24.9203635341,199.362908273,2.18917455458,0.0,2.18917455458
 07/12  02:00:00,287.769705144,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/12  03:00:00,420.883245052,1.21424780042,92.8265463775,0.0,24.9203635341,199.362908273,2.18918119812,0.0,2.18918119812
 07/12  04:00:00,299.991903128,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923505345,0.0,2.18923505345
 07/12  05:00:00,393.760188669,0.404749266806,30.9731853088,0.0,49.8407270682,199.362908273,4.3624959386,0.0,4.3624959386
 07/12  06:00:00,922.55044992,38.0008302209,435.176998194,0.0,49.8407270682,199.362908273,2.19043068538,0.0,2.19043068538
 07/12  07:00:00,1043.42231987,30.7432703955,439.41489532,0.0,149.522181205,199.362908273,6.55664824809,0.0,6.55664824809
 07/12  08:00:00,1585.33432009,44.487142715,419.861215983,0.0,448.566543614,448.566543614,13.1621433805,0.0,13.1621433805
 07/12  09:00:00,1564.93673399,50.0107149025,429.832282777,0.0,448.566543614,448.566543614,13.1739174003,0.0,13.1739174003
 07/12  10:00:00,1521.5331263,52.0769954542,433.471360514,0.0,448.566543614,448.566543614,13.1812205441,0.0,13.1812205441
 07/12  11:00:00,1522.94254766,50.9325654497,436.560957341,0.0,448.566543614,448.566543614,17.6150558292,0.0,17.6150558292
 07/12  12:00:00,1470.9776708,44.8340487734,440.168342529,0.0,448.566543614,398.725816546,19.877209743,0.0,19.877209743
 07/12  13:00:00,1524.96431416,51.6082908147,437.526581118,0.0,448.566543614,448.566543614,19.8595919067,0.0,19.8595919067
 07/12  14:00:00,1522.29183334,52.4968166293,433.901717969,0.0,448.566543614,448.566543614,10.9650374833,0.0,10.9650374833
 07/12  15:00:00,1520.62298246,55.1204132078,429.299865921,0.0,448.566543614,448.566543614,13.1545650266,0.0,13.1545650266
 07/12  16:00:00,1570.28918065,59.9810280472,425.211730593,0.0,448.566543614,448.566543614,15.3986638821,0.0,15.3986638821
 07/12  17:00:00,1454.10716913,53.8029471667,428.071436706,0.0,348.885089477,398.725816546,8.755142096,0.0,8.755142096
 07/12  18:00:00,1253.38706091,43.602917181,436.916504584,0.0,249.203635341,299.044362409,8.74153431056,0.0,8.74153431056
 07/12  19:00:00,1230.3499406,40.6809857769,441.248393402,0.0,249.203635341,299.044362409,4.37238029353,0.0,4.37238029353
 07/12  20:00:00,1087.00487187,34.2730028281,453.832595183,0.0,149.522181205,249.203635341,6.55255103453,0.0,6.55255103453
 07/12  21:00:00,1123.85785261,30.786495311,467.358502337,0.0,149.522181205,249.203635341,4.36237871276,0.0,4.36237871276
 07/12  22:00:00,688.659068641,12.0352967049,265.021587252,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/12  23:00:00,652.544503978,11.4159085703,266.581053796,0.0,24.9203635341,199.362908273,2.18925487435,0.0,2.18925487435
 07/12  24:00:00,413.444504442,2.34973773913,85.2224769092,0.0,24.9203635341,199.362908273,2.18921706361,0.0,2.18921706361
 07/13  01:00:00,578.280852651,8.97160238857,217.040168646,0.0,24.9203635341,199.362908273,2.18926511752,0.0,2.18926511752
 07/13  02:00:00,287.769703401,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922448705,0.0,2.18922448705
 07/13  03:00:00,287.769703459,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890017877,0.0,2.1890017877
 07/13  04:00:00,299.991901178,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914102912,0.0,2.18914102912
 07/13  05:00:00,455.985007075,1.21424780042,66.3400468785,0.0,49.8407270682,199.362908273,2.19104212112,0.0,2.19104212112
 07/13  06:00:00,957.098116536,37.261862017,461.919968282,0.0,49.8407270682,199.362908273,4.36139434817,0.0,4.36139434817
 07/13  07:00:00,1079.91533888,30.1299641332,476.281545736,0.0,149.522181205,199.362908273,6.55702604121,0.0,6.55702604121
 07/13  08:00:00,1608.39313937,42.6325088619,444.001653055,0.0,448.566543614,448.566543614,13.1586591284,0.0,13.1586591284
 07/13  09:00:00,1560.36762245,48.631711277,426.642190362,0.0,448.566543614,448.566543614,13.1704087026,0.0,13.1704087026
 07/13  10:00:00,1511.09622845,51.3069054414,423.583950988,0.0,448.566543614,448.566543614,13.1774764546,0.0,13.1774764546
 07/13  11:00:00,1511.62791491,50.9862785011,424.43267973,0.0,448.566543614,448.566543614,17.6145564264,0.0,17.6145564264
 07/13  12:00:00,1464.45392241,44.7095919697,433.371641053,0.0,448.566543614,398.725816546,19.8792405998,0.0,19.8792405998
 07/13  13:00:00,1513.35156947,51.2632198929,425.87626899,0.0,448.566543614,448.566543614,19.8582688304,0.0,19.8582688304
 07/13  14:00:00,1513.55056507,52.1230006695,425.224422675,0.0,448.566543614,448.566543614,10.969735205,0.0,10.969735205
 07/13  15:00:00,1516.51009146,54.8366214456,425.470769495,0.0,448.566543614,448.566543614,10.9621980442,0.0,10.9621980442
 07/13  16:00:00,1570.65835477,59.1122622948,426.465638027,0.0,448.566543614,448.566543614,17.5967601469,0.0,17.5967601469
 07/13  17:00:00,1455.2260748,51.9936998494,431.03056836,0.0,348.885089477,398.725816546,8.75579497223,0.0,8.75579497223
 07/13  18:00:00,1253.98158748,41.088255342,440.025700676,0.0,249.203635341,299.044362409,6.5609129218,0.0,6.5609129218
 07/13  19:00:00,1231.73231405,37.3261798013,445.985578695,0.0,249.203635341,299.044362409,6.54847213684,0.0,6.54847213684
 07/13  20:00:00,1089.90307685,31.8755476952,459.128262403,0.0,149.522181205,249.203635341,6.55265499736,0.0,6.55265499736
 07/13  21:00:00,1125.82461464,30.3644284221,469.747335064,0.0,149.522181205,249.203635341,2.19127079342,0.0,2.19127079342
 07/13  22:00:00,400.751044909,0.404749266806,37.9653810556,0.0,49.8407270682,199.362908273,2.18926581183,0.0,2.18926581183
 07/13  23:00:00,399.060481883,0.809498533612,72.2105737803,0.0,24.9203635341,199.362908273,2.18909488288,0.0,2.18909488288
 07/13  24:00:00,287.769703428,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913705953,0.0,2.18913705953
 07/14  01:00:00,287.769701467,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900057114,0.0,2.18900057114
 07/14  02:00:00,381.943486452,0.809498533612,67.3157803478,0.0,24.9203635341,199.362908273,2.18924552383,0.0,2.18924552383
 07/14  03:00:00,333.334021722,0.404749266806,32.1353192601,0.0,24.9203635341,199.362908273,2.18900140859,0.0,2.18900140859
 07/14  04:00:00,299.991898967,0.0,0.0,0.0,24.9203635341,199.362908273,2.189136703,0.0,2.189136703
 07/14  05:00:00,349.357997075,0.0,0.0,0.0,49.8407270682,199.362908273,2.19104139043,0.0,2.19104139043
 07/14  06:00:00,913.774642061,39.9077393481,416.627822439,0.0,49.8407270682,199.362908273,2.19052945169,0.0,2.19052945169
 07/14  07:00:00,1033.04561175,30.0289881557,431.280185681,0.0,149.522181205,199.362908273,6.55692819022,0.0,6.55692819022
 07/14  08:00:00,1571.18110043,38.4543875775,413.813432278,0.0,448.566543614,448.566543614,13.1635391987,0.0,13.1635391987
 07/14  09:00:00,1533.61345615,43.0114927157,410.436074852,0.0,448.566543614,448.566543614,13.1754956704,0.0,13.1754956704
 07/14  10:00:00,1492.45724101,45.7226285975,412.471672457,0.0,448.566543614,448.566543614,15.3745379292,0.0,15.3745379292
 07/14  11:00:00,1505.04265993,54.2988144142,414.534920515,0.0,448.566543614,448.566543614,15.4118694324,0.0,15.4118694324
 07/14  12:00:00,1453.39390027,48.587044345,418.434187314,0.0,448.566543614,398.725816546,19.877381515,0.0,19.877381515
 07/14  13:00:00,1505.12554762,47.4654755318,424.610708787,0.0,448.566543614,448.566543614,19.8591696751,0.0,19.8591696751
 07/14  14:00:00,1514.72437626,48.120394754,431.524167185,0.0,448.566543614,448.566543614,10.9648432443,0.0,10.9648432443
 07/14  15:00:00,1518.09579236,49.8332383511,432.05987654,0.0,448.566543614,448.566543614,13.1540749634,0.0,13.1540749634
 07/14  16:00:00,1569.04684569,55.2683984401,428.682060707,0.0,448.566543614,448.566543614,15.3974454901,0.0,15.3974454901
 07/14  17:00:00,1453.61978183,49.6806886204,431.706328901,0.0,348.885089477,398.725816546,8.75451595159,0.0,8.75451595159
 07/14  18:00:00,1253.75949792,40.8544471048,440.037428806,0.0,249.203635341,299.044362409,8.74084343272,0.0,8.74084343272
 07/14  19:00:00,1230.08237466,38.0810785371,443.580747224,0.0,249.203635341,299.044362409,4.37202830855,0.0,4.37202830855
 07/14  20:00:00,1094.12879422,31.8310205328,454.854846704,0.0,149.522181205,249.203635341,6.55194590041,0.0,6.55194590041
 07/14  21:00:00,1116.99032597,30.161240863,461.116236789,0.0,149.522181205,249.203635341,2.19105534221,0.0,2.19105534221
 07/14  22:00:00,410.454915949,0.404749266806,47.6692323013,0.0,49.8407270682,199.362908273,2.18925448747,0.0,2.18925448747
 07/14  23:00:00,413.466134154,0.809498533612,86.6162023354,0.0,24.9203635341,199.362908273,2.18924523904,0.0,2.18924523904
 07/14  24:00:00,287.769701339,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891990717,0.0,2.1891990717
 07/15  01:00:00,237.928972328,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906034958,0.0,2.18906034958
 07/15  02:00:00,237.928972374,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919196684,0.0,2.18919196684
 07/15  03:00:00,237.928972388,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905408237,0.0,2.18905408237
 07/15  04:00:00,250.151170195,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918547217,0.0,2.18918547217
 07/15  05:00:00,274.59690319,0.0,0.0,0.0,24.9203635341,149.522181205,2.19121149965,0.0,2.19121149965
 07/15  06:00:00,971.47037976,36.26776256,477.286336597,0.0,49.8407270682,199.362908273,4.36111078477,0.0,4.36111078477
 07/15  07:00:00,985.005749629,30.0289881557,481.157968514,0.0,49.8407270682,199.362908273,2.19301915336,0.0,2.19301915336
 07/15  08:00:00,1232.5646615,30.0289881557,479.51146153,0.0,249.203635341,249.203635341,6.54818078497,0.0,6.54818078497
 07/15  09:00:00,1186.98734846,30.0342781207,470.592776275,0.0,249.203635341,249.203635341,6.56029255747,0.0,6.56029255747
 07/15  10:00:00,1127.32421432,30.2441717671,459.609430559,0.0,249.203635341,249.203635341,8.73552813923,0.0,8.73552813923
 07/15  11:00:00,1119.17822671,30.8491407086,450.856691555,0.0,249.203635341,249.203635341,6.56544574595,0.0,6.56544574595
 07/15  12:00:00,1112.9505862,31.6582559603,443.821273415,0.0,249.203635341,249.203635341,8.73846987335,0.0,8.73846987335
 07/15  13:00:00,1132.3580491,31.9678587269,462.919580385,0.0,249.203635341,249.203635341,6.5567296456,0.0,6.5567296456
 07/15  14:00:00,904.45070076,30.8046241219,485.380884328,0.0,74.7610906023,174.442544739,4.37175327776,0.0,4.37175327776
 07/15  15:00:00,911.187636678,30.3127938854,492.610542356,0.0,74.7610906023,174.442544739,6.54446936855,0.0,6.54446936855
 07/15  16:00:00,947.400630328,30.6934670396,479.553625965,0.0,74.7610906023,174.442544739,4.37051660345,0.0,4.37051660345
 07/15  17:00:00,897.687601466,32.1959063352,466.563912319,0.0,24.9203635341,149.522181205,2.19039228555,0.0,2.19039228555
 07/15  18:00:00,736.895808217,22.2404410822,340.21236001,0.0,24.9203635341,149.522181205,2.19063642623,0.0,2.19063642623
 07/15  19:00:00,646.520918746,19.354034147,286.958009801,0.0,24.9203635341,149.522181205,4.36116317808,0.0,4.36116317808
 07/15  20:00:00,735.871706106,24.1045267138,346.09652353,0.0,24.9203635341,149.522181205,2.19063756594,0.0,2.19063756594
 07/15  21:00:00,387.610685523,4.80404822519,67.153632509,0.0,24.9203635341,149.522181205,2.1919577256,0.0,2.1919577256
 07/15  22:00:00,274.59556563,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915811656,0.0,2.18915811656
 07/15  23:00:00,250.151170125,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901991958,0.0,2.18901991958
 07/15  24:00:00,237.928972325,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915113909,0.0,2.18915113909
 07/16  01:00:00,237.928525084,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846877411,0.0,2.18846877411
 07/16  02:00:00,237.928525067,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849164895,0.0,2.18849164895
 07/16  03:00:00,237.928524552,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  04:00:00,250.15072235,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851431403,0.0,2.18851431403
 07/16  05:00:00,274.596455273,0.0,0.0,0.0,24.9203635341,149.522181205,2.19060182757,0.0,2.19060182757
 07/16  06:00:00,280.76557595,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851281831,0.0,2.18851281831
 07/16  07:00:00,336.645955163,3.59658021511,23.0733705473,0.0,24.9203635341,149.522181205,2.18846224437,0.0,2.18846224437
 07/16  08:00:00,624.465652217,23.4131172257,220.683327242,0.0,24.9203635341,149.522181205,2.18851434774,0.0,2.18851434774
 07/16  09:00:00,610.03123556,19.6885972964,243.269337703,0.0,24.9203635341,149.522181205,2.18849245143,0.0,2.18849245143
 07/16  10:00:00,637.778698602,23.6737523044,309.098143029,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  11:00:00,589.420924391,19.2583849626,265.367893962,0.0,24.9203635341,149.522181205,2.18990653518,0.0,2.18990653518
 07/16  12:00:00,503.880436043,14.3511399573,218.805629268,0.0,24.9203635341,149.522181205,2.18991928495,0.0,2.18991928495
 07/16  13:00:00,534.413830258,13.8788269947,231.762264795,0.0,24.9203635341,149.522181205,4.36410416764,0.0,4.36410416764
 07/16  14:00:00,405.731696176,7.23463837494,129.635167893,0.0,24.9203635341,149.522181205,2.18993336248,0.0,2.18993336248
 07/16  15:00:00,564.391038467,15.6823563338,250.978617959,0.0,24.9203635341,149.522181205,2.18851028205,0.0,2.18851028205
 07/16  16:00:00,674.231378793,19.6018981428,300.35534645,0.0,24.9203635341,149.522181205,2.18848825938,0.0,2.18848825938
 07/16  17:00:00,774.113270612,23.7442763153,355.371341834,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  18:00:00,717.048292762,19.6799903595,306.427575652,0.0,24.9203635341,149.522181205,2.18851048375,0.0,2.18851048375
 07/16  19:00:00,752.402962812,23.2779828864,358.571722721,0.0,24.9203635341,149.522181205,2.18845877671,0.0,2.18845877671
 07/16  20:00:00,632.408908187,15.6196126856,247.643606016,0.0,24.9203635341,149.522181205,2.1885106957,0.0,2.1885106957
 07/16  21:00:00,299.040850288,0.0,0.0,0.0,24.9203635341,149.522181205,2.19061755571,0.0,2.19061755571
 07/16  22:00:00,274.595118229,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832966871,0.0,2.18832966871
 07/16  23:00:00,250.150722086,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  24:00:00,237.928524706,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835202702,0.0,2.18835202702
 07/17  01:00:00,287.769695617,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917866173,0.0,2.18917866173
 07/17  02:00:00,287.769695653,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890346858,0.0,2.1890346858
 07/17  03:00:00,287.769695658,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915894495,0.0,2.18915894495
 07/17  04:00:00,299.991893479,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901477602,0.0,2.18901477602
 07/17  05:00:00,349.357987698,0.0,0.0,0.0,49.8407270682,199.362908273,2.19102458961,0.0,2.19102458961
 07/17  06:00:00,867.827985182,32.5971898538,391.579751467,0.0,49.8407270682,199.362908273,4.76811326889,2.57756111508,2.19055215381
 07/17  07:00:00,989.243921473,30.0289881557,396.260416843,0.0,149.522181205,199.362908273,14.16144812,5.42645933163,8.73498878838
 07/17  08:00:00,1565.77680385,30.1468323753,418.363207221,0.0,448.566543614,448.566543614,10.9732462448,0.0,10.9732462448
 07/17  09:00:00,1569.40791559,31.0465925002,453.403566679,0.0,448.566543614,448.566543614,13.1761635606,0.0,13.1761635606
 07/17  10:00:00,1522.25904425,34.2331851414,451.820538883,0.0,448.566543614,448.566543614,15.3708492946,0.0,15.3708492946
 07/17  11:00:00,1518.63704439,36.3060981174,446.122074537,0.0,448.566543614,448.566543614,15.4112412367,0.0,15.4112412367
 07/17  12:00:00,1476.32817094,33.2200062775,456.735561144,0.0,448.566543614,398.725816546,19.8752599953,0.0,19.8752599953
 07/17  13:00:00,1519.40500184,38.4941511608,444.698853696,0.0,448.566543614,448.566543614,19.856208579,0.0,19.856208579
 07/17  14:00:00,1517.83170393,40.0648250046,441.563783983,0.0,448.566543614,448.566543614,10.9649779608,0.0,10.9649779608
 07/17  15:00:00,1517.22723017,41.5014557904,439.523134981,0.0,448.566543614,448.566543614,13.1518262057,0.0,13.1518262057
 07/17  16:00:00,1564.22808764,45.0059935087,434.125756281,0.0,448.566543614,448.566543614,15.396094023,0.0,15.396094023
 07/17  17:00:00,1454.2301063,41.6052454039,440.392128965,0.0,348.885089477,398.725816546,8.75514450897,0.0,8.75514450897
 07/17  18:00:00,1263.77441905,36.4484465217,454.458373977,0.0,249.203635341,299.044362409,6.56027706814,0.0,6.56027706814
 07/17  19:00:00,1246.36511945,34.3567801782,463.587807076,0.0,249.203635341,299.044362409,6.54809882184,0.0,6.54809882184
 07/17  20:00:00,1119.12768854,30.4809125733,481.203867591,0.0,149.522181205,249.203635341,6.55285808609,0.0,6.55285808609
 07/17  21:00:00,1122.52576177,30.0289881557,466.783935199,0.0,149.522181205,249.203635341,2.19136117217,0.0,2.19136117217
 07/17  22:00:00,349.356652498,0.0,0.0,0.0,49.8407270682,199.362908273,2.1892259939,0.0,2.1892259939
 07/17  23:00:00,299.991893356,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908089113,0.0,2.18908089113
 07/17  24:00:00,287.769695655,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920467915,0.0,2.18920467915
 07/18  01:00:00,287.769693786,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905605127,0.0,2.18905605127
 07/18  02:00:00,287.769693806,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917687761,0.0,2.18917687761
 07/18  03:00:00,287.769693748,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902982963,0.0,2.18902982963
 07/18  04:00:00,299.991891472,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915052547,0.0,2.18915052547
 07/18  05:00:00,349.357984914,0.0,0.0,0.0,49.8407270682,199.362908273,2.19102436228,0.0,2.19102436228
 07/18  06:00:00,937.691631313,34.4293806227,451.316605676,0.0,49.8407270682,199.362908273,2.56660162052,0.376100530497,2.19050109003
 07/18  07:00:00,1035.31642612,30.1920035862,434.65769463,0.0,149.522181205,199.362908273,6.84144021429,0.284421115466,6.55701909883
 07/18  08:00:00,1613.39346745,36.819253103,454.815309261,0.0,448.566543614,448.566543614,13.1616979572,0.0,13.1616979572
 07/18  09:00:00,1557.28914186,40.8856609315,431.309832904,0.0,448.566543614,448.566543614,13.1730038601,0.0,13.1730038601
 07/18  10:00:00,1503.09602358,42.7715861613,424.119129017,0.0,448.566543614,448.566543614,13.1793449506,0.0,13.1793449506
 07/18  11:00:00,1514.28592388,43.2547910183,434.822271138,0.0,448.566543614,448.566543614,17.6106191253,0.0,17.6106191253
 07/18  12:00:00,1466.44300769,39.3781699899,440.692254273,0.0,448.566543614,398.725816546,19.87782093,0.0,19.87782093
 07/18  13:00:00,1515.33309994,45.9740892379,433.147035364,0.0,448.566543614,448.566543614,19.8554113115,0.0,19.8554113115
 07/18  14:00:00,1516.32588629,47.5253115774,432.597497902,0.0,448.566543614,448.566543614,10.9682557789,0.0,10.9682557789
 07/18  15:00:00,1518.23755339,49.197563785,432.837351074,0.0,448.566543614,448.566543614,10.9619379092,0.0,10.9619379092
 07/18  16:00:00,1569.12544423,49.1663588544,434.862770362,0.0,448.566543614,448.566543614,15.3951052358,0.0,15.3951052358
 07/18  17:00:00,1454.62351823,43.0506225414,439.340171712,0.0,348.885089477,398.725816546,10.9376720451,0.0,10.9376720451
 07/18  18:00:00,1256.05957207,35.8658656772,447.326114209,0.0,249.203635341,299.044362409,6.56012396945,0.0,6.56012396945
 07/18  19:00:00,1234.87743542,33.6132754705,452.843633475,0.0,249.203635341,299.044362409,6.5481899131,0.0,6.5481899131
 07/18  20:00:00,1099.35352166,31.0563737059,460.854245635,0.0,149.522181205,249.203635341,4.37473007613,0.0,4.37473007613
 07/18  21:00:00,1124.32055643,30.1917351791,468.415985178,0.0,149.522181205,249.203635341,4.36225118522,0.0,4.36225118522
 07/18  22:00:00,349.356650536,0.0,0.0,0.0,49.8407270682,199.362908273,2.18905695804,0.0,2.18905695804
 07/18  23:00:00,453.409815424,1.21424780042,113.130914315,0.0,24.9203635341,199.362908273,2.18917821062,0.0,2.18917821062
 07/18  24:00:00,427.972445544,1.21424780042,99.9157535176,0.0,24.9203635341,199.362908273,2.18903007065,0.0,2.18903007065
 07/19  01:00:00,287.769691762,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/19  02:00:00,685.700331226,13.052654316,307.635369618,0.0,24.9203635341,199.362908273,2.18920009377,0.0,2.18920009377
 07/19  03:00:00,287.769691973,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917477289,0.0,2.18917477289
 07/19  04:00:00,418.206194622,1.21424780042,77.9273339629,0.0,24.9203635341,199.362908273,2.18911277761,0.0,2.18911277761
 07/19  05:00:00,349.357982863,0.0,0.0,0.0,49.8407270682,199.362908273,4.3623461786,0.0,4.3623461786
 07/19  06:00:00,976.761949645,39.1541255024,479.691554286,0.0,49.8407270682,199.362908273,2.19048858181,0.0,2.19048858181
 07/19  07:00:00,1087.57107862,30.0375853764,484.029706251,0.0,149.522181205,199.362908273,6.55703073561,0.0,6.55703073561
 07/19  08:00:00,1610.64703487,37.9883391951,450.899798453,0.0,448.566543614,448.566543614,13.157404123,0.0,13.157404123
 07/19  09:00:00,1563.92299128,41.1784373629,437.650916273,0.0,448.566543614,448.566543614,13.1679862879,0.0,13.1679862879
 07/19  10:00:00,1513.44262381,44.3093250524,432.928015129,0.0,448.566543614,448.566543614,13.1741026382,0.0,13.1741026382
 07/19  11:00:00,1515.70206625,47.3862444343,432.106973326,0.0,448.566543614,448.566543614,15.4114768738,0.0,15.4114768738
 07/19  12:00:00,1467.45075025,43.9475010301,437.13068406,0.0,448.566543614,398.725816546,19.8775746615,0.0,19.8775746615
 07/19  13:00:00,1523.17056919,50.5555273112,436.579754791,0.0,448.566543614,448.566543614,19.8552782904,0.0,19.8552782904
 07/19  14:00:00,1523.49613449,51.8216857735,436.128144214,0.0,448.566543614,448.566543614,13.1527254388,0.0,13.1527254388
 07/19  15:00:00,1524.88473709,55.3813759751,434.0974023,0.0,448.566543614,448.566543614,10.9635001222,0.0,10.9635001222
 07/19  16:00:00,1573.52299109,55.4973183943,433.748812557,0.0,448.566543614,448.566543614,15.3945504585,0.0,15.3945504585
 07/19  17:00:00,1456.4405632,47.7381143306,436.696472277,0.0,348.885089477,398.725816546,8.75427170793,0.0,8.75427170793
 07/19  18:00:00,1256.01233188,36.624002125,446.520746084,0.0,249.203635341,299.044362409,8.74022439908,0.0,8.74022439908
 07/19  19:00:00,1233.96382265,34.344239238,451.199062174,0.0,249.203635341,299.044362409,4.37192600319,0.0,4.37192600319
 07/19  20:00:00,1097.99807414,31.6902565191,458.864921045,0.0,149.522181205,249.203635341,6.55206301792,0.0,6.55206301792
 07/19  21:00:00,1123.87233825,30.4447665273,467.714739093,0.0,149.522181205,249.203635341,2.19101681596,0.0,2.19101681596
 07/19  22:00:00,349.356648952,0.0,0.0,0.0,49.8407270682,199.362908273,2.18920310667,0.0,2.18920310667
 07/19  23:00:00,452.898751278,1.21424780042,112.619852387,0.0,24.9203635341,199.362908273,2.18914092065,0.0,2.18914092065
 07/19  24:00:00,607.353506823,13.2550289495,255.134648743,0.0,24.9203635341,199.362908273,2.18899069766,0.0,2.18899069766
 07/20  01:00:00,287.769690355,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910382362,0.0,2.18910382362
 07/20  02:00:00,412.043501151,1.21424780042,83.9868403604,0.0,24.9203635341,199.362908273,2.1890857159,0.0,2.1890857159
 07/20  03:00:00,287.769690308,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906551807,0.0,2.18906551807
 07/20  04:00:00,299.991888118,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917954438,0.0,2.18917954438
 07/20  05:00:00,474.910810356,1.21424780042,85.2658510391,0.0,49.8407270682,199.362908273,2.19128727999,0.0,2.19128727999
 07/20  06:00:00,920.71130664,39.6201982979,423.333661029,0.0,49.8407270682,199.362908273,2.1905137058,0.0,2.1905137058
 07/20  07:00:00,1047.0253908,30.0615551801,443.908263426,0.0,149.522181205,199.362908273,6.5564290333,0.0,6.5564290333
 07/20  08:00:00,1606.8964447,39.0600853683,446.077478134,0.0,448.566543614,448.566543614,13.1610151475,0.0,13.1610151475
 07/20  09:00:00,1562.7387593,42.8450311408,434.800106483,0.0,448.566543614,448.566543614,13.1720164609,0.0,13.1720164609
 07/20  10:00:00,1515.11299257,44.3642474513,434.543465333,0.0,448.566543614,448.566543614,13.1780656689,0.0,13.1780656689
 07/20  11:00:00,1515.04144436,46.9406455979,431.891966242,0.0,448.566543614,448.566543614,17.6084141189,0.0,17.6084141189
 07/20  12:00:00,1466.91608422,41.3509343624,439.192608638,0.0,448.566543614,398.725816546,19.8744498341,0.0,19.8744498341
 07/20  13:00:00,1514.5963251,46.7406660689,431.64371914,0.0,448.566543614,448.566543614,17.6481152078,0.0,17.6481152078
 07/20  14:00:00,1513.84947548,47.1023131329,430.54411093,0.0,448.566543614,448.566543614,13.1559849111,0.0,13.1559849111
 07/20  15:00:00,1514.99730601,48.0226402999,430.772049629,0.0,448.566543614,448.566543614,10.962757787,0.0,10.962757787
 07/20  16:00:00,1565.61927225,48.9325790172,431.590408028,0.0,448.566543614,448.566543614,15.3958101963,0.0,15.3958101963
 07/20  17:00:00,1452.13480202,43.053585134,436.848509674,0.0,348.885089477,398.725816546,8.75372515338,0.0,8.75372515338
 07/20  18:00:00,1256.82546667,35.3797990743,448.578090863,0.0,249.203635341,299.044362409,8.74011975761,0.0,8.74011975761
 07/20  19:00:00,1238.6742408,32.4071828331,457.846541357,0.0,249.203635341,299.044362409,4.37215231528,0.0,4.37215231528
 07/20  20:00:00,1105.78136524,30.2564310146,468.082044417,0.0,149.522181205,249.203635341,6.55192537419,0.0,6.55192537419
 07/20  21:00:00,1130.16870043,30.0289881557,474.426881449,0.0,149.522181205,249.203635341,4.36203457745,0.0,4.36203457745
 07/20  22:00:00,349.3566472,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/20  23:00:00,299.991888079,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907560985,0.0,2.18907560985
 07/20  24:00:00,287.769690417,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918942127,0.0,2.18918942127
 07/21  01:00:00,287.76968876,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903344614,0.0,2.18903344614
 07/21  02:00:00,287.769688823,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891446524,0.0,2.1891446524
 07/21  03:00:00,287.769688858,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898935335,0.0,2.18898935335
