Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/21  04:00:00,299.991886615,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910046114,0.0,2.18910046114
 07/21  05:00:00,349.357976711,0.0,0.0,0.0,49.8407270682,199.362908273,2.19108156807,0.0,2.19108156807
 07/21  06:00:00,928.794333381,36.7736101319,443.02309411,0.0,49.8407270682,199.362908273,4.48014099529,0.119261005474,4.36087998982
 07/21  07:00:00,992.052476269,30.1311141517,396.751235134,0.0,149.522181205,199.362908273,6.55610657501,0.0,6.55610657501
 07/21  08:00:00,1592.83776489,41.9858236938,431.711217492,0.0,448.566543614,448.566543614,10.9706294502,0.0,10.9706294502
 07/21  09:00:00,1553.54725399,46.5669163899,421.886729149,0.0,448.566543614,448.566543614,13.174362736,0.0,13.174362736
 07/21  10:00:00,1507.38070153,47.7920981033,423.383332794,0.0,448.566543614,448.566543614,15.37195872,0.0,15.37195872
 07/21  11:00:00,1511.96312027,48.1602433707,427.594070452,0.0,448.566543614,448.566543614,15.4074767777,0.0,15.4074767777
 07/21  12:00:00,1464.90701331,43.3223193926,435.212166758,0.0,448.566543614,398.725816546,19.8689290177,0.0,19.8689290177
 07/21  13:00:00,1513.53788453,49.4353348911,427.890630892,0.0,448.566543614,448.566543614,19.8540494079,0.0,19.8540494079
 07/21  14:00:00,1513.0924261,50.7453462959,426.144037393,0.0,448.566543614,448.566543614,10.9675606804,0.0,10.9675606804
 07/21  15:00:00,1514.60517939,52.5780864303,425.824488216,0.0,448.566543614,448.566543614,10.9610201208,0.0,10.9610201208
 07/21  16:00:00,1565.4364279,55.5757667681,424.764391638,0.0,448.566543614,448.566543614,15.3951639046,0.0,15.3951639046
 07/21  17:00:00,1450.80425545,47.022307899,431.549248973,0.0,348.885089477,398.725816546,10.9375427001,0.0,10.9375427001
 07/21  18:00:00,1256.1759635,37.1934917941,446.114901918,0.0,249.203635341,299.044362409,6.56032656161,0.0,6.56032656161
 07/21  19:00:00,1234.88910422,34.9823344542,451.486258222,0.0,249.203635341,299.044362409,4.37182233391,0.0,4.37182233391
 07/21  20:00:00,1101.69631547,30.8437246965,463.409706938,0.0,149.522181205,249.203635341,6.55249895767,0.0,6.55249895767
 07/21  21:00:00,1104.91369358,30.0673814312,450.269916021,0.0,149.522181205,249.203635341,4.36242483466,0.0,4.36242483466
 07/21  22:00:00,349.356645575,0.0,0.0,0.0,49.8407270682,199.362908273,2.18900267146,0.0,2.18900267146
 07/21  23:00:00,299.991886422,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/21  24:00:00,287.769688603,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911353832,0.0,2.18911353832
 07/22  01:00:00,440.313320821,1.21424780042,162.097140037,0.0,24.9203635341,149.522181205,2.1891696528,0.0,2.1891696528
 07/22  02:00:00,237.928960091,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906363587,0.0,2.18906363587
 07/22  03:00:00,237.928960203,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917165322,0.0,2.18917165322
 07/22  04:00:00,250.151157983,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901375506,0.0,2.18901375506
 07/22  05:00:00,274.596883921,0.0,0.0,0.0,24.9203635341,149.522181205,2.19125466426,0.0,2.19125466426
 07/22  06:00:00,928.097927015,36.495421361,433.686242162,0.0,49.8407270682,199.362908273,4.36100435683,0.0,4.36100435683
 07/22  07:00:00,946.159209729,30.0289881557,442.343796342,0.0,49.8407270682,199.362908273,2.19703089516,0.00406316779872,2.19296772736
 07/22  08:00:00,1179.27079912,31.3452916247,427.001015195,0.0,249.203635341,249.203635341,6.54775547387,0.0,6.54775547387
 07/22  09:00:00,1147.60618435,32.9000582983,430.692898655,0.0,249.203635341,249.203635341,6.55947581067,0.0,6.55947581067
 07/22  10:00:00,1126.17162969,33.4077231448,455.293341159,0.0,249.203635341,249.203635341,6.5569148164,0.0,6.5569148164
 07/22  11:00:00,1123.21393285,33.1494513068,452.59214342,0.0,249.203635341,249.203635341,8.7459908875,0.0,8.7459908875
 07/22  12:00:00,1122.45244205,33.2102221721,451.771211876,0.0,249.203635341,249.203635341,6.55850040405,0.0,6.55850040405
 07/22  13:00:00,1122.71582136,33.5794747188,451.665781379,0.0,249.203635341,249.203635341,8.7340492648,0.0,8.7340492648
 07/22  14:00:00,875.132571257,32.492247718,454.375169166,0.0,74.7610906023,174.442544739,4.37199583128,0.0,4.37199583128
 07/22  15:00:00,877.192400345,32.3532349543,456.574896984,0.0,74.7610906023,174.442544739,4.36903482887,0.0,4.36903482887
 07/22  16:00:00,927.03830473,33.0139501182,456.87085165,0.0,74.7610906023,174.442544739,6.54557821629,0.0,6.54557821629
 07/22  17:00:00,891.498770522,32.2096685714,460.233200469,0.0,24.9203635341,149.522181205,2.19042641856,0.0,2.19042641856
 07/22  18:00:00,758.292884501,18.0277689154,363.543329991,0.0,24.9203635341,149.522181205,2.19060983626,0.0,2.19060983626
 07/22  19:00:00,738.498995927,16.8382150564,359.850848666,0.0,24.9203635341,149.522181205,2.19059317246,0.0,2.19059317246
 07/22  20:00:00,640.210872955,13.756606589,281.948680575,0.0,24.9203635341,149.522181205,2.19061265099,0.0,2.19061265099
 07/22  21:00:00,410.856814358,1.21424780042,71.5281331933,0.0,24.9203635341,149.522181205,4.36394666007,0.0,4.36394666007
 07/22  22:00:00,274.595553495,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915325345,0.0,2.18915325345
 07/22  23:00:00,250.151157884,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899513461,0.0,2.18899513461
 07/22  24:00:00,237.928960032,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910297988,0.0,2.18910297988
 07/23  01:00:00,237.928515036,0.0,0.0,0.0,24.9203635341,149.522181205,0.343664826817,0.0,0.343664826817
 07/23  02:00:00,237.928515004,0.0,0.0,0.0,24.9203635341,149.522181205,1.8645643203,0.0,1.8645643203
 07/23  03:00:00,237.928515579,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827229597,0.0,2.18827229597
 07/23  04:00:00,250.150713416,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827447409,0.0,2.18827447409
 07/23  05:00:00,274.596437985,0.0,0.0,0.0,24.9203635341,149.522181205,2.1903694739,0.0,2.1903694739
 07/23  06:00:00,280.765566806,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844999591,0.0,2.18844999591
 07/23  07:00:00,803.362800064,20.4769164245,398.892092753,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  08:00:00,849.012383524,20.0156084364,437.202707481,0.0,24.9203635341,149.522181205,2.18845200967,0.0,2.18845200967
 07/23  09:00:00,877.434138485,23.4325569545,495.632454542,0.0,24.9203635341,149.522181205,2.18845379578,0.0,2.18845379578
 07/23  10:00:00,794.829604299,20.2080775721,468.675772987,0.0,24.9203635341,149.522181205,2.18845567564,0.0,2.18845567564
 07/23  11:00:00,852.241461259,23.4388955013,519.459550365,0.0,24.9203635341,149.522181205,2.18986186993,0.0,2.18986186993
 07/23  12:00:00,809.301977915,19.8611137736,483.541994284,0.0,24.9203635341,149.522181205,2.18985308345,0.0,2.18985308345
 07/23  13:00:00,862.565624469,22.7669403266,530.534224179,0.0,24.9203635341,149.522181205,2.19191757318,0.0,2.19191757318
 07/23  14:00:00,810.277328448,19.8556580685,484.54401679,0.0,24.9203635341,149.522181205,2.1898854831,0.0,2.1898854831
 07/23  15:00:00,855.328847435,22.9276364498,523.229135014,0.0,24.9203635341,149.522181205,2.18847832211,0.0,2.18847832211
 07/23  16:00:00,847.71013006,20.0398025605,472.952254696,0.0,24.9203635341,149.522181205,2.1884800855,0.0,2.1884800855
 07/23  17:00:00,916.688154497,23.5007128285,498.556851516,0.0,24.9203635341,149.522181205,2.18848183312,0.0,2.18848183312
 07/23  18:00:00,851.772102751,20.1600676571,440.358133087,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  19:00:00,858.356076118,23.4145951931,465.067118231,0.0,24.9203635341,149.522181205,2.18848356873,0.0,2.18848356873
 07/23  20:00:00,805.584244117,19.9367952145,410.515591503,0.0,24.9203635341,149.522181205,2.18848529509,0.0,2.18848529509
 07/23  21:00:00,595.502379914,11.6495914629,228.362383375,0.0,24.9203635341,149.522181205,2.19057812248,0.0,2.19057812248
 07/23  22:00:00,601.157145044,13.2550289495,250.015885355,0.0,24.9203635341,149.522181205,2.18846978367,0.0,2.18846978367
 07/23  23:00:00,349.169324338,1.21424780042,58.7327370123,0.0,24.9203635341,149.522181205,2.18848624543,0.0,2.18848624543
 07/23  24:00:00,237.928514969,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/24  01:00:00,287.769683898,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910181231,0.0,2.18910181231
 07/24  02:00:00,287.769684091,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893918337,0.0,2.18893918337
 07/24  03:00:00,287.769684108,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904180422,0.0,2.18904180422
 07/24  04:00:00,299.991882025,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914410606,0.0,2.18914410606
 07/24  05:00:00,349.357969976,0.0,0.0,0.0,49.8407270682,199.362908273,2.19096776068,0.0,2.19096776068
 07/24  06:00:00,879.611008202,33.9543882306,398.782398379,0.0,49.8407270682,199.362908273,4.3858056115,0.0250830255299,4.36072258597
 07/24  07:00:00,988.635878645,30.0289881557,393.349364317,0.0,149.522181205,199.362908273,6.55676507749,0.0,6.55676507749
 07/24  08:00:00,1577.24635466,32.5136810952,426.493309172,0.0,448.566543614,448.566543614,10.9676352001,0.0,10.9676352001
 07/24  09:00:00,1581.01993345,37.6182966932,458.308060925,0.0,448.566543614,448.566543614,13.1747457504,0.0,13.1747457504
 07/24  10:00:00,1524.98459741,41.2279733134,447.551394174,0.0,448.566543614,448.566543614,15.3681160764,0.0,15.3681160764
 07/24  11:00:00,1521.85759029,42.5580243704,443.090802932,0.0,448.566543614,448.566543614,15.4068095969,0.0,15.4068095969
 07/24  12:00:00,1477.96159681,38.6882157648,452.900905294,0.0,448.566543614,398.725816546,19.868045442,0.0,19.868045442
 07/24  13:00:00,1519.40465884,45.4331566028,437.759632421,0.0,448.566543614,448.566543614,17.6480211007,0.0,17.6480211007
 07/24  14:00:00,1514.19462936,47.0432873375,430.948332295,0.0,448.566543614,448.566543614,13.1560113613,0.0,13.1560113613
 07/24  15:00:00,1513.16656476,49.8973701601,427.066620093,0.0,448.566543614,448.566543614,10.961090223,0.0,10.961090223
 07/24  16:00:00,1562.24951455,54.6013051226,422.551979312,0.0,448.566543614,448.566543614,15.392341473,0.0,15.392341473
 07/24  17:00:00,1450.43903715,48.89350658,429.312855523,0.0,348.885089477,398.725816546,8.75306092259,0.0,8.75306092259
 07/24  18:00:00,1258.47321157,39.7781912077,445.827469584,0.0,249.203635341,299.044362409,8.74037029771,0.0,8.74037029771
 07/24  19:00:00,1239.78016827,36.576779271,454.782891481,0.0,249.203635341,299.044362409,4.37175391196,0.0,4.37175391196
 07/24  20:00:00,1111.2710532,31.4669423479,472.361241349,0.0,149.522181205,249.203635341,6.55162377328,0.0,6.55162377328
 07/24  21:00:00,1141.13577088,30.1486086229,485.274341836,0.0,149.522181205,249.203635341,2.1912711201,0.0,2.1912711201
 07/24  22:00:00,392.47402189,0.404749266806,29.6883863923,0.0,49.8407270682,199.362908273,2.18917659841,0.0,2.18917659841
 07/24  23:00:00,382.43991518,0.809498533612,55.5900455888,0.0,24.9203635341,199.362908273,2.18911927906,0.0,2.18911927906
 07/24  24:00:00,287.769684196,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895546551,0.0,2.18895546551
 07/25  01:00:00,287.76968277,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905476742,0.0,2.18905476742
 07/25  02:00:00,384.635558615,1.21424780042,56.8630231381,0.0,24.9203635341,199.362908273,2.18915596474,0.0,2.18915596474
 07/25  03:00:00,287.769682795,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898967976,0.0,2.18898967976
 07/25  04:00:00,299.991880558,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908941693,0.0,2.18908941693
 07/25  05:00:00,349.357967018,0.0,0.0,0.0,49.8407270682,199.362908273,2.19118375541,0.0,2.19118375541
 07/25  06:00:00,940.036956494,36.47684181,438.339037563,0.0,49.8407270682,199.362908273,2.24144251241,0.0508827228929,2.19055978951
 07/25  07:00:00,1060.81135493,30.214559654,457.093043765,0.0,149.522181205,199.362908273,6.55654470296,0.0,6.55654470296
 07/25  08:00:00,1607.0514048,40.950014924,444.342562152,0.0,448.566543614,448.566543614,13.1601881283,0.0,13.1601881283
 07/25  09:00:00,1565.1895014,46.8863623031,433.209576092,0.0,448.566543614,448.566543614,13.1705223775,0.0,13.1705223775
 07/25  10:00:00,1512.05664913,49.3737126313,426.477717972,0.0,448.566543614,448.566543614,13.1759457167,0.0,13.1759457167
 07/25  11:00:00,1511.3790425,49.3964945498,425.773785207,0.0,448.566543614,448.566543614,17.6088880179,0.0,17.6088880179
 07/25  12:00:00,1464.12129352,43.7564902075,433.992347426,0.0,448.566543614,398.725816546,19.8680936287,0.0,19.8680936287
 07/25  13:00:00,1515.31121673,50.8935081383,428.205853814,0.0,448.566543614,448.566543614,17.6466959797,0.0,17.6466959797
 07/25  14:00:00,1516.7136899,52.0727493131,428.43793414,0.0,448.566543614,448.566543614,10.9631060649,0.0,10.9631060649
 07/25  15:00:00,1519.99050733,54.9298381782,428.858112261,0.0,448.566543614,448.566543614,13.1507512001,0.0,13.1507512001
 07/25  16:00:00,1573.84892505,59.8813558965,429.028611383,0.0,448.566543614,448.566543614,15.3928082367,0.0,15.3928082367
 07/25  17:00:00,1457.99092504,53.4235041931,432.45192586,0.0,348.885089477,398.725816546,8.75373594715,0.0,8.75373594715
 07/25  18:00:00,1255.60988575,42.7364822711,440.005859183,0.0,249.203635341,299.044362409,6.55992334902,0.0,6.55992334902
 07/25  19:00:00,1231.52825514,39.320987003,443.786774606,0.0,249.203635341,299.044362409,6.54741993235,0.0,6.54741993235
 07/25  20:00:00,1094.52695007,32.8730568902,454.211029298,0.0,149.522181205,249.203635341,6.55156269036,0.0,6.55156269036
 07/25  21:00:00,1119.18183273,30.5501668953,462.918847196,0.0,149.522181205,249.203635341,2.19124421509,0.0,2.19124421509
 07/25  22:00:00,693.47648268,12.049255887,276.070912955,0.0,49.8407270682,199.362908273,2.18917830981,0.0,2.18917830981
 07/25  23:00:00,636.138000028,8.31884076737,255.768729571,0.0,24.9203635341,199.362908273,2.18913248917,0.0,2.18913248917
 07/25  24:00:00,494.828867772,5.06594181004,151.105876146,0.0,24.9203635341,199.362908273,2.18917867397,0.0,2.18917867397
 07/26  01:00:00,287.769681167,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900870004,0.0,2.18900870004
 07/26  02:00:00,287.769681157,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/26  03:00:00,363.125832871,0.809498533612,48.4981769525,0.0,24.9203635341,199.362908273,2.18910596099,0.0,2.18910596099
 07/26  04:00:00,337.331594982,0.404749266806,23.910727444,0.0,24.9203635341,199.362908273,2.18907191829,0.0,2.18907191829
 07/26  05:00:00,349.357965974,0.0,0.0,0.0,49.8407270682,199.362908273,4.36241434297,0.0,4.36241434297
 07/26  06:00:00,947.331256268,37.0456121121,443.82572268,0.0,49.8407270682,199.362908273,2.19050288847,0.0,2.19050288847
 07/26  07:00:00,1060.33338162,30.0289881557,456.800646827,0.0,149.522181205,199.362908273,6.55663192129,0.0,6.55663192129
 07/26  08:00:00,1587.57040811,35.5967336504,430.214850259,0.0,448.566543614,448.566543614,13.1552384048,0.0,13.1552384048
 07/26  09:00:00,1540.89301797,38.4357393156,417.86028637,0.0,448.566543614,448.566543614,13.164918864,0.0,13.164918864
 07/26  10:00:00,1483.25599605,41.4007346958,409.175932309,0.0,448.566543614,448.566543614,13.1701454067,0.0,13.1701454067
 07/26  11:00:00,1490.61401808,44.0632517514,412.887202508,0.0,448.566543614,448.566543614,15.4075214477,0.0,15.4075214477
 07/26  12:00:00,1444.40849781,41.701618327,417.150659209,0.0,448.566543614,398.725816546,19.8672899907,0.0,19.8672899907
 07/26  13:00:00,1506.07335986,46.2228780364,426.052436639,0.0,448.566543614,448.566543614,19.8513377227,0.0,19.8513377227
 07/26  14:00:00,1516.19456065,47.8919151473,432.099653944,0.0,448.566543614,448.566543614,10.9661060791,0.0,10.9661060791
 07/26  15:00:00,1518.36493768,49.16951549,432.992866249,0.0,448.566543614,448.566543614,10.9608427849,0.0,10.9608427849
 07/26  16:00:00,1570.19508044,51.9726436435,433.166785809,0.0,448.566543614,448.566543614,15.3915856648,0.0,15.3915856648
 07/26  17:00:00,1454.44172392,46.5308175625,435.709967668,0.0,348.885089477,398.725816546,8.7526728028,0.0,8.7526728028
 07/26  18:00:00,1256.04370443,36.2834328311,446.892732518,0.0,249.203635341,299.044362409,8.73993496084,0.0,8.73993496084
 07/26  19:00:00,1235.35836091,33.4531838284,453.484687867,0.0,249.203635341,299.044362409,4.37153227528,0.0,4.37153227528
 07/26  20:00:00,1101.85975786,30.4661766381,463.950720379,0.0,149.522181205,249.203635341,6.55123917652,0.0,6.55123917652
 07/26  21:00:00,1105.17722334,30.0357898309,450.595611333,0.0,149.522181205,249.203635341,2.19115196564,0.0,2.19115196564
 07/26  22:00:00,349.356638161,0.0,0.0,0.0,49.8407270682,199.362908273,2.18916484128,0.0,2.18916484128
 07/26  23:00:00,299.991879093,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899644964,0.0,2.18899644964
 07/26  24:00:00,287.769681384,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909343033,0.0,2.18909343033
 07/27  01:00:00,287.769680199,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889233167,0.0,2.1889233167
 07/27  02:00:00,287.769680121,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901836797,0.0,2.18901836797
 07/27  03:00:00,287.769680127,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911312086,0.0,2.18911312086
 07/27  04:00:00,299.991877881,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894383347,0.0,2.18894383347
 07/27  05:00:00,552.566724307,1.21424780042,162.921538032,0.0,49.8407270682,199.362908273,2.19122969979,0.0,2.19122969979
 07/27  06:00:00,935.803737835,37.0182507096,432.325005397,0.0,49.8407270682,199.362908273,2.96489680202,0.774410586542,2.19048621548
 07/27  07:00:00,1050.1939437,30.0289881557,446.661214722,0.0,149.522181205,199.362908273,6.55593459011,0.0,6.55593459011
 07/27  08:00:00,1577.2347299,36.4508197537,420.150333281,0.0,448.566543614,448.566543614,13.1586387464,0.0,13.1586387464
 07/27  09:00:00,1530.42946466,38.5253473854,411.003471638,0.0,448.566543614,448.566543614,13.1687583437,0.0,13.1687583437
 07/27  10:00:00,1486.66397069,40.4720206838,414.013591617,0.0,448.566543614,448.566543614,13.1739495916,0.0,13.1739495916
 07/27  11:00:00,1501.31740098,47.9692639785,417.139397909,0.0,448.566543614,448.566543614,15.4072898427,0.0,15.4072898427
 07/27  12:00:00,1454.15120865,48.0343343261,419.744447556,0.0,448.566543614,398.725816546,19.8723136064,0.0,19.8723136064
 07/27  13:00:00,1503.8218238,46.6263187151,424.172529077,0.0,448.566543614,448.566543614,19.8509842522,0.0,19.8509842522
 07/27  14:00:00,1514.91296264,47.4835452125,431.972191005,0.0,448.566543614,448.566543614,10.9639328405,0.0,10.9639328405
 07/27  15:00:00,1519.59020672,48.0071431215,435.396116264,0.0,448.566543614,448.566543614,12.2611085484,0.0,12.2611085484
 07/27  16:00:00,1571.83327862,50.8188481057,436.601769242,0.0,448.566543614,448.566543614,14.0850725427,0.0,14.0850725427
 07/27  17:00:00,1457.03214232,45.8669748324,439.792678668,0.0,348.885089477,398.725816546,10.9363629826,0.0,10.9363629826
 07/27  18:00:00,1256.39999211,37.1556899784,446.46310906,0.0,249.203635341,299.044362409,6.56026938969,0.0,6.56026938969
 07/27  19:00:00,1233.99806438,33.1171453665,452.46043339,0.0,249.203635341,299.044362409,4.37178069739,0.0,4.37178069739
 07/27  20:00:00,1105.34273023,30.2557649043,459.100443947,0.0,149.522181205,249.203635341,6.552268012,0.0,6.552268012
 07/27  21:00:00,1119.15013246,30.0289881557,463.408329653,0.0,149.522181205,249.203635341,4.36231098292,0.0,4.36231098292
 07/27  22:00:00,349.35663687,0.0,0.0,0.0,49.8407270682,199.362908273,2.1889445168,0.0,2.1889445168
 07/27  23:00:00,299.991877726,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/27  24:00:00,287.769679951,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890392243,0.0,2.1890392243
 07/28  01:00:00,287.769678874,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913141478,0.0,2.18913141478
 07/28  02:00:00,287.769678938,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896033255,0.0,2.18896033255
 07/28  03:00:00,287.76967896,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905293403,0.0,2.18905293403
 07/28  04:00:00,299.991876852,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914527286,0.0,2.18914527286
 07/28  05:00:00,349.357960996,0.0,0.0,0.0,49.8407270682,199.362908273,2.19108568233,0.0,2.19108568233
 07/28  06:00:00,941.964714115,36.9983040526,438.505770525,0.0,49.8407270682,199.362908273,5.35381802665,0.993040493609,4.36077753304
 07/28  07:00:00,1038.8073081,30.0289881557,436.056609008,0.0,149.522181205,199.362908273,6.55470096775,0.0,6.55470096775
 07/28  08:00:00,1573.20970864,38.6496343851,415.53504099,0.0,448.566543614,448.566543614,10.9702006118,0.0,10.9702006118
 07/28  09:00:00,1549.25138947,43.8582972376,423.384055416,0.0,448.566543614,448.566543614,13.1712944544,0.0,13.1712944544
 07/28  10:00:00,1515.93028943,46.6135137757,433.111586242,0.0,448.566543614,448.566543614,13.1764218428,0.0,13.1764218428
 07/28  11:00:00,1515.60028859,47.3177256526,432.07383861,0.0,448.566543614,448.566543614,17.6065890795,0.0,17.6065890795
 07/28  12:00:00,1466.32596793,42.3810839485,437.572473757,0.0,448.566543614,398.725816546,19.8671597248,0.0,19.8671597248
 07/28  13:00:00,1515.58310948,48.4395852963,430.931710537,0.0,448.566543614,448.566543614,17.6454110343,0.0,17.6454110343
 07/28  14:00:00,1513.86013509,49.0139365599,428.643217926,0.0,448.566543614,448.566543614,10.9623753395,0.0,10.9623753395
 07/28  15:00:00,1513.89101804,49.7714752498,427.917011602,0.0,448.566543614,448.566543614,13.1496129295,0.0,13.1496129295
 07/28  16:00:00,1562.01657735,53.645923347,423.27446253,0.0,448.566543614,448.566543614,15.392989119,0.0,15.392989119
 07/28  17:00:00,1452.28777438,47.8179060545,432.237224926,0.0,348.885089477,398.725816546,8.75365291082,0.0,8.75365291082
 07/28  18:00:00,1269.31012542,38.0063524496,458.436243769,0.0,249.203635341,299.044362409,6.56012410134,0.0,6.56012410134
 07/28  19:00:00,1254.70952811,34.9703081365,471.318738362,0.0,249.203635341,299.044362409,6.54732411979,0.0,6.54732411979
 07/28  20:00:00,1131.37665816,30.4237084513,484.966431686,0.0,149.522181205,249.203635341,4.37445193113,0.0,4.37445193113
 07/28  21:00:00,1134.9518063,30.0289881557,479.210005721,0.0,149.522181205,249.203635341,4.36207013622,0.0,4.36207013622
 07/28  22:00:00,349.356635708,0.0,0.0,0.0,49.8407270682,199.362908273,2.18896158392,0.0,2.18896158392
 07/28  23:00:00,299.991876468,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905393171,0.0,2.18905393171
 07/28  24:00:00,287.769678637,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/29  01:00:00,237.928950385,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914415881,0.0,2.18914415881
 07/29  02:00:00,237.928950487,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897122902,0.0,2.18897122902
 07/29  03:00:00,237.928950595,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906161703,0.0,2.18906161703
 07/29  04:00:00,250.15114856,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915175474,0.0,2.18915175474
 07/29  05:00:00,274.596869076,0.0,0.0,0.0,24.9203635341,149.522181205,2.19094989738,0.0,2.19094989738
 07/29  06:00:00,969.344004082,35.0886122289,467.795474894,0.0,49.8407270682,199.362908273,4.36101998445,0.0,4.36101998445
 07/29  07:00:00,978.911979248,30.0289881557,475.063883444,0.0,49.8407270682,199.362908273,4.86537752725,0.499535571664,4.36584195558
 07/29  08:00:00,1227.24857541,30.0289881557,474.195440458,0.0,249.203635341,249.203635341,4.37143510433,0.0,4.37143510433
 07/29  09:00:00,1189.92884465,30.0289881557,473.53965347,0.0,249.203635341,249.203635341,6.55905837661,0.0,6.55905837661
 07/29  10:00:00,1124.74762683,30.0289881557,457.248109474,0.0,249.203635341,249.203635341,6.55635733687,0.0,6.55635733687
 07/29  11:00:00,1105.93503191,30.316382732,438.310836522,0.0,249.203635341,249.203635341,8.74487770311,0.0,8.74487770311
 07/29  12:00:00,1118.96861699,30.8618716671,450.965396494,0.0,249.203635341,249.203635341,6.55753253454,0.0,6.55753253454
 07/29  13:00:00,1130.58276088,31.6666345112,461.445596903,0.0,249.203635341,249.203635341,6.55639568511,0.0,6.55639568511
 07/29  14:00:00,879.742085336,31.0808463947,460.396111505,0.0,74.7610906023,174.442544739,6.54800340672,0.0,6.54800340672
 07/29  15:00:00,879.73816572,31.0465360868,460.427386511,0.0,74.7610906023,174.442544739,4.36883007407,0.0,4.36883007407
 07/29  16:00:00,927.654260761,31.684005581,458.816778699,0.0,74.7610906023,174.442544739,4.37030095978,0.0,4.37030095978
 07/29  17:00:00,888.198189866,32.3890551321,456.753246274,0.0,24.9203635341,149.522181205,4.36064001311,0.0,4.36064001311
 07/29  18:00:00,821.971588911,22.088707984,424.886915287,0.0,24.9203635341,149.522181205,2.1904944418,0.0,2.1904944418
 07/29  19:00:00,736.264501279,19.2605655776,376.52186814,0.0,24.9203635341,149.522181205,2.1905492247,0.0,2.1905492247
 07/29  20:00:00,777.053145806,19.1003205032,391.700599908,0.0,24.9203635341,149.522181205,2.19039069503,0.0,2.19039069503
 07/29  21:00:00,564.811852231,8.8366859663,210.30356712,0.0,24.9203635341,149.522181205,4.36383697854,0.0,4.36383697854
 07/29  22:00:00,353.695763687,0.809498533612,52.2422466397,0.0,24.9203635341,149.522181205,2.1891391027,0.0,2.1891391027
 07/29  23:00:00,250.151148215,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896590605,0.0,2.18896590605
 07/29  24:00:00,237.928950391,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  01:00:00,237.928507998,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835634508,0.0,2.18835634508
 07/30  02:00:00,237.928508459,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834309658,0.0,2.18834309658
 07/30  03:00:00,237.928508317,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832974806,0.0,2.18832974806
 07/30  04:00:00,250.150705504,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  05:00:00,274.596425919,0.0,0.0,0.0,24.9203635341,149.522181205,4.36083763803,0.0,4.36083763803
 07/30  06:00:00,289.309225613,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  07:00:00,361.085914474,2.01018675334,48.041242798,0.0,24.9203635341,149.522181205,2.18845531347,0.0,2.18845531347
 07/30  08:00:00,698.426160743,17.2805656159,308.900856829,0.0,24.9203635341,149.522181205,2.18844262251,0.0,2.18844262251
 07/30  09:00:00,680.45283934,12.7257573357,322.293001186,0.0,24.9203635341,149.522181205,2.18842889316,0.0,2.18842889316
 07/30  10:00:00,600.005182298,15.4395893729,298.342300422,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  11:00:00,601.877259281,16.3953481444,304.726002062,0.0,24.9203635341,149.522181205,2.18984150831,0.0,2.18984150831
 07/30  12:00:00,692.150352349,17.4116732332,373.78640481,0.0,24.9203635341,149.522181205,2.18981661584,0.0,2.18981661584
 07/30  13:00:00,733.537036559,16.220473148,414.028030351,0.0,24.9203635341,149.522181205,4.36380611734,0.0,4.36380611734
 07/30  14:00:00,766.779807849,21.1158967188,441.63452247,0.0,24.9203635341,149.522181205,2.18981908873,0.0,2.18981908873
 07/30  15:00:00,747.754729026,18.9848418382,423.381697568,0.0,24.9203635341,149.522181205,2.18841732077,0.0,2.18841732077
 07/30  16:00:00,873.309013618,23.9431000775,491.06096957,0.0,24.9203635341,149.522181205,2.18845781651,0.0,2.18845781651
 07/30  17:00:00,837.281775018,19.2402164443,427.177228279,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  18:00:00,910.083552684,24.1189029476,491.010285086,0.0,24.9203635341,149.522181205,2.18842598592,0.0,2.18842598592
 07/30  19:00:00,813.579257685,19.2183797101,428.01704738,0.0,24.9203635341,149.522181205,2.18841232706,0.0,2.18841232706
 07/30  20:00:00,740.079577299,14.8283203572,351.015460063,0.0,24.9203635341,149.522181205,2.18836231952,0.0,2.18836231952
 07/30  21:00:00,340.659813804,0.404749266806,28.1900038021,0.0,24.9203635341,149.522181205,2.19022794131,0.0,2.19022794131
 07/30  22:00:00,360.202191121,0.809498533612,58.74910783,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  23:00:00,250.150705615,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839351428,0.0,2.18839351428
 07/30  24:00:00,237.928508346,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837978606,0.0,2.18837978606
 07/31  01:00:00,287.769675625,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889809031,0.0,2.1889809031
 07/31  02:00:00,287.769675585,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906728109,0.0,2.18906728109
 07/31  03:00:00,287.76967559,0.0,0.0,0.0,24.9203635341,199.362908273,2.18856444348,0.0,2.18856444348
 07/31  04:00:00,299.99187314,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897710182,0.0,2.18897710182
 07/31  05:00:00,349.357955921,0.0,0.0,0.0,49.8407270682,199.362908273,2.19117728392,0.0,2.19117728392
 07/31  06:00:00,921.355507874,34.4249449899,433.318748536,0.0,49.8407270682,199.362908273,2.30539873299,0.114988398663,2.19041033433
 07/31  07:00:00,992.503368909,30.0289881557,400.348181344,0.0,149.522181205,199.362908273,6.55498197015,0.0,6.55498197015
 07/31  08:00:00,1558.66186297,31.3281711427,412.253240901,0.0,448.566543614,448.566543614,13.1559862071,0.0,13.1559862071
 07/31  09:00:00,1561.10027749,35.6053488174,442.437644472,0.0,448.566543614,448.566543614,13.1658724375,0.0,13.1658724375
 07/31  10:00:00,1537.90941792,37.7410003518,463.974999131,0.0,448.566543614,448.566543614,13.1706698979,0.0,13.1706698979
 07/31  11:00:00,1541.61991609,39.0179353829,466.393289339,0.0,448.566543614,448.566543614,15.4050562984,0.0,15.4050562984
 07/31  12:00:00,1494.98245264,36.3246773634,472.28539861,0.0,448.566543614,398.725816546,19.8656447441,0.0,19.8656447441
 07/31  13:00:00,1527.21744899,42.2415931217,448.764075956,0.0,448.566543614,448.566543614,17.7030607279,0.0,17.7030607279
 07/31  14:00:00,1521.33758374,43.3778247618,441.756807715,0.0,448.566543614,448.566543614,13.0973468498,0.0,13.0973468498
 07/31  15:00:00,1519.20939495,44.2695807894,438.737297332,0.0,448.566543614,448.566543614,10.960872221,0.0,10.960872221
 07/31  16:00:00,1565.76052928,47.5155374948,433.148834923,0.0,448.566543614,448.566543614,15.390670602,0.0,15.390670602
 07/31  17:00:00,1463.45708024,40.8058055243,450.418644821,0.0,348.885089477,398.725816546,8.75351475763,0.0,8.75351475763
 07/31  18:00:00,1282.54423311,32.2442971343,477.432421465,0.0,249.203635341,299.044362409,8.73920508383,0.0,8.73920508383
 07/31  19:00:00,1248.4994088,31.0067077479,469.072229028,0.0,249.203635341,299.044362409,4.37138055311,0.0,4.37138055311
 07/31  20:00:00,1108.90031547,30.0319145254,462.881894975,0.0,149.522181205,249.203635341,6.55184708904,0.0,6.55184708904
 07/31  21:00:00,1113.99755895,30.0289881557,458.255764183,0.0,149.522181205,249.203635341,2.19109657118,0.0,2.19109657118
 07/31  22:00:00,349.356632703,0.0,0.0,0.0,49.8407270682,199.362908273,2.18910607202,0.0,2.18910607202
 07/31  23:00:00,299.991873509,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906002595,0.0,2.18906002595
 07/31  24:00:00,287.769675751,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914601694,0.0,2.18914601694
 08/01  01:00:00,287.769674586,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896694874,0.0,2.18896694874
 08/01  02:00:00,287.769674454,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905151843,0.0,2.18905151843
 08/01  03:00:00,287.769674392,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/01  04:00:00,299.991872174,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913585944,0.0,2.18913585944
 08/01  05:00:00,349.357954886,0.0,0.0,0.0,49.8407270682,199.362908273,4.36193633925,0.0,4.36193633925
 08/01  06:00:00,535.441950342,34.2611861745,60.0190945043,0.0,49.8407270682,199.362908273,18.7116815136,16.5213847437,2.19029676998
 08/01  07:00:00,730.783787067,30.0289881557,149.357526204,0.0,149.522181205,199.362908273,24.6203750196,18.0648035838,6.55557143583
 08/01  08:00:00,1517.4448612,34.1254219036,373.919315557,0.0,448.566543614,448.566543614,13.4637477,0.308203978421,13.1555437216
 08/01  09:00:00,1558.11319467,38.2525412238,436.947065461,0.0,448.566543614,448.566543614,13.1638299633,0.0,13.1638299633
 08/01  10:00:00,1518.87146878,40.313007975,442.353311242,0.0,448.566543614,448.566543614,13.1685208309,0.0,13.1685208309
 08/01  11:00:00,1507.74542674,40.8827711959,430.65397932,0.0,448.566543614,448.566543614,15.4046172873,0.0,15.4046172873
 08/01  12:00:00,1457.23242776,36.916533542,433.943528938,0.0,448.566543614,398.725816546,19.8684147846,0.0,19.8684147846
 08/01  13:00:00,1513.24599947,43.1023906808,433.931841574,0.0,448.566543614,448.566543614,17.6449544463,0.0,17.6449544463
 08/01  14:00:00,1515.03274949,44.4122399136,434.417563487,0.0,448.566543614,448.566543614,13.1519107363,0.0,13.1519107363
 08/01  15:00:00,1513.50220251,45.3424757893,431.957219306,0.0,448.566543614,448.566543614,10.9603363854,0.0,10.9603363854
 08/01  16:00:00,1561.69017299,48.9441670159,427.649852376,0.0,448.566543614,448.566543614,15.3918222028,0.0,15.3918222028
 08/01  17:00:00,1450.65740062,44.4412925871,433.983485754,0.0,348.885089477,398.725816546,8.75300436984,0.0,8.75300436984
 08/01  18:00:00,1261.11989432,35.9249322203,452.327451942,0.0,249.203635341,299.044362409,6.55951520263,0.0,6.55951520263
 08/01  19:00:00,1242.37547926,33.0953563255,460.859653767,0.0,249.203635341,299.044362409,6.54698707658,0.0,6.54698707658
 08/01  20:00:00,1099.05504123,30.1046123187,452.963925485,0.0,149.522181205,249.203635341,4.37424519381,0.0,4.37424519381
 08/01  21:00:00,1103.12499738,30.0289881557,447.38320375,0.0,149.522181205,249.203635341,4.36229904726,0.0,4.36229904726
 08/01  22:00:00,349.356631493,0.0,0.0,0.0,49.8407270682,199.362908273,2.1890740681,0.0,2.1890740681
 08/01  23:00:00,299.991872377,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889585261,0.0,2.18889585261
 08/01  24:00:00,287.769674344,0.0,0.0,0.0,24.9203635341,199.362908273,2.188980348,0.0,2.188980348
 08/02  01:00:00,287.769673397,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/02  02:00:00,287.769673435,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906192305,0.0,2.18906192305
 08/02  03:00:00,287.769673663,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883228351,0.0,2.18883228351
 08/02  04:00:00,299.991871485,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896516612,0.0,2.18896516612
 08/02  05:00:00,349.357953343,0.0,0.0,0.0,49.8407270682,199.362908273,4.36185964812,0.0,4.36185964812
 08/02  06:00:00,978.993084957,35.3755517987,477.157486113,0.0,49.8407270682,199.362908273,2.37732146586,0.187110299399,2.19021116646
 08/02  07:00:00,1078.73392252,30.0289881557,475.201214641,0.0,149.522181205,199.362908273,6.55950338161,0.00406423978959,6.55543914182
 08/02  08:00:00,1587.32885598,35.0113106143,430.61237412,0.0,448.566543614,448.566543614,10.9692294564,0.0,10.9692294564
 08/02  09:00:00,1531.18506203,38.8975453894,410.571480006,0.0,448.566543614,448.566543614,13.1716932985,0.0,13.1716932985
 08/02  10:00:00,1500.83056032,42.3326598986,424.424040254,0.0,448.566543614,448.566543614,13.1763906157,0.0,13.1763906157
 08/02  11:00:00,1515.75388605,44.2674093582,435.277804544,0.0,448.566543614,448.566543614,17.6034182209,0.0,17.6034182209
 08/02  12:00:00,1469.30138441,40.1544811154,442.821466264,0.0,448.566543614,398.725816546,19.8649664346,0.0,19.8649664346
 08/02  13:00:00,1526.403593,46.7428233882,444.668220467,0.0,448.566543614,448.566543614,17.6428345595,0.0,17.6428345595
 08/02  14:00:00,1523.33538141,47.6004557074,440.848133275,0.0,448.566543614,448.566543614,10.962488171,0.0,10.962488171
 08/02  15:00:00,1520.48845163,48.2734314677,436.154210337,0.0,448.566543614,448.566543614,13.1474584206,0.0,13.1474584206
 08/02  16:00:00,1568.42033558,52.4146541383,430.909540124,0.0,448.566543614,448.566543614,13.1933647678,0.0,13.1933647678
 08/02  17:00:00,1453.56830005,48.6232643595,432.712416483,0.0,348.885089477,398.725816546,10.9356495406,0.0,10.9356495406
 08/02  18:00:00,1254.26146476,40.0583807663,441.335577639,0.0,249.203635341,299.044362409,6.55975810449,0.0,6.55975810449
 08/02  19:00:00,1231.62129344,37.3129770173,445.887850075,0.0,249.203635341,299.044362409,4.37144268994,0.0,4.37144268994
 08/02  20:00:00,1106.4321629,31.397226362,459.048436388,0.0,149.522181205,249.203635341,6.55204053703,0.0,6.55204053703
 08/02  21:00:00,1119.35643566,30.0950802119,463.75699492,0.0,149.522181205,249.203635341,4.36192082345,0.0,4.36192082345
 08/02  22:00:00,349.356630418,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/02  23:00:00,299.991871347,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901147708,0.0,2.18901147708
 08/02  24:00:00,477.824961394,1.21424780042,149.768127817,0.0,24.9203635341,199.362908273,2.1890954911,0.0,2.1890954911
 08/03  01:00:00,287.76967295,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889129772,0.0,2.1889129772
 08/03  02:00:00,287.769672941,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899439625,0.0,2.18899439625
 08/03  03:00:00,287.769672977,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890755852,0.0,2.1890755852
 08/03  04:00:00,299.991870801,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889469929,0.0,2.18889469929
 08/03  05:00:00,349.357951325,0.0,0.0,0.0,49.8407270682,199.362908273,2.1912090671,0.0,2.1912090671
 08/03  06:00:00,968.8312806,35.4547707418,466.91660021,0.0,49.8407270682,199.362908273,2.19048471662,0.0,2.19048471662
 08/03  07:00:00,1071.08546468,30.2375563228,467.344168014,0.0,149.522181205,199.362908273,6.59276392717,0.0365781645654,6.55618576261
 08/03  08:00:00,1573.57707693,40.385239885,412.918345865,0.0,448.566543614,448.566543614,13.1581472593,0.0,13.1581472593
 08/03  09:00:00,1544.09835611,46.4509842406,415.186778245,0.0,448.566543614,448.566543614,13.1676418822,0.0,13.1676418822
 08/03  10:00:00,1511.53811612,47.5834250027,429.889628212,0.0,448.566543614,448.566543614,13.1722565535,0.0,13.1722565535
 08/03  11:00:00,1519.22884577,47.6031443949,435.417032246,0.0,448.566543614,448.566543614,15.406504625,0.0,15.406504625
 08/03  12:00:00,1469.05983132,42.4619469882,440.225540695,0.0,448.566543614,398.725816546,19.8668198186,0.0,19.8668198186
 08/03  13:00:00,1523.00282557,49.5492036489,437.299751849,0.0,448.566543614,448.566543614,19.8470782995,0.0,19.8470782995
 08/03  14:00:00,1522.14081956,50.4869394093,435.66245188,0.0,448.566543614,448.566543614,10.9652427684,0.0,10.9652427684
 08/03  15:00:00,1521.92883528,52.0531188738,433.685096592,0.0,448.566543614,448.566543614,10.9595839295,0.0,10.9595839295
 08/03  16:00:00,1572.13432976,56.4683938944,430.621840588,0.0,448.566543614,448.566543614,15.3906554163,0.0,15.3906554163
 08/03  17:00:00,1455.42819859,50.7904557467,432.437543492,0.0,348.885089477,398.725816546,8.75354897765,0.0,8.75354897765
 08/03  18:00:00,1254.32457988,41.1494912298,440.307585837,0.0,249.203635341,299.044362409,8.73919124647,0.0,8.73919124647
 08/03  19:00:00,1231.20575946,38.0450220111,444.740273793,0.0,249.203635341,299.044362409,4.37136759074,0.0,4.37136759074
 08/03  20:00:00,1106.22586939,31.6893482322,458.55002451,0.0,149.522181205,249.203635341,6.55177242389,0.0,6.55177242389
 08/03  21:00:00,1123.29717328,30.0946536471,467.489717381,0.0,149.522181205,249.203635341,2.19108085289,0.0,2.19108085289
 08/03  22:00:00,458.258379938,0.809498533612,82.0437303292,0.0,49.8407270682,199.362908273,2.1890917297,0.0,2.1890917297
 08/03  23:00:00,592.656639825,10.4387335577,226.539991826,0.0,24.9203635341,199.362908273,2.18904189687,0.0,2.18904189687
 08/03  24:00:00,421.023028848,1.01187316702,99.6808250505,0.0,24.9203635341,199.362908273,2.18912191252,0.0,2.18912191252
 08/04  01:00:00,287.769672056,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893895975,0.0,2.18893895975
 08/04  02:00:00,287.769671902,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901882997,0.0,2.18901882997
 08/04  03:00:00,287.769671839,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/04  04:00:00,299.991869639,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909849286,0.0,2.18909849286
 08/04  05:00:00,490.107642934,1.21424780042,100.462680804,0.0,49.8407270682,199.362908273,4.36215935421,0.0,4.36215935421
 08/04  06:00:00,971.81454492,36.9687049462,459.842265043,0.0,49.8407270682,199.362908273,2.19042011912,0.0,2.19042011912
 08/04  07:00:00,1069.90533699,30.6148893956,465.786735691,0.0,149.522181205,199.362908273,6.55653888345,0.0,6.55653888345
 08/04  08:00:00,1573.97674587,43.4351973848,409.6050147,0.0,448.566543614,448.566543614,13.1538429274,0.0,13.1538429274
 08/04  09:00:00,1558.11378992,48.6609338629,424.404529044,0.0,448.566543614,448.566543614,10.9785211213,0.0,10.9785211213
 08/04  10:00:00,1513.98552438,50.4833739807,427.297018476,0.0,448.566543614,448.566543614,15.3638215312,0.0,15.3638215312
 08/04  11:00:00,1518.29403637,50.3617696121,431.732138601,0.0,448.566543614,448.566543614,15.4048782211,0.0,15.4048782211
 08/04  12:00:00,1470.53239441,44.8134936879,439.417067542,0.0,448.566543614,398.725816546,19.8670533288,0.0,19.8670533288
 08/04  13:00:00,1529.32204335,52.2319218663,442.295524778,0.0,448.566543614,448.566543614,17.6419349003,0.0,17.6419349003
 08/04  14:00:00,1534.3393229,53.357572767,447.977352556,0.0,448.566543614,448.566543614,10.9619104733,0.0,10.9619104733
 08/04  15:00:00,1542.27119915,55.8757678972,454.54728439,0.0,448.566543614,448.566543614,13.1486185576,0.0,13.1486185576
 08/04  16:00:00,1598.50941886,60.4065946524,456.000784956,0.0,448.566543614,448.566543614,15.3907550224,0.0,15.3907550224
 08/04  17:00:00,1476.67959974,53.9912331096,454.789657868,0.0,348.885089477,398.725816546,8.75248426999,0.0,8.75248426999
 08/04  18:00:00,1262.99228903,43.4671444569,449.978793606,0.0,249.203635341,299.044362409,6.56019086526,0.0,6.56019086526
 08/04  19:00:00,1235.20036129,40.163201583,447.038800184,0.0,249.203635341,299.044362409,4.37172434276,0.0,4.37172434276
 08/04  20:00:00,1103.50785979,32.6990772147,454.822288173,0.0,149.522181205,249.203635341,6.55202508954,0.0,6.55202508954
 08/04  21:00:00,1119.8807442,30.2722826692,463.895660102,0.0,149.522181205,249.203635341,4.36218745541,0.0,4.36218745541
 08/04  22:00:00,600.524685667,7.90357066099,198.077999774,0.0,49.8407270682,199.362908273,2.18905752263,0.0,2.18905752263
 08/04  23:00:00,491.372472469,4.82309224996,143.561980663,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/04  24:00:00,428.877678775,4.41834298315,106.60070863,0.0,24.9203635341,199.362908273,2.18909310316,0.0,2.18909310316
 08/05  01:00:00,432.560388428,8.02718743269,152.474832062,0.0,24.9203635341,149.522181205,2.18904060012,0.0,2.18904060012
 08/05  02:00:00,237.928944372,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891180447,0.0,2.1891180447
 08/05  03:00:00,237.928944371,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889348632,0.0,2.1889348632
 08/05  04:00:00,250.151142151,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901333092,0.0,2.18901333092
 08/05  05:00:00,274.596858254,0.0,0.0,0.0,24.9203635341,149.522181205,2.19092246652,0.0,2.19092246652
 08/05  06:00:00,948.898405887,36.5872720989,437.307559284,0.0,49.8407270682,199.362908273,2.19050806277,0.0,2.19050806277
 08/05  07:00:00,937.537138603,30.0289881557,434.669902917,0.0,49.8407270682,199.362908273,4.3662529668,0.0,4.3662529668
 08/05  08:00:00,1172.99095849,30.0289881557,423.928575154,0.0,249.203635341,249.203635341,6.54748440656,0.0,6.54748440656
 08/05  09:00:00,1176.68341199,30.0314973839,460.291737512,0.0,249.203635341,249.203635341,6.5592642418,0.0,6.5592642418
 08/05  10:00:00,1127.24012152,30.3700456877,459.399571711,0.0,249.203635341,249.203635341,6.55446579721,0.0,6.55446579721
 08/05  11:00:00,1124.94257209,31.4590885249,456.01121836,0.0,249.203635341,249.203635341,8.74428994614,0.0,8.74428994614
 08/05  12:00:00,1123.48582029,32.5663795923,453.448494902,0.0,249.203635341,249.203635341,6.55824094145,0.0,6.55824094145
 08/05  13:00:00,1122.68370014,33.282840446,451.930354383,0.0,249.203635341,249.203635341,6.5541308972,0.0,6.5541308972
 08/05  14:00:00,875.21713979,32.2658107055,454.6862217,0.0,74.7610906023,174.442544739,6.54713469409,0.0,6.54713469409
 08/05  15:00:00,878.464693514,31.799845919,458.400620335,0.0,74.7610906023,174.442544739,4.36882931816,0.0,4.36882931816
 08/05  16:00:00,930.393302084,32.5828957581,460.767283982,0.0,74.7610906023,174.442544739,4.37001776098,0.0,4.37001776098
 08/05  17:00:00,892.563926409,33.3286918522,460.367477978,0.0,24.9203635341,149.522181205,2.19022118503,0.0,2.19022118503
 08/05  18:00:00,825.139695763,22.3267891384,427.733829202,0.0,24.9203635341,149.522181205,2.19040731318,0.0,2.19040731318
 08/05  19:00:00,740.485317865,19.3698361071,380.633422542,0.0,24.9203635341,149.522181205,4.36069631217,0.0,4.36069631217
 08/05  20:00:00,873.269937378,24.026818993,474.609013661,0.0,24.9203635341,149.522181205,2.19046718903,0.0,2.19046718903
 08/05  21:00:00,739.168196676,15.3810881003,354.959627444,0.0,24.9203635341,149.522181205,2.191777909,0.0,2.191777909
 08/05  22:00:00,375.652176194,0.944414955881,69.7223351436,0.0,24.9203635341,149.522181205,2.18906996172,0.0,2.18906996172
 08/05  23:00:00,387.250535811,1.21424780042,96.812414664,0.0,24.9203635341,149.522181205,2.1890598349,0.0,2.1890598349
 08/05  24:00:00,237.928944449,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900825091,0.0,2.18900825091
 08/06  01:00:00,237.928503543,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834036122,0.0,2.18834036122
 08/06  02:00:00,237.928502921,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  03:00:00,237.928503245,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831688057,0.0,2.18831688057
 08/06  04:00:00,250.150701511,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829336539,0.0,2.18829336539
 08/06  05:00:00,274.59641728,0.0,0.0,0.0,24.9203635341,149.522181205,2.19018899824,0.0,2.19018899824
 08/06  06:00:00,297.85288834,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841260727,0.0,2.18841260727
 08/06  07:00:00,543.111311105,12.010120563,191.773126084,0.0,24.9203635341,149.522181205,2.18838950957,0.0,2.18838950957
 08/06  08:00:00,695.954976308,18.3591971595,313.853184854,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  09:00:00,818.00352433,24.1019466354,448.578325684,0.0,24.9203635341,149.522181205,2.18836526153,0.0,2.18836526153
 08/06  10:00:00,664.648331374,19.4401861956,365.838396505,0.0,24.9203635341,149.522181205,2.18834153005,0.0,2.18834153005
 08/06  11:00:00,784.657505513,24.0915634766,464.130600894,0.0,24.9203635341,149.522181205,2.18979111303,0.0,2.18979111303
 08/06  12:00:00,673.937631979,19.279006287,375.287997046,0.0,24.9203635341,149.522181205,2.18963078364,0.0,2.18963078364
 08/06  13:00:00,792.663182851,24.1292507648,472.097270389,0.0,24.9203635341,149.522181205,2.19185776812,0.0,2.19185776812
 08/06  14:00:00,675.833513877,19.5079208008,376.954964022,0.0,24.9203635341,149.522181205,2.1898245575,0.0,2.1898245575
 08/06  15:00:00,793.842530094,24.1590054868,473.249063965,0.0,24.9203635341,149.522181205,2.18840242242,0.0,2.18840242242
 08/06  16:00:00,724.496769098,19.5943839825,376.643845084,0.0,24.9203635341,149.522181205,2.18842197534,0.0,2.18842197534
 08/06  17:00:00,877.731992087,24.3526283614,471.38951804,0.0,24.9203635341,149.522181205,2.18840912947,0.0,2.18840912947
 08/06  18:00:00,760.136054054,19.6678292088,375.543092234,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  19:00:00,852.291705086,24.109514685,470.636740725,0.0,24.9203635341,149.522181205,2.18824563123,0.0,2.18824563123
 08/06  20:00:00,728.241561939,17.2304525991,346.721837163,0.0,24.9203635341,149.522181205,2.1884158008,0.0,2.1884158008
 08/06  21:00:00,748.480060901,16.4286794372,358.17389322,0.0,24.9203635341,149.522181205,2.19048713935,0.0,2.19048713935
 08/06  22:00:00,493.477080538,5.22784151676,158.005284668,0.0,24.9203635341,149.522181205,2.18842666235,0.0,2.18842666235
 08/06  23:00:00,549.602043918,11.1470447746,232.950029934,0.0,24.9203635341,149.522181205,2.18840323705,0.0,2.18840323705
 08/06  24:00:00,237.928502898,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/07  01:00:00,401.548845569,1.21424780042,73.4922124534,0.0,24.9203635341,199.362908273,2.18911707215,0.0,2.18911707215
 08/07  02:00:00,287.76967014,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893057856,0.0,2.18893057856
 08/07  03:00:00,287.769670188,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900679095,0.0,2.18900679095
