Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/07  04:00:00,299.991868055,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908282539,0.0,2.18908282539
 08/07  05:00:00,349.357946912,0.0,0.0,0.0,49.8407270682,199.362908273,2.19098708525,0.0,2.19098708525
 08/07  06:00:00,962.432517409,36.2996483837,451.129294937,0.0,49.8407270682,199.362908273,2.19210880971,0.00162569647216,2.19048311324
 08/07  07:00:00,1056.76347429,30.194199761,453.065570661,0.0,149.522181205,199.362908273,8.73379410788,0.0,8.73379410788
 08/07  08:00:00,1600.30219478,34.9555261923,443.587929113,0.0,448.566543614,448.566543614,10.9685216019,0.0,10.9685216019
 08/07  09:00:00,1565.31437878,40.1838076084,440.037105453,0.0,448.566543614,448.566543614,13.1679377064,0.0,13.1679377064
 08/07  10:00:00,1514.03847146,42.8839872875,434.949366194,0.0,448.566543614,448.566543614,13.1723478063,0.0,13.1723478063
 08/07  11:00:00,1516.14761577,43.9250035596,436.013968435,0.0,448.566543614,448.566543614,15.4040114214,0.0,15.4040114214
 08/07  12:00:00,1468.51828912,40.0077432872,442.138233633,0.0,448.566543614,398.725816546,19.8658577216,0.0,19.8658577216
 08/07  13:00:00,1525.92563971,47.298722891,443.199824972,0.0,448.566543614,448.566543614,19.8457345015,0.0,19.8457345015
 08/07  14:00:00,1531.65349114,48.7737085623,449.344592957,0.0,448.566543614,448.566543614,10.9645128126,0.0,10.9645128126
 08/07  15:00:00,1541.85339025,51.1815330507,458.636145438,0.0,448.566543614,448.566543614,10.9593466142,0.0,10.9593466142
 08/07  16:00:00,1602.67152573,55.6648421533,463.871879476,0.0,448.566543614,448.566543614,15.3890806734,0.0,15.3890806734
 08/07  17:00:00,1482.51950888,50.1585877427,461.482500631,0.0,348.885089477,398.725816546,8.75267449116,0.0,8.75267449116
 08/07  18:00:00,1270.72438436,41.0991739906,461.669389383,0.0,249.203635341,299.044362409,6.55914422346,0.0,6.55914422346
 08/07  19:00:00,1240.27936724,38.1364776657,456.209149606,0.0,249.203635341,299.044362409,6.54759953434,0.0,6.54759953434
 08/07  20:00:00,1112.98346026,32.1378574798,456.672354015,0.0,149.522181205,249.203635341,6.55145534859,0.0,6.55145534859
 08/07  21:00:00,1115.85313839,30.2887435702,459.85159665,0.0,149.522181205,249.203635341,2.19084913152,0.0,2.19084913152
 08/07  22:00:00,613.410295774,5.02546688336,209.402785118,0.0,49.8407270682,199.362908273,2.1891237532,0.0,2.1891237532
 08/07  23:00:00,715.154528786,10.0128457172,318.54919124,0.0,24.9203635341,199.362908273,2.18912151382,0.0,2.18912151382
 08/07  24:00:00,657.790830564,12.3028696194,286.26299886,0.0,24.9203635341,199.362908273,2.18901429283,0.0,2.18901429283
 08/08  01:00:00,287.769669327,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895733833,0.0,2.18895733833
 08/08  02:00:00,415.930391586,1.21424780042,87.8737441675,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/08  03:00:00,287.769669432,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903345187,0.0,2.18903345187
 08/08  04:00:00,299.991867373,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910763593,0.0,2.18910763593
 08/08  05:00:00,349.357946907,0.0,0.0,0.0,49.8407270682,199.362908273,4.36210345104,0.0,4.36210345104
 08/08  06:00:00,943.425633347,38.7254684761,429.696593109,0.0,49.8407270682,199.362908273,2.19032486213,0.0,2.19032486213
 08/08  07:00:00,1042.47001038,30.0289881557,439.237985835,0.0,149.522181205,199.362908273,6.55560786716,0.0,6.55560786716
 08/08  08:00:00,1576.49892236,37.6091810325,419.176174379,0.0,448.566543614,448.566543614,10.9657691947,0.0,10.9657691947
 08/08  09:00:00,1563.56587506,43.6267566255,434.845656688,0.0,448.566543614,448.566543614,13.171199686,0.0,13.171199686
 08/08  10:00:00,1515.46192122,46.9459138727,432.31089162,0.0,448.566543614,448.566543614,13.1755653502,0.0,13.1755653502
 08/08  11:00:00,1520.06682303,47.6823554282,436.277332825,0.0,448.566543614,448.566543614,17.6038978448,0.0,17.6038978448
 08/08  12:00:00,1472.14134732,43.7489998759,442.661232682,0.0,448.566543614,398.725816546,17.8195483515,0.0,17.8195483515
 08/08  13:00:00,1533.16426216,51.2418316223,447.947118564,0.0,448.566543614,448.566543614,19.6851809691,0.0,19.6851809691
 08/08  14:00:00,1542.19200854,52.5527245928,457.769852682,0.0,448.566543614,448.566543614,10.962225361,0.0,10.962225361
 08/08  15:00:00,1550.69191043,54.0468714323,463.378911618,0.0,448.566543614,448.566543614,10.9580933099,0.0,10.9580933099
 08/08  16:00:00,1606.5539877,58.8206088122,462.672330088,0.0,448.566543614,448.566543614,15.3883270494,0.0,15.3883270494
 08/08  17:00:00,1485.06458145,50.9217981894,461.913587848,0.0,348.885089477,398.725816546,8.75217695009,0.0,8.75217695009
 08/08  18:00:00,1269.16658532,40.1257225862,460.829794219,0.0,249.203635341,299.044362409,8.73924019582,0.0,8.73924019582
 08/08  19:00:00,1236.83064118,37.1174462643,453.270436032,0.0,249.203635341,299.044362409,4.37116136565,0.0,4.37116136565
 08/08  20:00:00,1112.67819274,31.2459321591,456.923914829,0.0,149.522181205,249.203635341,6.550856256,0.0,6.550856256
 08/08  21:00:00,1116.81695674,30.065742183,461.038417917,0.0,149.522181205,249.203635341,2.19092744482,0.0,2.19092744482
 08/08  22:00:00,412.248751211,0.404749266806,49.4630949766,0.0,49.8407270682,199.362908273,2.18912030216,0.0,2.18912030216
 08/08  23:00:00,575.336620811,6.82988910813,216.936113677,0.0,24.9203635341,199.362908273,2.18912598979,0.0,2.18912598979
 08/08  24:00:00,523.535196515,5.22784151676,174.400253054,0.0,24.9203635341,199.362908273,2.18909670922,0.0,2.18909670922
 08/09  01:00:00,287.769669191,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890821373,0.0,2.18890821373
 08/09  02:00:00,287.769669107,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898267424,0.0,2.18898267424
 08/09  03:00:00,287.769669015,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905696213,0.0,2.18905696213
 08/09  04:00:00,341.107985472,0.404749266806,27.6871275505,0.0,24.9203635341,199.362908273,2.18908052022,0.0,2.18908052022
 08/09  05:00:00,431.236798326,0.809498533612,55.0208671354,0.0,49.8407270682,199.362908273,2.19104399995,0.0,2.19104399995
 08/09  06:00:00,950.865151761,38.7782816786,437.083299485,0.0,49.8407270682,199.362908273,2.19044310604,0.0,2.19044310604
 08/09  07:00:00,1053.39687545,30.0289881557,449.864187282,0.0,149.522181205,199.362908273,6.55430298604,0.0,6.55430298604
 08/09  08:00:00,1574.66905421,38.0871462351,416.359520375,0.0,448.566543614,448.566543614,13.1539038952,0.0,13.1539038952
 08/09  09:00:00,1531.29510685,41.3892739072,409.759416937,0.0,448.566543614,448.566543614,13.1631390822,0.0,13.1631390822
 08/09  10:00:00,1497.57374778,44.1390375966,419.832322986,0.0,448.566543614,448.566543614,13.1674048214,0.0,13.1674048214
 08/09  11:00:00,1514.52491048,46.4889577987,431.827327238,0.0,448.566543614,448.566543614,15.4025197736,0.0,15.4025197736
 08/09  12:00:00,1465.19242612,43.083618057,435.73650762,0.0,448.566543614,398.725816546,19.8661979394,0.0,19.8661979394
 08/09  13:00:00,1517.88939987,50.0199480225,431.657742977,0.0,448.566543614,448.566543614,17.6408239706,0.0,17.6408239706
 08/09  14:00:00,1519.27602665,50.5925898519,432.480522415,0.0,448.566543614,448.566543614,10.9612707885,0.0,10.9612707885
 08/09  15:00:00,1520.50192732,50.9319512148,433.38217701,0.0,448.566543614,448.566543614,13.1476566598,0.0,13.1476566598
 08/09  16:00:00,1572.58858869,52.7897752338,435.466860843,0.0,448.566543614,448.566543614,13.1929985292,0.0,13.1929985292
 08/09  17:00:00,1456.8663456,43.7845550804,441.891712962,0.0,348.885089477,398.725816546,10.9353984374,0.0,10.9353984374
 08/09  18:00:00,1257.69339503,34.1641553722,450.810751485,0.0,249.203635341,299.044362409,6.55955192873,0.0,6.55955192873
 08/09  19:00:00,1235.57132557,32.3989486542,454.751924188,0.0,249.203635341,299.044362409,4.37130536427,0.0,4.37130536427
 08/09  20:00:00,1115.6915138,30.2571276971,460.904235364,0.0,149.522181205,249.203635341,6.55132939273,0.0,6.55132939273
 08/09  21:00:00,1112.77892361,30.0289881557,457.826902937,0.0,149.522181205,249.203635341,2.19095728954,0.0,2.19095728954
 08/09  22:00:00,349.356626009,0.0,0.0,0.0,49.8407270682,199.362908273,2.18911248806,0.0,2.18911248806
 08/09  23:00:00,299.991866957,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892444412,0.0,2.18892444412
 08/09  24:00:00,287.769669224,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899879995,0.0,2.18899879995
 08/10  01:00:00,287.769668936,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890722108,0.0,2.1890722108
 08/10  02:00:00,287.76966899,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888490646,0.0,2.18888490646
 08/10  03:00:00,287.769668893,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895869239,0.0,2.18895869239
 08/10  04:00:00,299.991866629,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903230859,0.0,2.18903230859
 08/10  05:00:00,349.357944679,0.0,0.0,0.0,49.8407270682,199.362908273,2.19106682387,0.0,2.19106682387
 08/10  06:00:00,954.750598069,35.5547452271,454.443652866,0.0,49.8407270682,199.362908273,2.57645692761,0.386118003565,2.19033892405
 08/10  07:00:00,1001.54216766,30.0289881557,408.622867268,0.0,149.522181205,199.362908273,10.4366596992,3.88109720105,6.55556249812
 08/10  08:00:00,1556.61675284,36.3328124649,407.682343861,0.0,448.566543614,448.566543614,13.1564057292,0.0,13.1564057292
 08/10  09:00:00,1536.6742204,40.5183803499,419.145058661,0.0,448.566543614,448.566543614,13.1655596835,0.0,13.1655596835
 08/10  10:00:00,1501.59095998,42.9867979056,428.957954877,0.0,448.566543614,448.566543614,13.169837009,0.0,13.169837009
 08/10  11:00:00,1513.46950789,43.5717645529,438.867803687,0.0,448.566543614,448.566543614,15.4031128227,0.0,15.4031128227
 08/10  12:00:00,1464.40394158,39.764894357,442.211706936,0.0,448.566543614,398.725816546,19.8620987163,0.0,19.8620987163
 08/10  13:00:00,1532.41935274,46.30779818,451.846329235,0.0,448.566543614,448.566543614,17.6413030412,0.0,17.6413030412
 08/10  14:00:00,1536.57409768,46.9215640664,455.368822838,0.0,448.566543614,448.566543614,13.1511795917,0.0,13.1511795917
 08/10  15:00:00,1535.308931,46.2311138952,454.804823221,0.0,448.566543614,448.566543614,10.9602073265,0.0,10.9602073265
 08/10  16:00:00,1585.69365718,48.392121913,454.130764973,0.0,448.566543614,448.566543614,15.3906981021,0.0,15.3906981021
 08/10  17:00:00,1470.36061944,42.2222865808,457.449410891,0.0,348.885089477,398.725816546,8.7530850786,0.0,8.7530850786
 08/10  18:00:00,1257.33826845,34.746355566,451.056816946,0.0,249.203635341,299.044362409,6.55960610577,0.0,6.55960610577
 08/10  19:00:00,1219.82454587,31.4208143502,442.925822045,0.0,249.203635341,299.044362409,6.54677989453,0.0,6.54677989453
 08/10  20:00:00,1084.28900181,30.0289881557,433.744103392,0.0,149.522181205,249.203635341,4.37395142465,0.0,4.37395142465
 08/10  21:00:00,1072.91935019,30.0289881557,423.698520248,0.0,149.522181205,249.203635341,4.36204157832,0.0,4.36204157832
 08/10  22:00:00,349.356625414,0.0,0.0,0.0,49.8407270682,199.362908273,2.18900659529,0.0,2.18900659529
 08/10  23:00:00,299.991866257,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/10  24:00:00,287.769668477,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908005429,0.0,2.18908005429
 08/11  01:00:00,287.769668351,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889214696,0.0,2.18889214696
 08/11  02:00:00,287.769668425,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896533664,0.0,2.18896533664
 08/11  03:00:00,287.76966852,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903836037,0.0,2.18903836037
 08/11  04:00:00,299.991866427,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911123705,0.0,2.18911123705
 08/11  05:00:00,349.357944261,0.0,0.0,0.0,49.8407270682,199.362908273,2.19100873747,0.0,2.19100873747
 08/11  06:00:00,618.094607379,34.4232292957,132.021664571,0.0,49.8407270682,199.362908273,22.9930191393,20.8025177328,2.19050140648
 08/11  07:00:00,838.71412167,30.0289881557,254.690771573,0.0,149.522181205,199.362908273,28.0364463486,19.3032060122,8.73324033637
 08/11  08:00:00,1526.33583838,34.7487650959,382.589136907,0.0,448.566543614,448.566543614,11.9765501465,1.00823502641,10.96831512
 08/11  09:00:00,1529.41167485,38.4238241891,413.226658025,0.0,448.566543614,448.566543614,13.3180700531,0.150497264634,13.1675727885
 08/11  10:00:00,1517.22514351,40.4901654739,443.346965244,0.0,448.566543614,448.566543614,13.1718474164,0.0,13.1718474164
 08/11  11:00:00,1536.49249962,41.1130780471,459.197401817,0.0,448.566543614,448.566543614,15.4053998981,0.0,15.4053998981
 08/11  12:00:00,1479.68936819,37.1898377015,456.127236636,0.0,448.566543614,398.725816546,19.8644353023,0.0,19.8644353023
 08/11  13:00:00,1518.98476275,43.6392704782,439.133788203,0.0,448.566543614,448.566543614,18.0068233425,0.0,18.0068233425
 08/11  14:00:00,1521.34205065,44.9467605337,440.19238727,0.0,448.566543614,448.566543614,12.7893854847,0.0,12.7893854847
 08/11  15:00:00,1521.16316981,45.4793093665,439.481391592,0.0,448.566543614,448.566543614,10.9593722842,0.0,10.9593722842
 08/11  16:00:00,1567.28177646,48.1165530549,434.069126532,0.0,448.566543614,448.566543614,15.3896296226,0.0,15.3896296226
 08/11  17:00:00,1459.45280988,44.1407038961,443.079515187,0.0,348.885089477,398.725816546,8.75181066266,0.0,8.75181066266
 08/11  18:00:00,1278.57988545,36.2809979822,469.431402977,0.0,249.203635341,299.044362409,6.55849064328,0.0,6.55849064328
 08/11  19:00:00,1253.87153788,33.791759469,471.659327608,0.0,249.203635341,299.044362409,6.54694105972,0.0,6.54694105972
 08/11  20:00:00,1101.93736704,30.2483391231,448.905632716,0.0,149.522181205,249.203635341,4.37413389651,0.0,4.37413389651
 08/11  21:00:00,1079.77423867,30.0289881557,429.585339693,0.0,149.522181205,249.203635341,4.36222500904,0.0,4.36222500904
 08/11  22:00:00,349.356625429,0.0,0.0,0.0,49.8407270682,199.362908273,2.18903506699,0.0,2.18903506699
 08/11  23:00:00,299.991866273,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910791495,0.0,2.18910791495
 08/11  24:00:00,287.769668231,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892007918,0.0,2.18892007918
 08/12  01:00:00,237.928940875,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/12  02:00:00,237.928940938,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899240162,0.0,2.18899240162
 08/12  03:00:00,237.928941116,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906491796,0.0,2.18906491796
 08/12  04:00:00,250.151139062,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887666898,0.0,2.18887666898
 08/12  05:00:00,274.596853866,0.0,0.0,0.0,24.9203635341,149.522181205,2.19089816815,0.0,2.19089816815
 08/12  06:00:00,877.51002626,34.0341582509,384.029810653,0.0,49.8407270682,199.362908273,9.51137161157,5.1508288413,4.36054277027
 08/12  07:00:00,862.911687645,30.0289881557,373.323596604,0.0,49.8407270682,199.362908273,13.8747486996,11.6816122928,2.19313640677
 08/12  08:00:00,1127.47089031,30.8458663444,385.478217732,0.0,249.203635341,249.203635341,9.91668853671,3.36964578937,6.54704274734
 08/12  09:00:00,1112.10925724,32.2310432868,402.217271952,0.0,249.203635341,249.203635341,7.61093478535,1.05177283562,6.55916194973
 08/12  10:00:00,1095.53356959,32.2082412812,429.030164686,0.0,249.203635341,249.203635341,7.14897792624,0.593656313149,6.55532161309
 08/12  11:00:00,1123.31931874,31.0488152382,454.816095141,0.0,249.203635341,249.203635341,8.85400531362,0.109786069172,8.74421924445
 08/12  12:00:00,1141.16956525,30.9742232487,472.724408896,0.0,249.203635341,249.203635341,6.55617659789,0.0,6.55617659789
 08/12  13:00:00,1152.62216333,31.9284411289,483.223230619,0.0,249.203635341,249.203635341,6.55479872313,0.0,6.55479872313
 08/12  14:00:00,904.797618293,31.6060508348,484.926468489,0.0,74.7610906023,174.442544739,6.5474214983,0.0,6.5474214983
 08/12  15:00:00,907.377719355,31.2464027375,487.867097546,0.0,74.7610906023,174.442544739,4.36891651724,0.0,4.36891651724
 08/12  16:00:00,955.94329317,31.0384569192,487.751386438,0.0,74.7610906023,174.442544739,4.36972147689,0.0,4.36972147689
 08/12  17:00:00,916.046066848,30.9768014248,486.01339089,0.0,24.9203635341,149.522181205,2.1904163855,0.0,2.1904163855
 08/12  18:00:00,639.228048638,15.5167304213,271.885345198,0.0,24.9203635341,149.522181205,2.19049130436,0.0,2.19049130436
 08/12  19:00:00,680.655976047,17.2034245675,316.114459289,0.0,24.9203635341,149.522181205,4.36091809727,0.0,4.36091809727
 08/12  20:00:00,399.121574442,4.41834298315,80.0498017222,0.0,24.9203635341,149.522181205,2.19042446149,0.0,2.19042446149
 08/12  21:00:00,299.041688485,0.0,0.0,0.0,24.9203635341,149.522181205,2.19163943589,0.0,2.19163943589
 08/12  22:00:00,274.595534564,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888535439,0.0,2.18888535439
 08/12  23:00:00,250.151139,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895804145,0.0,2.18895804145
 08/12  24:00:00,237.928941266,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903058094,0.0,2.18903058094
 08/13  01:00:00,237.928501579,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827638093,0.0,2.18827638093
 08/13  02:00:00,237.928501044,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824831986,0.0,2.18824831986
 08/13  03:00:00,237.92850091,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  04:00:00,250.150699363,0.0,0.0,0.0,24.9203635341,149.522181205,2.18822026454,0.0,2.18822026454
 08/13  05:00:00,274.59641347,0.0,0.0,0.0,24.9203635341,149.522181205,2.19032079048,0.0,2.19032079048
 08/13  06:00:00,297.852886205,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832965066,0.0,2.18832965066
 08/13  07:00:00,296.666281671,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830152111,0.0,2.18830152111
 08/13  08:00:00,296.666281025,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  09:00:00,259.999688034,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882734037,0.0,2.1882734037
 08/13  10:00:00,211.110897248,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824530143,0.0,2.18824530143
 08/13  11:00:00,211.111776178,0.0,0.0,0.0,24.9203635341,149.522181205,2.18965447973,0.0,2.18965447973
 08/13  12:00:00,491.024581381,12.7169545118,221.225911319,0.0,24.9203635341,149.522181205,2.18979989302,0.0,2.18979989302
 08/13  13:00:00,508.762489964,11.1000823858,203.906240021,0.0,24.9203635341,149.522181205,2.19186346565,0.0,2.19186346565
 08/13  14:00:00,440.768957104,11.2291880665,173.528225915,0.0,24.9203635341,149.522181205,4.35952293652,0.0,4.35952293652
 08/13  15:00:00,551.682788467,15.3864670597,248.848308977,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  16:00:00,430.119847654,8.02718743269,131.771109074,0.0,24.9203635341,149.522181205,2.18836002426,0.0,2.18836002426
 08/13  17:00:00,296.666281936,0.0,0.0,0.0,24.9203635341,149.522181205,2.18822365643,0.0,2.18822365643
 08/13  18:00:00,359.735386024,1.21424780042,23.4986716562,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  19:00:00,272.221885676,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841147496,0.0,2.18841147496
 08/13  20:00:00,297.852886228,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838281016,0.0,2.18838281016
 08/13  21:00:00,299.040809152,0.0,0.0,0.0,24.9203635341,149.522181205,2.19026768236,0.0,2.19026768236
 08/13  22:00:00,274.595095045,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882767227,0.0,2.1882767227
 08/13  23:00:00,250.150699235,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824861612,0.0,2.18824861612
 08/13  24:00:00,237.928500783,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/14  01:00:00,287.769667808,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891078945,0.0,2.18891078945
 08/14  02:00:00,287.769667902,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898290777,0.0,2.18898290777
 08/14  03:00:00,287.769668013,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905488083,0.0,2.18905488083
 08/14  04:00:00,299.991865916,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886614994,0.0,2.18886614994
 08/14  05:00:00,349.357943443,0.0,0.0,0.0,49.8407270682,199.362908273,2.19102229802,0.0,2.19102229802
 08/14  06:00:00,636.327103308,34.2831345225,140.260963083,0.0,49.8407270682,199.362908273,28.564536306,24.2039280487,4.36060825727
 08/14  07:00:00,639.578067086,30.0289881557,59.4637222395,0.0,149.522181205,199.362908273,51.9126175306,45.3586315923,6.55398593832
 08/14  08:00:00,1175.94665125,33.5803483737,44.68900313,0.0,448.566543614,448.566543614,14.0650055941,3.09667761899,10.9683279751
 08/14  09:00:00,1130.14694662,35.1286177708,34.6999493002,0.0,448.566543614,448.566543614,14.4532902282,1.28576107502,13.1675291532
 08/14  10:00:00,1135.37727234,35.6657831399,85.5395149407,0.0,448.566543614,448.566543614,13.8348455908,0.66307845224,13.1717671385
 08/14  11:00:00,1241.9138654,36.6782106077,186.59127292,0.0,448.566543614,448.566543614,15.5191345678,0.113903395348,15.4052311724
 08/14  12:00:00,1270.74254315,35.118521146,268.681213508,0.0,448.566543614,398.725816546,20.173270263,0.309166890431,19.8641033726
 08/14  13:00:00,1386.05608382,41.0563256215,326.681128837,0.0,448.566543614,448.566543614,17.6409115062,0.0,17.6409115062
 08/14  14:00:00,1393.96976081,42.0233257009,332.607106288,0.0,448.566543614,448.566543614,13.1527526721,0.0,13.1527526721
 08/14  15:00:00,1399.67594195,41.8589387158,337.491949046,0.0,448.566543614,448.566543614,10.9591301698,0.0,10.9591301698
 08/14  16:00:00,1449.99797547,41.4925748629,339.442091953,0.0,448.566543614,448.566543614,15.389224646,0.0,15.389224646
 08/14  17:00:00,1329.99038288,35.9766734978,338.875742734,0.0,348.885089477,398.725816546,8.75158436877,0.0,8.75158436877
 08/14  18:00:00,1126.09550558,30.1309641034,338.031062053,0.0,249.203635341,299.044362409,6.5586017031,0.0,6.5586017031
 08/14  19:00:00,1084.14529783,30.0289881557,317.2390182,0.0,249.203635341,299.044362409,6.73665238335,0.189886516432,6.54676586691
 08/14  20:00:00,913.262497773,30.0289881557,264.96980464,0.0,149.522181205,249.203635341,23.5641755607,19.1905772954,4.37359826525
 08/14  21:00:00,855.787202243,30.0289881557,217.449294891,0.0,149.522181205,249.203635341,45.2415243698,40.8794183006,4.36210606925
 08/14  22:00:00,349.356624785,0.0,0.0,0.0,49.8407270682,199.362908273,2.18897576775,0.0,2.18897576775
 08/14  23:00:00,299.991865578,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904772745,0.0,2.18904772745
 08/14  24:00:00,287.769667685,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/15  01:00:00,287.769667618,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911949322,0.0,2.18911949322
 08/15  02:00:00,287.769667721,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893077575,0.0,2.18893077575
 08/15  03:00:00,287.769667842,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900275407,0.0,2.18900275407
 08/15  04:00:00,299.991865778,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907459767,0.0,2.18907459767
 08/15  05:00:00,349.357943886,0.0,0.0,0.0,49.8407270682,199.362908273,2.19083366742,0.0,2.19083366742
 08/15  06:00:00,564.240662587,33.9056126936,70.634288518,0.0,49.8407270682,199.362908273,71.4366850263,67.0758706551,4.36081437116
 08/15  07:00:00,624.778612158,30.0289881557,46.0935995439,0.0,149.522181205,199.362908273,87.9755108339,81.4208984748,6.55461235907
 08/15  08:00:00,1149.78458281,31.4989070311,22.4455653504,0.0,448.566543614,448.566543614,33.2060098465,22.2385720147,10.9674378317
 08/15  09:00:00,1081.41878711,33.0338565235,2.67728834865,0.0,448.566543614,448.566543614,27.7879993232,14.619204447,13.1687948762
 08/15  10:00:00,1058.00952722,33.6701299906,14.4239215058,0.0,448.566543614,448.566543614,16.4912417648,3.31820344593,13.1730383189
 08/15  11:00:00,1115.67606532,34.2214120088,69.4725850221,0.0,448.566543614,448.566543614,16.4844354228,1.07994853199,15.4044868908
 08/15  12:00:00,1127.1316852,31.9198179941,131.207373233,0.0,448.566543614,398.725816546,21.1349988412,1.26904223448,19.8659566067
 08/15  13:00:00,1244.65127869,35.0863556658,194.090394488,0.0,448.566543614,448.566543614,19.9432489775,0.097741985859,19.8455069916
 08/15  14:00:00,1302.9875762,36.2516278808,249.429255389,0.0,448.566543614,448.566543614,10.9644092234,0.0,10.9644092234
 08/15  15:00:00,1353.27977993,36.6990034728,296.819730212,0.0,448.566543614,448.566543614,10.9585339324,0.0,10.9585339324
 08/15  16:00:00,1396.97365669,36.8371342811,290.853657174,0.0,448.566543614,448.566543614,15.3884684387,0.0,15.3884684387
 08/15  17:00:00,1234.41146796,32.7260036194,246.485673858,0.0,348.885089477,398.725816546,8.75235273632,0.0,8.75235273632
 08/15  18:00:00,993.737667394,30.0289881557,208.905374059,0.0,249.203635341,299.044362409,11.3660788938,4.80719337701,6.55888551675
 08/15  19:00:00,936.610275522,30.0289881557,177.396363301,0.0,249.203635341,299.044362409,32.7552931366,26.2079609671,6.54733216947
 08/15  20:00:00,791.771609129,30.0289881557,149.025455398,0.0,149.522181205,249.203635341,70.6223630597,64.0716342945,6.5507287652
 08/15  21:00:00,754.335561025,30.0289881557,120.10788075,0.0,149.522181205,249.203635341,82.1139679001,79.9228182346,2.19114966544
 08/15  22:00:00,349.356624969,0.0,0.0,0.0,49.8407270682,199.362908273,2.18889591679,0.0,2.18889591679
 08/15  23:00:00,299.991865708,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896796845,0.0,2.18896796845
 08/15  24:00:00,287.769667779,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903987803,0.0,2.18903987803
 08/16  01:00:00,287.769667705,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/16  02:00:00,287.769667677,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911173667,0.0,2.18911173667
 08/16  03:00:00,287.769667787,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892304172,0.0,2.18892304172
 08/16  04:00:00,299.991865694,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889950766,0.0,2.1889950766
 08/16  05:00:00,349.357944129,0.0,0.0,0.0,49.8407270682,199.362908273,4.36186072964,0.0,4.36186072964
 08/16  06:00:00,570.404029483,33.5754366782,77.1053487521,0.0,49.8407270682,199.362908273,107.016215683,104.826015106,2.1902005772
 08/16  07:00:00,726.890662977,30.0289881557,145.367535001,0.0,149.522181205,199.362908273,116.763643571,110.2084821,6.55516147056
 08/16  08:00:00,1364.64604539,30.3003967328,232.691188332,0.0,448.566543614,448.566543614,53.8084155638,42.8419160846,10.9664994792
 08/16  09:00:00,1437.01754354,31.4793710898,338.533334987,0.0,448.566543614,448.566543614,39.3398410439,26.1699168655,13.1699241784
 08/16  10:00:00,1436.72178527,32.2674759005,383.396429945,0.0,448.566543614,448.566543614,21.0064797561,7.83231351675,13.1741662394
 08/16  11:00:00,1452.48219107,32.9240252699,395.385448483,0.0,448.566543614,448.566543614,19.6891834683,2.08514917146,17.6040342968
 08/16  12:00:00,1415.30226385,30.8713423855,406.889163282,0.0,448.566543614,398.725816546,19.7244310668,2.06571639366,17.6587146731
 08/16  13:00:00,1496.95908058,34.0129016046,430.990614583,0.0,448.566543614,448.566543614,20.2482548129,0.403565416555,19.8446893963
 08/16  14:00:00,1532.67949918,35.2829229323,461.359855575,0.0,448.566543614,448.566543614,10.9637865269,0.0,10.9637865269
 08/16  15:00:00,1523.65401155,36.3120962338,451.13945003,0.0,448.566543614,448.566543614,10.9595034299,0.0,10.9595034299
 08/16  16:00:00,1564.16209994,36.5463127407,442.519699947,0.0,448.566543614,448.566543614,15.3898020902,0.0,15.3898020902
 08/16  17:00:00,1463.76398845,32.4541407957,459.07725693,0.0,348.885089477,398.725816546,8.75312902459,0.0,8.75312902459
 08/16  18:00:00,1275.12661049,30.0289881557,472.229672533,0.0,249.203635341,299.044362409,9.38486535376,0.646166033538,8.73869932022
 08/16  19:00:00,1249.05175744,30.0289881557,470.597506799,0.0,249.203635341,299.044362409,11.0229017419,6.65179003027,4.37111171167
 08/16  20:00:00,1130.77163903,30.0289881557,467.640214072,0.0,149.522181205,249.203635341,46.1135809751,39.5622931604,6.55128781472
 08/16  21:00:00,1120.69011529,30.0289881557,464.908544381,0.0,149.522181205,249.203635341,57.1967046644,55.0057672257,2.1909374387
 08/16  22:00:00,349.356625023,0.0,0.0,0.0,49.8407270682,199.362908273,2.18908053515,0.0,2.18908053515
 08/16  23:00:00,299.991865877,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889180845,0.0,2.18889180845
 08/16  24:00:00,287.769667921,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896391484,0.0,2.18896391484
 08/17  01:00:00,287.769667887,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903613965,0.0,2.18903613965
 08/17  02:00:00,287.769667791,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/17  03:00:00,287.769667767,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910812756,0.0,2.18910812756
 08/17  04:00:00,299.991865688,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889195675,0.0,2.1889195675
 08/17  05:00:00,349.357944526,0.0,0.0,0.0,49.8407270682,199.362908273,4.36183570804,0.0,4.36183570804
 08/17  06:00:00,950.667967367,34.1102892421,432.987416367,0.0,49.8407270682,199.362908273,34.0286892352,31.8383026364,2.19038659879
 08/17  07:00:00,1043.05588658,30.0289881557,439.505119561,0.0,149.522181205,199.362908273,31.5640259462,25.0082709238,6.55575502248
 08/17  08:00:00,1584.89129425,32.153610559,431.491101829,0.0,448.566543614,448.566543614,11.9969872167,1.03034662767,10.966640589
 08/17  09:00:00,1557.59852821,35.4068365073,437.745011532,0.0,448.566543614,448.566543614,13.2241525566,0.0530352398072,13.1711173168
 08/17  10:00:00,1520.91203957,37.676796224,447.030140389,0.0,448.566543614,448.566543614,13.1753481088,0.0,13.1753481088
 08/17  11:00:00,1517.01505426,39.0368563415,441.769579518,0.0,448.566543614,448.566543614,17.6033484192,0.0,17.6033484192
 08/17  12:00:00,1468.96812948,36.2400771015,446.355764226,0.0,448.566543614,398.725816546,17.6563559579,0.0,17.6563559579
 08/17  13:00:00,1517.30532889,42.7766002225,438.317033216,0.0,448.566543614,448.566543614,19.8464998214,0.0,19.8464998214
 08/17  14:00:00,1518.42307876,43.8558685041,438.36430613,0.0,448.566543614,448.566543614,10.9631948374,0.0,10.9631948374
 08/17  15:00:00,1521.60049931,44.5029964694,440.978295809,0.0,448.566543614,448.566543614,10.9605183711,0.0,10.9605183711
 08/17  16:00:00,1574.45622596,47.0446536773,443.497844677,0.0,448.566543614,448.566543614,15.3891504369,0.0,15.3891504369
 08/17  17:00:00,1457.97439813,39.6360173787,447.161869173,0.0,348.885089477,398.725816546,8.75148617835,0.0,8.75148617835
 08/17  18:00:00,1258.98857178,32.3263145238,453.833258664,0.0,249.203635341,299.044362409,8.7385230339,0.0,8.7385230339
 08/17  19:00:00,1235.98184983,31.3495731238,456.211828023,0.0,249.203635341,299.044362409,4.37151935961,0.0,4.37151935961
 08/17  20:00:00,1122.80870837,30.0500393161,459.684854651,0.0,149.522181205,249.203635341,6.55109401373,0.0,6.55109401373
 08/17  21:00:00,1117.98701432,30.0289881557,462.245231921,0.0,149.522181205,249.203635341,2.19114031841,0.0,2.19114031841
 08/17  22:00:00,349.356624978,0.0,0.0,0.0,49.8407270682,199.362908273,2.18902329754,0.0,2.18902329754
 08/17  23:00:00,299.991865888,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890944667,0.0,2.1890944667
 08/17  24:00:00,287.769668053,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890588627,0.0,2.18890588627
 08/18  01:00:00,287.769668109,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897853282,0.0,2.18897853282
 08/18  02:00:00,287.769668016,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905089532,0.0,2.18905089532
 08/18  03:00:00,287.769667923,0.0,0.0,0.0,24.9203635341,199.362908273,1.86649118329,0.0,1.86649118329
 08/18  04:00:00,299.991865703,0.0,0.0,0.0,24.9203635341,199.362908273,0.342183272566,0.0,0.342183272566
 08/18  05:00:00,349.357944575,0.0,0.0,0.0,49.8407270682,199.362908273,4.36184775471,0.0,4.36184775471
 08/18  06:00:00,948.007304497,37.9941408575,428.698559288,0.0,49.8407270682,199.362908273,2.19676725014,0.00652741556084,2.19023983458
 08/18  07:00:00,1052.28255196,30.0289881557,450.074428922,0.0,149.522181205,199.362908273,6.55636248709,0.0,6.55636248709
 08/18  08:00:00,1610.81704681,33.5031385363,455.555177219,0.0,448.566543614,448.566543614,10.9646478648,0.0,10.9646478648
 08/18  09:00:00,1566.74196938,36.5689067433,445.07960427,0.0,448.566543614,448.566543614,13.1724801496,0.0,13.1724801496
 08/18  10:00:00,1517.51072989,38.6625362177,442.643088196,0.0,448.566543614,448.566543614,14.4985968187,0.0,14.4985968187
 08/18  11:00:00,1519.66826634,40.7130579165,442.751323014,0.0,448.566543614,448.566543614,16.275993943,0.0,16.275993943
 08/18  12:00:00,1471.28578221,38.3565434325,446.582350092,0.0,448.566543614,398.725816546,19.8631394565,0.0,19.8631394565
 08/18  13:00:00,1525.57319328,44.0950126642,445.986408361,0.0,448.566543614,448.566543614,17.640547562,0.0,17.640547562
 08/18  14:00:00,1524.84215374,43.8246682187,446.319020265,0.0,448.566543614,448.566543614,10.962748493,0.0,10.962748493
 08/18  15:00:00,1524.91404695,43.8837297814,446.42901171,0.0,448.566543614,448.566543614,10.9585265896,0.0,10.9585265896
 08/18  16:00:00,1574.08121673,45.0380891244,445.653239923,0.0,448.566543614,448.566543614,15.3887475511,0.0,15.3887475511
 08/18  17:00:00,1456.66984632,39.0990229205,446.008295999,0.0,348.885089477,398.725816546,8.75242374054,0.0,8.75242374054
 08/18  18:00:00,1258.81215199,32.1826370704,453.762030976,0.0,249.203635341,299.044362409,8.73846600071,0.0,8.73846600071
 08/18  19:00:00,1237.46588789,31.0252023467,458.020236017,0.0,249.203635341,299.044362409,4.3712697092,0.0,4.3712697092
 08/18  20:00:00,1127.38761845,30.0307611842,464.28304165,0.0,149.522181205,249.203635341,6.55099070884,0.0,6.55099070884
 08/18  21:00:00,1105.82493323,30.0289881557,451.51546436,0.0,149.522181205,249.203635341,2.19097628473,0.0,2.19097628473
 08/18  22:00:00,349.356625038,0.0,0.0,0.0,49.8407270682,199.362908273,2.18908262885,0.0,2.18908262885
 08/18  23:00:00,299.991865975,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906698331,0.0,2.18906698331
 08/18  24:00:00,287.769668272,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887862,0.0,2.18887862
 08/19  01:00:00,237.928941364,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895174108,0.0,2.18895174108
 08/19  02:00:00,237.928941313,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902455966,0.0,2.18902455966
 08/19  03:00:00,237.928941272,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909726362,0.0,2.18909726362
 08/19  04:00:00,250.15113887,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890928776,0.0,2.18890928776
 08/19  05:00:00,274.596853828,0.0,0.0,0.0,24.9203635341,149.522181205,2.19107734425,0.0,2.19107734425
 08/19  06:00:00,972.440380564,34.3780081021,454.525863706,0.0,49.8407270682,199.362908273,8.79203400247,6.6015562402,2.19047776227
 08/19  07:00:00,963.775032385,30.0289881557,459.912104955,0.0,49.8407270682,199.362908273,25.4103237535,21.0443268913,4.36599686219
 08/19  08:00:00,1209.0943542,30.0289881557,456.038715901,0.0,249.203635341,249.203635341,7.87234755961,3.50125277498,4.37109478464
 08/19  09:00:00,1169.64610118,30.0289881557,453.256283146,0.0,249.203635341,249.203635341,9.65986192782,0.920843243736,8.73901868408
 08/19  10:00:00,1110.93250468,30.0289881557,443.43284127,0.0,249.203635341,249.203635341,6.80795711413,0.252989542877,6.55496757126
 08/19  11:00:00,1099.01416902,30.2170707784,432.579508227,0.0,249.203635341,249.203635341,6.5630484321,0.0,6.5630484321
 08/19  12:00:00,1121.05644413,31.5609477765,452.42390947,0.0,249.203635341,249.203635341,8.73619285149,0.0,8.73619285149
 08/19  13:00:00,1131.26167606,32.6895158193,461.101667603,0.0,249.203635341,249.203635341,6.55446143778,0.0,6.55446143778
 08/19  14:00:00,886.036287926,31.8663282644,465.904861046,0.0,74.7610906023,174.442544739,4.37159703001,0.0,4.37159703001
 08/19  15:00:00,891.368351046,31.3152214965,471.78890974,0.0,74.7610906023,174.442544739,4.36918165719,0.0,4.36918165719
 08/19  16:00:00,940.623389088,30.6704002677,472.799538216,0.0,74.7610906023,174.442544739,4.36989550149,0.0,4.36989550149
 08/19  17:00:00,900.884726593,30.3166629067,471.512188119,0.0,24.9203635341,149.522181205,4.36093938697,0.0,4.36093938697
 08/19  18:00:00,767.485733165,20.1867752795,379.06377996,0.0,24.9203635341,149.522181205,2.19047572028,0.0,2.19047572028
 08/19  19:00:00,725.872805193,19.2161929007,366.174557835,0.0,24.9203635341,149.522181205,2.19047756283,0.0,2.19047756283
 08/19  20:00:00,652.527762955,12.9851961049,278.304642104,0.0,24.9203635341,149.522181205,2.19047990483,0.0,2.19047990483
 08/19  21:00:00,299.041690014,0.0,0.0,0.0,24.9203635341,149.522181205,4.3632601936,0.0,4.3632601936
 08/19  22:00:00,274.59553466,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892967627,0.0,2.18892967627
 08/19  23:00:00,250.1511389,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900259023,0.0,2.18900259023
 08/19  24:00:00,237.92894104,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  01:00:00,237.92850159,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838502016,0.0,2.18838502016
 08/20  02:00:00,237.928502125,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835785358,0.0,2.18835785358
 08/20  03:00:00,237.928502015,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833072545,0.0,2.18833072545
 08/20  04:00:00,250.150699171,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  05:00:00,274.596414805,0.0,0.0,0.0,24.9203635341,149.522181205,4.36075753534,0.0,4.36075753534
 08/20  06:00:00,306.396552589,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  07:00:00,296.66628211,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841298733,0.0,2.18841298733
 08/20  08:00:00,296.666282376,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838588826,0.0,2.18838588826
 08/20  09:00:00,259.999688567,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835880353,0.0,2.18835880353
 08/20  10:00:00,211.110896925,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  11:00:00,566.167129969,14.3311948222,276.505746016,0.0,24.9203635341,149.522181205,2.18980666578,0.0,2.18980666578
 08/20  12:00:00,666.4292185,17.6230196486,359.535565161,0.0,24.9203635341,149.522181205,2.1897876756,0.0,2.1897876756
 08/20  13:00:00,833.328634828,23.7924081146,499.917565691,0.0,24.9203635341,149.522181205,4.36373858039,0.0,4.36373858039
 08/20  14:00:00,782.377551752,19.3322087789,457.501051803,0.0,24.9203635341,149.522181205,2.18980275506,0.0,2.18980275506
 08/20  15:00:00,838.247589817,23.9003940213,504.857709638,0.0,24.9203635341,149.522181205,2.188413311,0.0,2.188413311
 08/20  16:00:00,815.326890033,18.2591920607,446.130918479,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  17:00:00,852.55671547,20.601396669,447.244555955,0.0,24.9203635341,149.522181205,2.18839698571,0.0,2.18839698571
 08/20  18:00:00,657.325134888,11.6992330571,281.776667542,0.0,24.9203635341,149.522181205,2.1884023054,0.0,2.1884023054
 08/20  19:00:00,392.055079383,1.21424780042,79.5462270617,0.0,24.9203635341,149.522181205,2.18839642418,0.0,2.18839642418
 08/20  20:00:00,306.396552543,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  21:00:00,299.040810348,0.0,0.0,0.0,24.9203635341,149.522181205,4.36067270163,0.0,4.36067270163
 08/20  22:00:00,274.595094722,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  23:00:00,250.150699719,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837075326,0.0,2.18837075326
 08/20  24:00:00,237.92850214,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834369491,0.0,2.18834369491
 08/21  01:00:00,287.769669106,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897404861,0.0,2.18897404861
 08/21  02:00:00,287.76966898,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904804166,0.0,2.18904804166
 08/21  03:00:00,287.769668877,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/21  04:00:00,299.991866643,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891219225,0.0,2.1891219225
 08/21  05:00:00,349.357946065,0.0,0.0,0.0,49.8407270682,199.362908273,4.36185336804,0.0,4.36185336804
 08/21  06:00:00,979.712786544,33.9892721572,463.689205977,0.0,49.8407270682,199.362908273,10.4178350289,8.22759057484,2.19024445403
 08/21  07:00:00,1055.60619764,30.0289881557,453.146981914,0.0,149.522181205,199.362908273,17.4830690477,10.926655475,6.55641357263
 08/21  08:00:00,1612.87506951,31.1337490809,459.982584059,0.0,448.566543614,448.566543614,10.9681533108,0.0,10.9681533108
 08/21  09:00:00,1589.09868295,34.7920049211,469.213211364,0.0,448.566543614,448.566543614,13.1727730448,0.0,13.1727730448
 08/21  10:00:00,1519.38619324,37.5420872378,445.63899362,0.0,448.566543614,448.566543614,15.3680797419,0.0,15.3680797419
 08/21  11:00:00,1501.50803714,39.956166987,425.343249775,0.0,448.566543614,448.566543614,15.4030575977,0.0,15.4030575977
 08/21  12:00:00,1447.53786107,37.4044731466,423.761089411,0.0,448.566543614,398.725816546,19.8640652082,0.0,19.8640652082
 08/21  13:00:00,1504.62197708,43.5053622801,424.995398461,0.0,448.566543614,448.566543614,17.6414734909,0.0,17.6414734909
 08/21  14:00:00,1516.46212041,44.2201156992,436.0390909,0.0,448.566543614,448.566543614,10.9617074445,0.0,10.9617074445
 08/21  15:00:00,1517.51694599,45.1393449503,436.175132376,0.0,448.566543614,448.566543614,11.8691873512,0.0,11.8691873512
 08/21  16:00:00,1563.76167128,47.2957729927,431.369800823,0.0,448.566543614,448.566543614,14.474666372,0.0,14.474666372
 08/21  17:00:00,1455.90575142,41.6518626675,442.02129232,0.0,348.885089477,398.725816546,8.75298086618,0.0,8.75298086618
 08/21  18:00:00,1271.36379281,34.0476324222,464.448673427,0.0,249.203635341,299.044362409,8.73903267804,0.0,8.73903267804
 08/21  19:00:00,1257.00165199,31.4870751645,477.094124348,0.0,249.203635341,299.044362409,4.37155442036,0.0,4.37155442036
 08/21  20:00:00,1140.81459387,30.0371243671,469.159984511,0.0,149.522181205,249.203635341,6.55103275806,0.0,6.55103275806
 08/21  21:00:00,1131.40095254,30.0289881557,475.659168338,0.0,149.522181205,249.203635341,2.19112058554,0.0,2.19112058554
 08/21  22:00:00,349.356625894,0.0,0.0,0.0,49.8407270682,199.362908273,2.18908733904,0.0,2.18908733904
 08/21  23:00:00,299.991866826,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895127956,0.0,2.18895127956
 08/21  24:00:00,287.769669105,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902537811,0.0,2.18902537811
 08/22  01:00:00,287.769669637,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910034518,0.0,2.18910034518
 08/22  02:00:00,287.769669586,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891403286,0.0,2.18891403286
 08/22  03:00:00,287.769669473,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898893597,0.0,2.18898893597
 08/22  04:00:00,299.991867185,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906371697,0.0,2.18906371697
 08/22  05:00:00,349.357946112,0.0,0.0,0.0,49.8407270682,199.362908273,2.19083909046,0.0,2.19083909046
 08/22  06:00:00,974.199199574,34.7668055805,458.522503785,0.0,49.8407270682,199.362908273,4.79858235628,2.60829575861,2.19028659766
 08/22  07:00:00,1049.99675241,30.0289881557,448.009721154,0.0,149.522181205,199.362908273,14.0374003971,7.48249591373,6.55490448332
 08/22  08:00:00,1616.49723735,33.6161209981,461.122378091,0.0,448.566543614,448.566543614,13.156029818,0.0,13.156029818
 08/22  09:00:00,1565.14592763,37.6015749979,442.450885898,0.0,448.566543614,448.566543614,13.1644006375,0.0,13.1644006375
 08/22  10:00:00,1500.79926006,40.3510622745,424.243086074,0.0,448.566543614,448.566543614,13.1687258236,0.0,13.1687258236
 08/22  11:00:00,1492.00282788,42.5201545548,413.367891783,0.0,448.566543614,448.566543614,15.4041214663,0.0,15.4041214663
 08/22  12:00:00,1460.52437305,39.1481925663,435.092041382,0.0,448.566543614,398.725816546,19.8656491791,0.0,19.8656491791
 08/22  13:00:00,1516.15803353,46.2810807524,433.665241483,0.0,448.566543614,448.566543614,17.6427094935,0.0,17.6427094935
 08/22  14:00:00,1514.33903575,45.3693045675,432.766817633,0.0,448.566543614,448.566543614,13.1503251394,0.0,13.1503251394
 08/22  15:00:00,1491.26791115,45.5799158634,411.154582634,0.0,448.566543614,448.566543614,10.9602792852,0.0,10.9602792852
 08/22  16:00:00,1531.94368161,46.1742591125,404.596349005,0.0,448.566543614,448.566543614,15.3909009836,0.0,15.3909009836
 08/22  17:00:00,1427.45653172,38.7674260128,417.801331995,0.0,348.885089477,398.725816546,8.75259133483,0.0,8.75259133483
 08/22  18:00:00,1261.88440168,30.7885693989,458.228342804,0.0,249.203635341,299.044362409,6.55924838989,0.0,6.55924838989
 08/22  19:00:00,1252.16408751,30.1264058791,473.617227659,0.0,249.203635341,299.044362409,6.54714362422,0.0,6.54714362422
 08/22  20:00:00,1150.88286823,30.0289881557,479.236395006,0.0,149.522181205,249.203635341,4.37453192475,0.0,4.37453192475
 08/22  21:00:00,1141.09118613,30.0289881557,485.348264567,0.0,149.522181205,249.203635341,5.93360570377,1.57140022771,4.36220547606
 08/22  22:00:00,349.356626201,0.0,0.0,0.0,49.8407270682,199.362908273,2.18889014986,0.0,2.18889014986
 08/22  23:00:00,299.991867056,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/22  24:00:00,287.769669328,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896518414,0.0,2.18896518414
 08/23  01:00:00,287.769669976,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904100252,0.0,2.18904100252
 08/23  02:00:00,287.769670133,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911654468,0.0,2.18911654468
 08/23  03:00:00,287.769670112,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893105151,0.0,2.18893105151
 08/23  04:00:00,299.991867888,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900685676,0.0,2.18900685676
 08/23  05:00:00,349.357946713,0.0,0.0,0.0,49.8407270682,199.362908273,2.19090995351,0.0,2.19090995351
 08/23  06:00:00,944.496491025,34.295575429,435.06927801,0.0,49.8407270682,199.362908273,26.7877482596,24.5973431677,2.19040509189
 08/23  07:00:00,1014.93688397,30.0289881557,418.413615934,0.0,149.522181205,199.362908273,43.015218739,36.4588710387,6.55634770026
 08/23  08:00:00,1585.06006343,32.6050850913,434.327588097,0.0,448.566543614,448.566543614,14.4055972573,1.24747813334,13.158119124
 08/23  09:00:00,1575.54648738,34.4585464932,456.582323234,0.0,448.566543614,448.566543614,13.4817326663,0.314361955824,13.1673707105
 08/23  10:00:00,1539.61643102,36.3533165384,467.123885982,0.0,448.566543614,448.566543614,13.1717649472,0.0,13.1717649472
 08/23  11:00:00,1537.12179355,38.9795935106,463.150491846,0.0,448.566543614,448.566543614,15.4055245251,0.0,15.4055245251
 08/23  12:00:00,1468.14765771,37.1228294278,448.260864275,0.0,448.566543614,398.725816546,19.8649421801,0.0,19.8649421801
 08/23  13:00:00,1524.41275786,43.9072295467,446.406273145,0.0,448.566543614,448.566543614,19.8448112574,0.0,19.8448112574
 08/23  14:00:00,1533.62498638,45.0273964926,452.627050418,0.0,448.566543614,448.566543614,10.9639922196,0.0,10.9639922196
 08/23  15:00:00,1531.61761188,44.8185663031,450.596566493,0.0,448.566543614,448.566543614,10.9597875308,0.0,10.9597875308
 08/23  16:00:00,1574.80614583,46.6365343516,443.073501734,0.0,448.566543614,448.566543614,15.390431384,0.0,15.390431384
 08/23  17:00:00,1467.67030229,41.8016944302,453.636008772,0.0,348.885089477,398.725816546,8.75224822074,0.0,8.75224822074
 08/23  18:00:00,1254.19442005,34.0981644782,447.228764679,0.0,249.203635341,299.044362409,6.55882866887,0.0,6.55882866887
 08/23  19:00:00,1213.53813038,31.2122773863,436.016734832,0.0,249.203635341,299.044362409,6.54728463769,0.0,6.54728463769
 08/23  20:00:00,1082.97553504,30.0289881557,418.310493199,0.0,149.522181205,249.203635341,6.55055369148,0.0,6.55055369148
 08/23  21:00:00,1052.85610665,30.0289881557,406.988809114,0.0,149.522181205,249.203635341,8.04647281581,5.85532964771,2.19114316811
 08/23  22:00:00,349.356627062,0.0,0.0,0.0,49.8407270682,199.362908273,2.18888782076,0.0,2.18888782076
 08/23  23:00:00,299.991867788,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896378524,0.0,2.18896378524
 08/23  24:00:00,287.769669858,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903959581,0.0,2.18903959581
 08/24  01:00:00,287.769670349,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/24  02:00:00,287.769670328,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911696762,0.0,2.18911696762
 08/24  03:00:00,287.769670438,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893234695,0.0,2.18893234695
 08/24  04:00:00,299.991868342,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900918256,0.0,2.18900918256
