Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/24  05:00:00,349.357948372,0.0,0.0,0.0,49.8407270682,199.362908273,4.36191492391,0.0,4.36191492391
 08/24  06:00:00,427.220372248,34.0923737039,0.850221749311,0.0,49.8407270682,199.362908273,54.7492222892,52.5589894677,2.19023282151
 08/24  07:00:00,668.713061563,30.0289881557,89.3152116012,0.0,149.522181205,199.362908273,44.9102464564,38.3548806331,6.55536582329
 08/24  08:00:00,1446.5844144,32.496465057,309.554397567,0.0,448.566543614,448.566543614,13.4207317171,2.45193309047,10.9687986266
 08/24  09:00:00,1509.59345847,35.2675438567,398.204549095,0.0,448.566543614,448.566543614,13.8816248328,0.710717360584,13.1709074722
 08/24  10:00:00,1516.22777883,37.1404195022,444.452299464,0.0,448.566543614,448.566543614,13.2080196245,0.0326734932974,13.1753461312
 08/24  11:00:00,1518.5219123,39.2749934849,443.03827471,0.0,448.566543614,448.566543614,17.603783459,0.0,17.603783459
 08/24  12:00:00,1464.96199827,37.3955902507,441.194090176,0.0,448.566543614,398.725816546,17.6572767018,0.0,17.6572767018
 08/24  13:00:00,1518.38632274,44.0170493145,438.157550091,0.0,448.566543614,448.566543614,19.8478856381,0.0,19.8478856381
 08/24  14:00:00,1515.43898001,45.3111449324,433.924913032,0.0,448.566543614,448.566543614,10.9623273731,0.0,10.9623273731
 08/24  15:00:00,1514.31386297,46.0125198003,432.09886182,0.0,448.566543614,448.566543614,10.9590273594,0.0,10.9590273594
 08/24  16:00:00,1562.80798559,47.2428463036,430.46903089,0.0,448.566543614,448.566543614,15.3886688268,0.0,15.3886688268
 08/24  17:00:00,1454.82697217,41.8574801079,440.73688766,0.0,348.885089477,398.725816546,8.75235924536,0.0,8.75235924536
 08/24  18:00:00,1272.71083776,33.3360253353,466.507318329,0.0,249.203635341,299.044362409,8.73943834169,0.0,8.73943834169
 08/24  19:00:00,1255.02195736,31.0110847294,475.590415943,0.0,249.203635341,299.044362409,4.37126151795,0.0,4.37126151795
 08/24  20:00:00,1126.49898922,30.0301623729,454.851336423,0.0,149.522181205,249.203635341,6.55143819549,0.0,6.55143819549
 08/24  21:00:00,1118.5242605,30.0289881557,462.782474249,0.0,149.522181205,249.203635341,2.19098016489,0.0,2.19098016489
 08/24  22:00:00,349.356627433,0.0,0.0,0.0,49.8407270682,199.362908273,2.18912874799,0.0,2.18912874799
 08/24  23:00:00,299.991868355,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890741015,0.0,2.1890741015
 08/24  24:00:00,287.769670654,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888950584,0.0,2.18888950584
 08/25  01:00:00,287.769671226,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896796962,0.0,2.18896796962
 08/25  02:00:00,287.76967119,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904583716,0.0,2.18904583716
 08/25  03:00:00,287.769671173,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912360518,0.0,2.18912360518
 08/25  04:00:00,299.991868739,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894001719,0.0,2.18894001719
 08/25  05:00:00,349.357948897,0.0,0.0,0.0,49.8407270682,199.362908273,2.19112019147,0.0,2.19112019147
 08/25  06:00:00,884.411322758,34.4172948817,376.263423611,0.0,49.8407270682,199.362908273,18.1950391767,16.0049141303,2.19012504646
 08/25  07:00:00,955.63340908,30.0289881557,367.592626205,0.0,149.522181205,199.362908273,22.7107367728,16.1561132974,6.55462347535
 08/25  08:00:00,1555.03726609,33.4340233382,407.321707124,0.0,448.566543614,448.566543614,13.2379159075,0.0816984708337,13.1562174367
 08/25  09:00:00,1572.55118471,36.4543155766,451.647513822,0.0,448.566543614,448.566543614,13.1642074297,0.0,13.1642074297
 08/25  10:00:00,1514.19384259,39.1916269897,438.797091153,0.0,448.566543614,448.566543614,13.1686527156,0.0,13.1686527156
 08/25  11:00:00,1497.31625459,41.2472058774,419.860401861,0.0,448.566543614,448.566543614,15.4042799653,0.0,15.4042799653
 08/25  12:00:00,1441.76639767,38.8903483317,416.846409742,0.0,448.566543614,398.725816546,19.8662481762,0.0,19.8662481762
 08/25  13:00:00,1498.27251257,43.9797164305,418.958413951,0.0,448.566543614,448.566543614,17.6434510495,0.0,17.6434510495
 08/25  14:00:00,1517.57515073,44.0769541694,437.295272217,0.0,448.566543614,448.566543614,13.1508486487,0.0,13.1508486487
 08/25  15:00:00,1518.18567012,43.4189668113,438.564219557,0.0,448.566543614,448.566543614,10.9608135946,0.0,10.9608135946
 08/25  16:00:00,1566.37803551,43.0453273865,438.236583385,0.0,448.566543614,448.566543614,15.3898181174,0.0,15.3898181174
 08/25  17:00:00,1459.70920329,37.5488590574,449.92774126,0.0,348.885089477,398.725816546,8.7531383448,0.0,8.7531383448
 08/25  18:00:00,1262.70628838,31.0033876675,458.835403936,0.0,249.203635341,299.044362409,6.55966907789,0.0,6.55966907789
 08/25  19:00:00,1237.06966125,30.1838092782,458.465393443,0.0,249.203635341,299.044362409,6.54684966016,0.0,6.54684966016
 08/25  20:00:00,1144.62809957,30.0289881557,472.979806237,0.0,149.522181205,249.203635341,6.88519872792,2.51116928437,4.37402944355
 08/25  21:00:00,1140.07838337,30.0289881557,484.326420138,0.0,149.522181205,249.203635341,18.4533312744,14.0912267996,4.36210447485
 08/25  22:00:00,349.356627826,0.0,0.0,0.0,49.8407270682,199.362908273,2.18903886991,0.0,2.18903886991
 08/25  23:00:00,299.991868676,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/25  24:00:00,287.769670882,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911674125,0.0,2.18911674125
 08/26  01:00:00,237.928944656,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893435424,0.0,2.18893435424
 08/26  02:00:00,237.928944766,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901354451,0.0,2.18901354451
 08/26  03:00:00,237.928944903,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909263804,0.0,2.18909263804
 08/26  04:00:00,250.151142755,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891009579,0.0,2.18891009579
 08/26  05:00:00,274.596859257,0.0,0.0,0.0,24.9203635341,149.522181205,2.19108301699,0.0,2.19108301699
 08/26  06:00:00,999.862212331,33.8990534922,473.85706276,0.0,49.8407270682,199.362908273,25.3955816908,21.0348366767,4.36074501401
 08/26  07:00:00,974.684142427,30.0289881557,470.804415388,0.0,49.8407270682,199.362908273,46.5304965319,44.3372799415,2.19321659034
 08/26  08:00:00,1215.53828695,30.0289881557,462.557160892,0.0,249.203635341,249.203635341,35.9098122185,29.3625336148,6.54727860369
 08/26  09:00:00,1168.95424778,30.0289881557,454.054482914,0.0,249.203635341,249.203635341,31.6203855993,25.0605852023,6.55980039693
 08/26  10:00:00,1123.22880182,30.0289881557,456.137723827,0.0,249.203635341,249.203635341,19.28172477,12.7267199891,6.55500478096
 08/26  11:00:00,1141.76690318,30.0289881557,474.263431287,0.0,249.203635341,249.203635341,11.815260707,3.07022350568,8.74503720136
 08/26  12:00:00,1139.00716669,30.0289881557,471.506525025,0.0,249.203635341,249.203635341,7.53394554818,0.977048300842,6.55689724733
 08/26  13:00:00,1127.46765425,30.356186742,459.640531148,0.0,249.203635341,249.203635341,7.15156069438,0.596860721925,6.55469997245
 08/26  14:00:00,872.880427603,30.7949423742,453.819895391,0.0,74.7610906023,174.442544739,7.21284231995,0.665485317786,6.54735700216
 08/26  15:00:00,901.504179892,30.5601147991,482.679784726,0.0,74.7610906023,174.442544739,4.44073332368,0.0718351588419,4.36889816483
 08/26  16:00:00,960.406142904,30.0848812354,493.167124973,0.0,74.7610906023,174.442544739,5.3071890683,0.937453202722,4.36973586558
 08/26  17:00:00,920.772561024,30.3554112904,491.353753746,0.0,24.9203635341,149.522181205,12.6078356071,10.4174205807,2.19041502644
 08/26  18:00:00,739.750079845,20.1770025458,351.425988002,0.0,24.9203635341,149.522181205,2.19049709452,0.0,2.19049709452
 08/26  19:00:00,690.838003473,17.6084954841,325.456627444,0.0,24.9203635341,149.522181205,4.36094904235,0.0,4.36094904235
 08/26  20:00:00,314.941543455,0.0,0.0,0.0,24.9203635341,149.522181205,2.19045028314,0.0,2.19045028314
 08/26  21:00:00,299.041695127,0.0,0.0,0.0,24.9203635341,149.522181205,2.19167742235,0.0,2.19167742235
 08/26  22:00:00,274.595538219,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889183943,0.0,2.1889183943
 08/26  23:00:00,250.15114267,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899783133,0.0,2.18899783133
 08/26  24:00:00,237.928944963,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907710591,0.0,2.18907710591
 08/27  01:00:00,237.928505289,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832779943,0.0,2.18832779943
 08/27  02:00:00,237.928504817,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883071944,0.0,2.1883071944
 08/27  03:00:00,237.928504563,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  04:00:00,250.150702985,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882866729,0.0,2.1882866729
 08/27  05:00:00,274.596420027,0.0,0.0,0.0,24.9203635341,149.522181205,2.19040609186,0.0,2.19040609186
 08/27  06:00:00,314.940223247,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841260489,0.0,2.18841260489
 08/27  07:00:00,296.666285478,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883927232,0.0,2.1883927232
 08/27  08:00:00,479.013935169,7.98805210869,137.608697943,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  09:00:00,694.465863281,18.093483549,325.533600506,0.0,24.9203635341,149.522181205,2.18841594783,0.0,2.18841594783
 08/27  10:00:00,690.862971504,22.1782956514,368.615965561,0.0,24.9203635341,149.522181205,2.18843877035,0.0,2.18843877035
 08/27  11:00:00,623.50457637,17.3591030303,322.452500995,0.0,24.9203635341,149.522181205,2.1897783955,0.0,2.1897783955
 08/27  12:00:00,533.637386255,13.3288436676,251.787968423,0.0,24.9203635341,149.522181205,2.18971487136,0.0,2.18971487136
 08/27  13:00:00,559.610810265,11.6890762439,266.444177607,0.0,24.9203635341,149.522181205,4.36345298552,0.0,4.36345298552
 08/27  14:00:00,566.59727222,15.8308616583,280.682994992,0.0,24.9203635341,149.522181205,2.18972676715,0.0,2.18972676715
 08/27  15:00:00,696.820037674,20.4359251452,377.700858105,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  16:00:00,701.744194799,14.1696782676,338.098674756,0.0,24.9203635341,149.522181205,2.18840691536,0.0,2.18840691536
 08/27  17:00:00,714.324692051,12.8927776428,317.639189786,0.0,24.9203635341,149.522181205,2.18838623324,0.0,2.18838623324
 08/27  18:00:00,371.507422688,0.771410484071,48.0541367772,0.0,24.9203635341,149.522181205,2.18836527155,0.0,2.18836527155
 08/27  19:00:00,654.115412329,14.1383422012,290.545439919,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  20:00:00,323.483889818,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834549477,0.0,2.18834549477
 08/27  21:00:00,299.040815764,0.0,0.0,0.0,24.9203635341,149.522181205,2.19046495799,0.0,2.19046495799
 08/27  22:00:00,274.595098692,0.0,0.0,0.0,24.9203635341,149.522181205,2.18825481386,0.0,2.18825481386
 08/27  23:00:00,250.150703148,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882345381,0.0,2.1882345381
 08/27  24:00:00,237.928504717,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/28  01:00:00,287.769673213,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912611426,0.0,2.18912611426
 08/28  02:00:00,287.769673329,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894601994,0.0,2.18894601994
 08/28  03:00:00,287.769673439,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902817623,0.0,2.18902817623
 08/28  04:00:00,299.991871385,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911022185,0.0,2.18911022185
 08/28  05:00:00,349.357952879,0.0,0.0,0.0,49.8407270682,199.362908273,2.19089075443,0.0,2.19089075443
 08/28  06:00:00,988.340308837,32.5109230901,463.717662571,0.0,49.8407270682,199.362908273,33.2086402961,28.8476863785,4.36095391763
 08/28  07:00:00,1078.11878984,30.0289881557,474.563644611,0.0,149.522181205,199.362908273,37.666142555,31.1110844998,6.55505805523
 08/28  08:00:00,1624.31398187,30.0289881557,472.525694955,0.0,448.566543614,448.566543614,11.7033150163,0.734749824139,10.9685651922
 08/28  09:00:00,1573.67271934,30.3524322016,458.226763663,0.0,448.566543614,448.566543614,13.2158841691,0.04498478853,13.1708993806
 08/28  10:00:00,1509.00317372,31.6506009605,441.147426272,0.0,448.566543614,448.566543614,13.17558525,0.0,13.17558525
 08/28  11:00:00,1494.75962347,33.5981771874,425.643338487,0.0,448.566543614,448.566543614,17.6045924912,0.0,17.6045924912
 08/28  12:00:00,1437.42432064,31.8156465483,422.083732251,0.0,448.566543614,398.725816546,19.863715873,0.0,19.863715873
 08/28  13:00:00,1482.03114138,37.2502452303,413.965683274,0.0,448.566543614,448.566543614,17.6417461156,0.0,17.6417461156
 08/28  14:00:00,1502.51243273,38.6917744761,429.769859762,0.0,448.566543614,448.566543614,10.9633870543,0.0,10.9633870543
 08/28  15:00:00,1517.8863721,39.0503298118,442.633544309,0.0,448.566543614,448.566543614,10.9594081337,0.0,10.9594081337
 08/28  16:00:00,1563.93194127,39.4919585832,439.343846082,0.0,448.566543614,448.566543614,15.3907969822,0.0,15.3907969822
 08/28  17:00:00,1437.15809772,34.3843620929,433.262836212,0.0,348.885089477,398.725816546,10.7697109806,0.0,10.7697109806
 08/28  18:00:00,1230.17922077,30.1917266233,431.306294414,0.0,249.203635341,299.044362409,6.7253925933,0.0,6.7253925933
 08/28  19:00:00,1202.83527842,30.0289881557,428.448225033,0.0,249.203635341,299.044362409,4.37113574049,0.0,4.37113574049
 08/28  20:00:00,1100.0632014,30.0289881557,424.043901151,0.0,149.522181205,249.203635341,10.0750144008,3.52385469724,6.55115970357
 08/28  21:00:00,1087.90536746,30.0289881557,433.606086959,0.0,149.522181205,249.203635341,20.5600732503,18.3691858623,2.19088738797
 08/28  22:00:00,349.356630359,0.0,0.0,0.0,49.8407270682,199.362908273,2.18883292384,0.0,2.18883292384
 08/28  23:00:00,299.991871327,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912237862,0.0,2.18912237862
 08/28  24:00:00,287.769673568,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894248365,0.0,2.18894248365
 08/29  01:00:00,287.769674499,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902670939,0.0,2.18902670939
 08/29  02:00:00,287.769674566,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911033512,0.0,2.18911033512
 08/29  03:00:00,287.769674518,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893170607,0.0,2.18893170607
 08/29  04:00:00,299.991872202,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901562156,0.0,2.18901562156
 08/29  05:00:00,349.357953648,0.0,0.0,0.0,49.8407270682,199.362908273,2.191073216,0.0,2.191073216
 08/29  06:00:00,954.434818983,33.7238875392,442.112608467,0.0,49.8407270682,199.362908273,50.5524519844,48.3619257922,2.19052619222
 08/29  07:00:00,1006.95735223,30.0289881557,411.08192099,0.0,149.522181205,199.362908273,41.765584924,35.2097533045,6.55583161951
 08/29  08:00:00,1602.92144331,32.0007922084,449.450560545,0.0,448.566543614,448.566543614,17.5570238219,4.39934852498,13.1576752969
 08/29  09:00:00,1556.23995039,35.9211611042,435.224851675,0.0,448.566543614,448.566543614,13.7727968321,0.6054986171,13.167298215
 08/29  10:00:00,1500.68108818,38.0995665329,426.376368089,0.0,448.566543614,448.566543614,13.1761196568,0.00409121430695,13.1720284425
 08/29  11:00:00,1519.90745366,40.7003730931,442.998397507,0.0,448.566543614,448.566543614,15.4064628058,0.0,15.4064628058
 08/29  12:00:00,1474.2025302,38.5280353831,449.302133151,0.0,448.566543614,398.725816546,19.8671247624,0.0,19.8671247624
 08/29  13:00:00,1517.5762913,46.1990463221,435.165477722,0.0,448.566543614,448.566543614,19.8476019592,0.0,19.8476019592
 08/29  14:00:00,1513.86521094,47.7428018905,429.919463903,0.0,448.566543614,448.566543614,10.9655223531,0.0,10.9655223531
 08/29  15:00:00,1513.36746447,48.3340361252,428.830919957,0.0,448.566543614,448.566543614,10.9615146318,0.0,10.9615146318
 08/29  16:00:00,1562.30162567,50.7177419899,426.487738457,0.0,448.566543614,448.566543614,15.3913646726,0.0,15.3913646726
 08/29  17:00:00,1451.25411718,45.0516367333,433.969855253,0.0,348.885089477,398.725816546,8.75269334534,0.0,8.75269334534
 08/29  18:00:00,1261.97709155,36.3909556061,452.718626602,0.0,249.203635341,299.044362409,8.73959956499,0.0,8.73959956499
 08/29  19:00:00,1246.77212615,32.7436095717,465.608048622,0.0,249.203635341,299.044362409,4.3715737859,0.0,4.3715737859
 08/29  20:00:00,1157.70836237,30.076301912,477.470891304,0.0,149.522181205,249.203635341,6.55211946668,0.0,6.55211946668
 08/29  21:00:00,1117.28751946,30.0289881557,461.545726702,0.0,149.522181205,249.203635341,2.19118845343,0.0,2.19118845343
 08/29  22:00:00,349.356631402,0.0,0.0,0.0,49.8407270682,199.362908273,2.18906724729,0.0,2.18906724729
 08/29  23:00:00,299.991872341,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888786242,0.0,2.18888786242
 08/29  24:00:00,287.769674436,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897197911,0.0,2.18897197911
 08/30  01:00:00,287.769675361,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905837118,0.0,2.18905837118
 08/30  02:00:00,287.769675356,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914372107,0.0,2.18914372107
 08/30  03:00:00,287.769675112,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896664881,0.0,2.18896664881
 08/30  04:00:00,299.991872887,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/30  05:00:00,349.357955792,0.0,0.0,0.0,49.8407270682,199.362908273,4.36212866799,0.0,4.36212866799
 08/30  06:00:00,993.782556765,34.9002534975,466.790499606,0.0,49.8407270682,199.362908273,3.42616958721,1.23577512849,2.19039445871
 08/30  07:00:00,1057.00810049,30.0289881557,453.473611247,0.0,149.522181205,199.362908273,9.0189197283,2.46452456847,6.55439515983
 08/30  08:00:00,1576.05608132,33.3339386087,421.754457309,0.0,448.566543614,448.566543614,13.1579742404,0.0,13.1579742404
 08/30  09:00:00,1564.03455597,39.1153405061,439.825702025,0.0,448.566543614,448.566543614,13.1646387019,0.0,13.1646387019
 08/30  10:00:00,1519.55423771,43.1657001327,440.265643372,0.0,448.566543614,448.566543614,13.1694034663,0.0,13.1694034663
 08/30  11:00:00,1525.60040386,45.6460420248,445.086778736,0.0,448.566543614,448.566543614,15.4057636747,0.0,15.4057636747
 08/30  12:00:00,1478.46395688,42.7863148987,451.749903212,0.0,448.566543614,398.725816546,19.8664094904,0.0,19.8664094904
 08/30  13:00:00,1541.22947556,50.8416083272,457.785076248,0.0,448.566543614,448.566543614,17.643922339,0.0,17.643922339
 08/30  14:00:00,1544.37338455,51.3320742878,461.733421265,0.0,448.566543614,448.566543614,13.1530558676,0.0,13.1530558676
 08/30  15:00:00,1543.86069392,51.7050231777,460.985902575,0.0,448.566543614,448.566543614,10.9613323969,0.0,10.9613323969
 08/30  16:00:00,1595.43883445,54.6743635813,459.94731091,0.0,448.566543614,448.566543614,15.3912019901,0.0,15.3912019901
 08/30  17:00:00,1472.71577308,48.7412681575,456.538735751,0.0,348.885089477,398.725816546,8.75260799485,0.0,8.75260799485
 08/30  18:00:00,1260.10855325,39.4276724071,449.816080179,0.0,249.203635341,299.044362409,6.55914564821,0.0,6.55914564821
 08/30  19:00:00,1235.13296995,35.4045305269,451.335359235,0.0,249.203635341,299.044362409,6.54762384191,0.0,6.54762384191
 08/30  20:00:00,1138.59334779,30.3958210094,458.036354708,0.0,149.522181205,249.203635341,6.55119060568,0.0,6.55119060568
 08/30  21:00:00,1117.08024289,30.0405809218,461.326855263,0.0,149.522181205,249.203635341,2.19087828524,0.0,2.19087828524
 08/30  22:00:00,349.356632367,0.0,0.0,0.0,49.8407270682,199.362908273,2.18901906128,0.0,2.18901906128
 08/30  23:00:00,362.628644071,0.404749266806,49.2077402769,0.0,24.9203635341,199.362908273,2.18910470627,0.0,2.18910470627
 08/30  24:00:00,403.956879926,0.809498533612,89.3291570839,0.0,24.9203635341,199.362908273,2.18905994725,0.0,2.18905994725
 08/31  01:00:00,287.769676207,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890163293,0.0,2.1890163293
 08/31  02:00:00,287.769676159,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/31  03:00:00,287.76967616,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910367199,0.0,2.18910367199
 08/31  04:00:00,299.991874114,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892817814,0.0,2.18892817814
 08/31  05:00:00,503.948987734,1.21424780042,114.303998322,0.0,49.8407270682,199.362908273,4.36247711248,0.0,4.36247711248
 08/31  06:00:00,956.310499312,38.1637199444,426.055864945,0.0,49.8407270682,199.362908273,2.19045516226,0.0,2.19045516226
 08/31  07:00:00,1036.57440153,30.0289881557,434.137268059,0.0,149.522181205,199.362908273,6.55627756821,0.0,6.55627756821
 08/31  08:00:00,1580.98293333,36.4922807993,424.33549735,0.0,448.566543614,448.566543614,10.9653562363,0.0,10.9653562363
 08/31  09:00:00,1564.25236618,40.8350063049,438.32383897,0.0,448.566543614,448.566543614,13.174052284,0.0,13.174052284
 08/31  10:00:00,1518.2661783,46.18913447,435.898081872,0.0,448.566543614,448.566543614,15.3655378067,0.0,15.3655378067
 08/31  11:00:00,1523.98886385,49.892140034,438.870793737,0.0,448.566543614,448.566543614,15.404494505,0.0,15.404494505
 08/31  12:00:00,1475.10993129,46.5420641398,443.944515332,0.0,448.566543614,398.725816546,19.8699204151,0.0,19.8699204151
 08/31  13:00:00,1537.85398915,54.8079947106,449.805369,0.0,448.566543614,448.566543614,17.6449761916,0.0,17.6449761916
 08/31  14:00:00,1544.68545585,55.2384611683,457.840441564,0.0,448.566543614,448.566543614,13.151907663,0.0,13.151907663
 08/31  15:00:00,1549.63077522,56.6149848096,459.150960525,0.0,448.566543614,448.566543614,10.9604132161,0.0,10.9604132161
 08/31  16:00:00,1594.8779743,57.8764374054,452.926969266,0.0,448.566543614,448.566543614,15.3922021523,0.0,15.3922021523
 08/31  17:00:00,1458.32668039,49.499046795,439.918302297,0.0,348.885089477,398.725816546,8.75319657845,0.0,8.75319657845
 08/31  18:00:00,1258.33008252,37.9497326722,447.512832215,0.0,249.203635341,299.044362409,6.55967465259,0.0,6.55967465259
 08/31  19:00:00,1239.80679894,33.3192408019,458.067083718,0.0,249.203635341,299.044362409,6.54715130214,0.0,6.54715130214
 08/31  20:00:00,1144.51141882,30.5445161788,463.805726916,0.0,149.522181205,249.203635341,6.55073585564,0.0,6.55073585564
 08/31  21:00:00,1121.68463391,30.0682047515,465.903620716,0.0,149.522181205,249.203635341,2.19112756995,0.0,2.19112756995
 08/31  22:00:00,349.356633401,0.0,0.0,0.0,49.8407270682,199.362908273,2.18913019027,0.0,2.18913019027
 08/31  23:00:00,299.991874162,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895485426,0.0,2.18895485426
 08/31  24:00:00,287.769676207,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904253576,0.0,2.18904253576
 09/01  01:00:00,287.769677258,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/01  02:00:00,287.769677244,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913332464,0.0,2.18913332464
 09/01  03:00:00,287.769677347,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889595342,0.0,2.1889595342
 09/01  04:00:00,299.99187524,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904907471,0.0,2.18904907471
 09/01  05:00:00,349.35795943,0.0,0.0,0.0,49.8407270682,199.362908273,4.36206364305,0.0,4.36206364305
 09/01  06:00:00,550.52483705,34.6961743706,49.8125291138,0.0,49.8407270682,199.362908273,9.36408751163,7.17376696382,2.19032054781
 09/01  07:00:00,684.435927933,30.0289881557,105.006173124,0.0,149.522181205,199.362908273,17.3917252247,10.8358127843,6.55591244037
 09/01  08:00:00,1297.18654947,34.8888449018,162.361660384,0.0,448.566543614,448.566543614,10.9875537065,0.0204585657629,10.9670951408
 09/01  09:00:00,1361.75074588,36.5867684779,260.022739524,0.0,448.566543614,448.566543614,13.1735060779,0.0,13.1735060779
 09/01  10:00:00,1422.97300197,37.906010455,365.839954311,0.0,448.566543614,448.566543614,15.3698086067,0.0,15.3698086067
 09/01  11:00:00,1457.03719478,40.0371646598,392.269123034,0.0,448.566543614,448.566543614,15.4059763614,0.0,15.4059763614
 09/01  12:00:00,1439.14671652,38.3501031837,420.605777719,0.0,448.566543614,398.725816546,19.8696936005,0.0,19.8696936005
 09/01  13:00:00,1526.36685243,44.6534087324,446.1948501,0.0,448.566543614,448.566543614,17.6449157335,0.0,17.6449157335
 09/01  14:00:00,1505.22661455,45.4661710196,423.55747654,0.0,448.566543614,448.566543614,13.1518520285,0.0,13.1518520285
 09/01  15:00:00,1488.54052916,46.0733191248,406.754706265,0.0,448.566543614,448.566543614,10.9619926884,0.0,10.9619926884
 09/01  16:00:00,1531.80521625,47.359113772,403.162249064,0.0,448.566543614,448.566543614,15.3923697147,0.0,15.3923697147
 09/01  17:00:00,1416.4605295,41.598161673,407.877107541,0.0,348.885089477,398.725816546,8.75327675311,0.0,8.75327675311
 09/01  18:00:00,1217.92547,33.8036450439,415.869959211,0.0,249.203635341,299.044362409,6.55974441246,0.0,6.55974441246
 09/01  19:00:00,1216.47545931,30.4724784074,438.679820733,0.0,249.203635341,299.044362409,6.54722421144,0.0,6.54722421144
 09/01  20:00:00,1151.44626114,30.0289881557,471.25609366,0.0,149.522181205,249.203635341,6.55083228777,0.0,6.55083228777
 09/01  21:00:00,1134.71022977,30.0289881557,479.277504869,0.0,149.522181205,249.203635341,7.49000786743,5.29885148899,2.19115637844
 09/01  22:00:00,349.356634543,0.0,0.0,0.0,49.8407270682,199.362908273,2.18908008307,0.0,2.18908008307
 09/01  23:00:00,299.991875247,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898472577,0.0,2.18898472577
 09/01  24:00:00,287.769677334,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907437674,0.0,2.18907437674
 09/02  01:00:00,237.928951363,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890391795,0.0,2.18890391795
 09/02  02:00:00,237.928951334,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/02  03:00:00,237.928951387,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899565587,0.0,2.18899565587
 09/02  04:00:00,250.151149318,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908726264,0.0,2.18908726264
 09/02  05:00:00,274.596870702,0.0,0.0,0.0,24.9203635341,149.522181205,4.36215164966,0.0,4.36215164966
 09/02  06:00:00,817.0827452,33.6067512874,310.933275621,0.0,49.8407270682,199.362908273,34.7685040775,32.5781373634,2.19036671414
 09/02  07:00:00,756.359042119,30.0289881557,271.847654457,0.0,49.8407270682,199.362908273,60.8828986297,56.5166379975,4.36626063221
 09/02  08:00:00,1055.43135105,30.0289881557,320.510035072,0.0,249.203635341,249.203635341,34.0887738685,29.7169059401,4.37186792834
 09/02  09:00:00,1064.48852158,30.0289881557,365.121899871,0.0,249.203635341,249.203635341,31.9011025679,25.3413676206,6.5597349473
 09/02  10:00:00,1038.7535428,30.0289881557,385.399405485,0.0,249.203635341,249.203635341,18.902180179,10.1687636339,8.733416545
 09/02  11:00:00,1057.91458423,30.0289881557,400.021991306,0.0,249.203635341,249.203635341,10.8250650473,4.26116234079,6.56390270652
 09/02  12:00:00,1083.53166323,30.0289881557,421.022309284,0.0,249.203635341,249.203635341,9.80048901343,1.49310376698,8.30738524645
 09/02  13:00:00,1106.44822314,30.0695607216,440.858671693,0.0,249.203635341,249.203635341,8.0403096607,1.05636721061,6.9839424501
 09/02  14:00:00,867.013860417,30.0832433235,449.449906807,0.0,74.7610906023,174.442544739,8.40690058212,4.03520485835,4.37169572378
 09/02  15:00:00,873.989451724,30.0289881557,455.727493934,0.0,74.7610906023,174.442544739,19.0737022914,14.7043701478,4.36933214361
 09/02  16:00:00,929.274310466,30.0289881557,462.071645382,0.0,74.7610906023,174.442544739,32.8565012247,28.0405910464,4.81591017833
 09/02  17:00:00,894.192594635,30.0289881557,465.074611616,0.0,24.9203635341,149.522181205,49.8825506594,45.9669788733,3.91557178607
 09/02  18:00:00,296.667615124,0.0,0.0,0.0,24.9203635341,149.522181205,2.19025034621,0.0,2.19025034621
 09/02  19:00:00,280.766886085,0.0,0.0,0.0,24.9203635341,149.522181205,2.19027179878,0.0,2.19027179878
 09/02  20:00:00,323.485219685,0.0,0.0,0.0,24.9203635341,149.522181205,2.19029322772,0.0,2.19029322772
 09/02  21:00:00,299.041707897,0.0,0.0,0.0,24.9203635341,149.522181205,4.36346128899,0.0,4.36346128899
 09/02  22:00:00,274.595545023,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913865012,0.0,2.18913865012
 09/02  23:00:00,250.1511493,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889668712,0.0,2.1889668712
 09/02  24:00:00,237.928951365,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905870733,0.0,2.18905870733
 09/03  01:00:00,237.92851026,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  02:00:00,237.928510831,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839751653,0.0,2.18839751653
 09/03  03:00:00,237.928511046,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838894516,0.0,2.18838894516
 09/03  04:00:00,250.150708451,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838047122,0.0,2.18838047122
 09/03  05:00:00,274.596430144,0.0,0.0,0.0,24.9203635341,149.522181205,2.19036845595,0.0,2.19036845595
 09/03  06:00:00,323.483895062,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831469713,0.0,2.18831469713
 09/03  07:00:00,296.666290476,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  08:00:00,296.666291072,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830641723,0.0,2.18830641723
 09/03  09:00:00,409.255185657,6.59894843757,117.059470909,0.0,24.9203635341,149.522181205,2.18840765906,0.0,2.18840765906
 09/03  10:00:00,617.183498275,17.630669041,311.203899259,0.0,24.9203635341,149.522181205,2.18846500734,0.0,2.18846500734
 09/03  11:00:00,511.453804905,14.6890237113,231.614735088,0.0,24.9203635341,149.522181205,2.18986001758,0.0,2.18986001758
 09/03  12:00:00,819.859264094,23.5063651844,486.52622122,0.0,24.9203635341,149.522181205,2.18941930136,0.0,2.18941930136
 09/03  13:00:00,780.785416089,19.8556181303,454.874701415,0.0,24.9203635341,149.522181205,2.19190349113,0.0,2.19190349113
 09/03  14:00:00,834.749550726,23.8633609727,501.341843591,0.0,24.9203635341,149.522181205,2.18985197022,0.0,2.18985197022
 09/03  15:00:00,784.25523588,19.7994410468,458.501463625,0.0,24.9203635341,149.522181205,2.18843346774,0.0,2.18843346774
 09/03  16:00:00,889.359458478,23.5830583588,507.45534416,0.0,24.9203635341,149.522181205,2.1883270467,0.0,2.1883270467
 09/03  17:00:00,876.043133239,19.6855800035,464.808972756,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  18:00:00,930.039658056,23.7064433204,511.254055117,0.0,24.9203635341,149.522181205,2.18846051163,0.0,2.18846051163
 09/03  19:00:00,853.713323002,19.6583407859,458.512781257,0.0,24.9203635341,149.522181205,2.18845230954,0.0,2.18845230954
 09/03  20:00:00,540.411846741,8.02718743269,176.124850632,0.0,24.9203635341,149.522181205,2.18840023442,0.0,2.18840023442
 09/03  21:00:00,299.040825652,0.0,0.0,0.0,24.9203635341,149.522181205,2.19025093514,0.0,2.19025093514
 09/03  22:00:00,274.595104168,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833454242,0.0,2.18833454242
 09/03  23:00:00,250.150707983,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  24:00:00,237.928510551,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832633427,0.0,2.18832633427
 09/04  01:00:00,237.928512008,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832023372,0.0,2.18832023372
 09/04  02:00:00,237.928511838,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831379377,0.0,2.18831379377
 09/04  03:00:00,237.928511241,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  04:00:00,250.150709459,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830748221,0.0,2.18830748221
 09/04  05:00:00,274.59643204,0.0,0.0,0.0,24.9203635341,149.522181205,2.19032438812,0.0,2.19032438812
 09/04  06:00:00,323.483896486,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846479881,0.0,2.18846479881
 09/04  07:00:00,296.666292365,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845859624,0.0,2.18845859624
 09/04  08:00:00,296.666292049,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884524209,0.0,2.1884524209
 09/04  09:00:00,465.671583601,8.22004005371,163.322420794,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  10:00:00,766.532001524,16.9458901094,446.090847,0.0,24.9203635341,149.522181205,2.18844724012,0.0,2.18844724012
 09/04  11:00:00,754.983526173,20.0387934883,428.216102719,0.0,24.9203635341,149.522181205,2.18987237439,0.0,2.18987237439
 09/04  12:00:00,759.499441269,19.9569520966,433.483647629,0.0,24.9203635341,149.522181205,2.18985542957,0.0,2.18985542957
 09/04  13:00:00,802.23600282,23.8207381278,469.075823673,0.0,24.9203635341,149.522181205,4.36386874187,0.0,4.36386874187
 09/04  14:00:00,746.556468628,20.4020668143,420.403035893,0.0,24.9203635341,149.522181205,2.18982119579,0.0,2.18982119579
 09/04  15:00:00,786.805649505,23.5553516468,454.30976328,0.0,24.9203635341,149.522181205,2.18846261525,0.0,2.18846261525
 09/04  16:00:00,779.719523378,20.112327367,405.081205295,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  17:00:00,855.598499894,23.4257682645,437.883310568,0.0,24.9203635341,149.522181205,2.18845658007,0.0,2.18845658007
 09/04  18:00:00,799.336532629,20.1306190696,388.249846771,0.0,24.9203635341,149.522181205,2.18845055504,0.0,2.18845055504
 09/04  19:00:00,823.478137657,22.9065651215,423.082662286,0.0,24.9203635341,149.522181205,2.18844453902,0.0,2.18844453902
 09/04  20:00:00,520.306991176,5.22784151676,136.374610651,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  21:00:00,299.04082802,0.0,0.0,0.0,24.9203635341,149.522181205,4.36067840926,0.0,4.36067840926
 09/04  22:00:00,274.595104872,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  23:00:00,250.150709835,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828851894,0.0,2.18828851894
 09/04  24:00:00,237.928512092,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828258889,0.0,2.18828258889
 09/05  01:00:00,287.769682521,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894653877,0.0,2.18894653877
 09/05  02:00:00,287.769682313,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904531748,0.0,2.18904531748
 09/05  03:00:00,287.76968227,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/05  04:00:00,299.991880053,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914396226,0.0,2.18914396226
 09/05  05:00:00,349.357967461,0.0,0.0,0.0,49.8407270682,199.362908273,4.36202690735,0.0,4.36202690735
 09/05  06:00:00,664.640665371,32.153819249,154.682691613,0.0,49.8407270682,199.362908273,42.3108056818,40.1204476348,2.19035804703
 09/05  07:00:00,865.484951507,30.0289881557,280.662084499,0.0,149.522181205,199.362908273,44.7658986571,38.2104193051,6.55547935196
 09/05  08:00:00,1530.03163266,30.0289881557,388.734377356,0.0,448.566543614,448.566543614,14.0332769441,0.872320885416,13.1609560587
 09/05  09:00:00,1543.57061615,31.0178309213,430.108952937,0.0,448.566543614,448.566543614,13.2812163172,0.114719229088,13.1664970882
 09/05  10:00:00,1532.39633881,33.5738309819,462.617297682,0.0,448.566543614,448.566543614,13.1718388793,0.0,13.1718388793
 09/05  11:00:00,1515.5998737,36.3918946736,442.999223433,0.0,448.566543614,448.566543614,15.4074143295,0.0,15.4074143295
 09/05  12:00:00,1466.81426184,35.8329860203,444.608822215,0.0,448.566543614,398.725816546,19.8701924895,0.0,19.8701924895
 09/05  13:00:00,1521.72891439,42.2035241921,443.313536194,0.0,448.566543614,448.566543614,19.851818719,0.0,19.851818719
 09/05  14:00:00,1517.19971677,44.0293484847,436.967365817,0.0,448.566543614,448.566543614,10.9647846963,0.0,10.9647846963
 09/05  15:00:00,1516.2549938,44.7215904091,435.330841982,0.0,448.566543614,448.566543614,10.9608863658,0.0,10.9608863658
 09/05  16:00:00,1563.79239676,46.2909717389,432.405211464,0.0,448.566543614,448.566543614,15.3920498899,0.0,15.3920498899
 09/05  17:00:00,1454.86467751,40.3049415809,442.327070022,0.0,348.885089477,398.725816546,10.9369230042,0.0,10.9369230042
 09/05  18:00:00,1266.84577906,33.3657550836,460.612480828,0.0,249.203635341,299.044362409,6.55987848261,0.0,6.55987848261
 09/05  19:00:00,1260.60012062,30.7659939759,472.869967607,0.0,249.203635341,299.044362409,4.37152552529,0.0,4.37152552529
 09/05  20:00:00,1141.30564165,30.0323512355,461.112094188,0.0,149.522181205,249.203635341,6.551931793,0.0,6.551931793
 09/05  21:00:00,1127.29331732,30.0289881557,471.551383167,0.0,149.522181205,249.203635341,4.5394631675,0.177385977142,4.36207719035
 09/05  22:00:00,349.356639292,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/05  23:00:00,299.991880158,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909309059,0.0,2.18909309059
 09/05  24:00:00,287.769682512,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892738933,0.0,2.18892738933
 09/06  01:00:00,287.769683903,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902915165,0.0,2.18902915165
 09/06  02:00:00,287.769683979,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891303156,0.0,2.1891303156
 09/06  03:00:00,287.769683997,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889666541,0.0,2.1889666541
 09/06  04:00:00,299.991881743,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906811893,0.0,2.18906811893
 09/06  05:00:00,349.35796889,0.0,0.0,0.0,49.8407270682,199.362908273,2.1910274801,0.0,2.1910274801
 09/06  06:00:00,983.84908588,33.8592716781,453.892747633,0.0,49.8407270682,199.362908273,19.7725462183,17.5820062513,2.19053996706
 09/06  07:00:00,1052.60747092,30.0289881557,449.812343621,0.0,149.522181205,199.362908273,24.3256999292,15.5905062254,8.7351937038
 09/06  08:00:00,1610.4611772,33.3096757628,455.392613125,0.0,448.566543614,448.566543614,11.0406239172,0.0696615008403,10.9709624164
 09/06  09:00:00,1544.11957944,37.5948868797,421.565435933,0.0,448.566543614,448.566543614,13.1724362699,0.0,13.1724362699
 09/06  10:00:00,1494.6789,40.871994439,418.898940691,0.0,448.566543614,448.566543614,13.1779658651,0.0,13.1779658651
 09/06  11:00:00,1514.36287944,43.8869781185,434.267134246,0.0,448.566543614,448.566543614,17.6071352914,0.0,17.6071352914
 09/06  12:00:00,1466.36180631,41.6365886148,438.352750827,0.0,448.566543614,398.725816546,19.8715145589,0.0,19.8715145589
 09/06  13:00:00,1521.95488278,49.4981066615,436.251729406,0.0,448.566543614,448.566543614,17.6473102378,0.0,17.6473102378
 09/06  14:00:00,1525.36738604,50.7910263609,439.058630145,0.0,448.566543614,448.566543614,13.1535375993,0.0,13.1535375993
 09/06  15:00:00,1530.17519931,52.2642809809,443.049776971,0.0,448.566543614,448.566543614,10.962188206,0.0,10.962188206
 09/06  16:00:00,1581.55734296,54.2027814655,444.893217686,0.0,448.566543614,448.566543614,15.3936477984,0.0,15.3936477984
 09/06  17:00:00,1459.49963146,46.8884189436,441.76809985,0.0,348.885089477,398.725816546,8.7538818836,0.0,8.7538818836
 09/06  18:00:00,1257.2836398,37.4262219852,446.989868593,0.0,249.203635341,299.044362409,8.7397030117,0.0,8.7397030117
 09/06  19:00:00,1243.78961565,33.1825178745,453.642934633,0.0,249.203635341,299.044362409,4.37164717721,0.0,4.37164717721
 09/06  20:00:00,1144.02606849,30.2993423685,463.565524836,0.0,149.522181205,249.203635341,6.55241678254,0.0,6.55241678254
 09/06  21:00:00,1106.01671866,30.0372610932,451.761750513,0.0,149.522181205,249.203635341,2.19125689698,0.0,2.19125689698
 09/06  22:00:00,349.356640849,0.0,0.0,0.0,49.8407270682,199.362908273,2.1891295028,0.0,2.1891295028
 09/06  23:00:00,299.991881735,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896523703,0.0,2.18896523703
 09/06  24:00:00,287.769683889,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906688541,0.0,2.18906688541
 09/07  01:00:00,287.769685409,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917205863,0.0,2.18917205863
 09/07  02:00:00,287.769685262,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901070301,0.0,2.18901070301
 09/07  03:00:00,287.769685173,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911475367,0.0,2.18911475367
 09/07  04:00:00,299.991882892,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895347151,0.0,2.18895347151
 09/07  05:00:00,349.357971506,0.0,0.0,0.0,49.8407270682,199.362908273,2.19119562887,0.0,2.19119562887
 09/07  06:00:00,985.107271253,35.7931407689,448.742112019,0.0,49.8407270682,199.362908273,2.9541422494,0.763703791569,2.19043845783
 09/07  07:00:00,1056.21927834,30.0289881557,452.686529716,0.0,149.522181205,199.362908273,6.55544804597,0.0,6.55544804597
 09/07  08:00:00,1585.52938638,34.1647411344,429.720901912,0.0,448.566543614,448.566543614,13.1583545342,0.0,13.1583545342
 09/07  09:00:00,1535.93625851,37.599186385,415.347813182,0.0,448.566543614,448.566543614,13.16893046,0.0,13.16893046
 09/07  10:00:00,1481.53935775,40.0973611804,410.383045386,0.0,448.566543614,448.566543614,13.1745299375,0.0,13.1745299375
 09/07  11:00:00,1501.96825269,42.4880616974,425.406481484,0.0,448.566543614,448.566543614,17.6075197004,0.0,17.6075197004
 09/07  12:00:00,1467.67356232,39.6577823477,441.643292525,0.0,448.566543614,398.725816546,17.6652902588,0.0,17.6652902588
 09/07  13:00:00,1515.89328333,47.7226070377,431.958795135,0.0,448.566543614,448.566543614,19.8521818453,0.0,19.8521818453
 09/07  14:00:00,1515.36862814,47.802921643,431.362682174,0.0,448.566543614,448.566543614,10.9627128117,0.0,10.9627128117
 09/07  15:00:00,1515.4013247,48.3105433134,430.88820936,0.0,448.566543614,448.566543614,13.150429985,0.0,13.150429985
 09/07  16:00:00,1564.5482453,50.2920833568,429.159913825,0.0,448.566543614,448.566543614,15.3928487159,0.0,15.3928487159
 09/07  17:00:00,1451.6954522,44.5486654513,434.914109756,0.0,348.885089477,398.725816546,8.75469302474,0.0,8.75469302474
 09/07  18:00:00,1257.47040516,35.7161570101,448.886692977,0.0,249.203635341,299.044362409,6.55993808445,0.0,6.55993808445
 09/07  19:00:00,1250.44941631,31.7039524028,461.781295544,0.0,249.203635341,299.044362409,6.54744902791,0.0,6.54744902791
 09/07  20:00:00,1140.58361459,30.0317377701,460.586185171,0.0,149.522181205,249.203635341,6.55122254307,0.0,6.55122254307
 09/07  21:00:00,1090.82132866,30.0289881557,436.119625998,0.0,149.522181205,249.203635341,2.19126317744,0.0,2.19126317744
 09/07  22:00:00,349.356642265,0.0,0.0,0.0,49.8407270682,199.362908273,2.1889954702,0.0,2.1889954702
 09/07  23:00:00,299.991883099,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909979726,0.0,2.18909979726
 09/07  24:00:00,287.769685301,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893864704,0.0,2.18893864704
 09/08  01:00:00,287.769686613,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904736467,0.0,2.18904736467
 09/08  02:00:00,287.769686596,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/08  03:00:00,287.769686588,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915411653,0.0,2.18915411653
 09/08  04:00:00,299.99188449,0.0,0.0,0.0,24.9203635341,199.362908273,2.188995255,0.0,2.188995255
 09/08  05:00:00,349.357974612,0.0,0.0,0.0,49.8407270682,199.362908273,4.36217760474,0.0,4.36217760474
 09/08  06:00:00,984.628791044,35.36687003,448.625631257,0.0,49.8407270682,199.362908273,4.54394527838,2.35334707829,2.19059820009
 09/08  07:00:00,1050.35953214,30.0289881557,446.826377398,0.0,149.522181205,199.362908273,7.11240813858,0.555248969003,6.55715916957
 09/08  08:00:00,1576.09872005,36.876835871,418.915817464,0.0,448.566543614,448.566543614,13.1569414313,0.0,13.1569414313
 09/08  09:00:00,1533.00886186,42.2713599818,410.117476018,0.0,448.566543614,448.566543614,13.1670874229,0.0,13.1670874229
 09/08  10:00:00,1504.5112099,45.5019139664,424.563191932,0.0,448.566543614,448.566543614,13.1727733955,0.0,13.1727733955
 09/08  11:00:00,1514.79500834,47.8861050862,430.700106079,0.0,448.566543614,448.566543614,15.4091437968,0.0,15.4091437968
 09/08  12:00:00,1465.71923406,44.8688969127,434.477833684,0.0,448.566543614,398.725816546,19.8733889246,0.0,19.8733889246
 09/08  13:00:00,1518.59836003,52.6646693142,429.721789472,0.0,448.566543614,448.566543614,19.8530394461,0.0,19.8530394461
 09/08  14:00:00,1521.4024075,53.5843271578,431.64388626,0.0,448.566543614,448.566543614,10.9649886657,0.0,10.9649886657
 09/08  15:00:00,1524.81255502,54.4539202396,434.830008593,0.0,448.566543614,448.566543614,13.1493098116,0.0,13.1493098116
 09/08  16:00:00,1574.76043059,55.4757955541,435.514164429,0.0,448.566543614,448.566543614,15.3938693616,0.0,15.3938693616
 09/08  17:00:00,1454.85594555,47.2249952094,435.55699727,0.0,348.885089477,398.725816546,8.75406065709,0.0,8.75406065709
 09/08  18:00:00,1256.53329225,37.3917398822,446.273989822,0.0,249.203635341,299.044362409,6.56050220908,0.0,6.56050220908
 09/08  19:00:00,1264.42047587,32.2665599055,466.646077292,0.0,249.203635341,299.044362409,6.54772364441,0.0,6.54772364441
 09/08  20:00:00,1160.94714753,30.1068997889,480.679035911,0.0,149.522181205,249.203635341,4.37398981516,0.0,4.37398981516
 09/08  21:00:00,1111.21682954,30.0289881557,459.352739557,0.0,149.522181205,249.203635341,4.36238707235,0.0,4.36238707235
 09/08  22:00:00,349.356643679,0.0,0.0,0.0,49.8407270682,199.362908273,2.18912204367,0.0,2.18912204367
 09/08  23:00:00,299.991884557,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889633376,0.0,2.1889633376
 09/08  24:00:00,287.769686587,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907059696,0.0,2.18907059696
 09/09  01:00:00,237.928961099,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/09  02:00:00,237.928961084,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918240857,0.0,2.18918240857
 09/09  03:00:00,237.928961144,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902602419,0.0,2.18902602419
 09/09  04:00:00,250.15115906,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913588143,0.0,2.18913588143
 09/09  05:00:00,274.596886336,0.0,0.0,0.0,24.9203635341,149.522181205,4.3623478841,0.0,4.3623478841
 09/09  06:00:00,431.896804984,33.6123410414,0.0,0.0,49.8407270682,199.362908273,55.1792080433,52.9887241024,2.19048394091
 09/09  07:00:00,401.499722009,30.0289881557,0.0,0.0,49.8407270682,199.362908273,60.2779944555,55.9113796682,4.36661478727
 09/09  08:00:00,764.339224868,30.0289881557,36.9585565476,0.0,249.203635341,249.203635341,32.1723928679,27.8003834668,4.37200940113
 09/09  09:00:00,819.444699899,30.39483688,125.394107027,0.0,249.203635341,249.203635341,30.255985484,21.5154729555,8.74051252848
 09/09  10:00:00,910.546174266,30.7983118106,261.712212082,0.0,249.203635341,249.203635341,22.0469998063,15.4913578152,6.55564199107
 09/09  11:00:00,979.854146096,30.9477046511,327.167843744,0.0,249.203635341,249.203635341,15.9913354819,9.42705825605,6.56427722583
 09/09  12:00:00,999.859134236,32.8828629076,341.475308757,0.0,249.203635341,249.203635341,12.4888123361,3.75157946929,8.73723286682
 09/09  13:00:00,1012.53948625,34.2535633475,350.945035033,0.0,249.203635341,249.203635341,7.75759031665,1.20125984177,6.55633047488
 09/09  14:00:00,764.629531091,33.7593251304,352.173501759,0.0,74.7610906023,174.442544739,7.42268608178,3.05122970023,4.37145638154
 09/09  15:00:00,761.908822802,32.7034399199,349.934757365,0.0,74.7610906023,174.442544739,6.54358412307,0.0,6.54358412307
 09/09  16:00:00,807.44594576,31.2723053856,347.944824558,0.0,74.7610906023,174.442544739,4.37070992756,0.0,4.37070992756
 09/09  17:00:00,767.612591253,30.6519084233,347.059931314,0.0,24.9203635341,149.522181205,2.62822487214,0.437688816781,2.19053605536
 09/09  18:00:00,648.889421693,19.4919419715,255.983480639,0.0,24.9203635341,149.522181205,2.19057713308,0.0,2.19057713308
 09/09  19:00:00,395.177931526,5.59450273403,72.0674976251,0.0,24.9203635341,149.522181205,4.36091305246,0.0,4.36091305246
 09/09  20:00:00,323.48523361,0.0,0.0,0.0,24.9203635341,149.522181205,2.19033513265,0.0,2.19033513265
 09/09  21:00:00,299.041724777,0.0,0.0,0.0,24.9203635341,149.522181205,2.19161730179,0.0,2.19161730179
 09/09  22:00:00,274.595554624,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910269786,0.0,2.18910269786
 09/09  23:00:00,250.151159178,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894650844,0.0,2.18894650844
 09/09  24:00:00,237.928961327,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905678954,0.0,2.18905678954
 09/10  01:00:00,237.928519096,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832377785,0.0,2.18832377785
 09/10  02:00:00,237.928518611,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833255431,0.0,2.18833255431
 09/10  03:00:00,237.92851845,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  04:00:00,250.150716807,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834147016,0.0,2.18834147016
 09/10  05:00:00,274.596444302,0.0,0.0,0.0,24.9203635341,149.522181205,2.19053443066,0.0,2.19053443066
 09/10  06:00:00,323.483903716,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831191401,0.0,2.18831191401
 09/10  07:00:00,296.666299377,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843175914,0.0,2.18843175914
