Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/10  08:00:00,359.958006375,8.99145053778,28.336774947,0.0,24.9203635341,149.522181205,2.18844090223,0.0,2.18844090223
 09/10  09:00:00,493.738676571,18.6090690005,134.680242607,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  10:00:00,602.90268139,23.2107425923,281.665330546,0.0,24.9203635341,149.522181205,2.18848686786,0.0,2.18848686786
 09/10  11:00:00,540.828927371,16.9800674463,245.126688539,0.0,24.9203635341,149.522181205,2.18960882976,0.0,2.18960882976
 09/10  12:00:00,613.094851945,20.7046264379,291.23401973,0.0,24.9203635341,149.522181205,2.18985680699,0.0,2.18985680699
 09/10  13:00:00,613.553054709,19.4557037129,288.758996639,0.0,24.9203635341,149.522181205,4.36402183176,0.0,4.36402183176
 09/10  14:00:00,679.492522764,24.8411444605,345.195844569,0.0,24.9203635341,149.522181205,2.1898726392,0.0,2.1898726392
 09/10  15:00:00,621.067033537,19.5570546086,296.09175878,0.0,24.9203635341,149.522181205,2.18849691609,0.0,2.18849691609
 09/10  16:00:00,729.287120884,24.2051240722,346.73450177,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  17:00:00,705.472896672,19.2493397085,295.249952159,0.0,24.9203635341,149.522181205,2.18846223845,0.0,2.18846223845
 09/10  18:00:00,763.332361346,24.0827206736,344.235551657,0.0,24.9203635341,149.522181205,2.18847148985,0.0,2.18847148985
 09/10  19:00:00,633.686045506,16.6087596045,255.736869547,0.0,24.9203635341,149.522181205,2.18848073802,0.0,2.18848073802
 09/10  20:00:00,323.483903004,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  21:00:00,299.040840418,0.0,0.0,0.0,24.9203635341,149.522181205,4.36065663386,0.0,4.36065663386
 09/10  22:00:00,274.595111931,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  23:00:00,250.150716857,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837066866,0.0,2.18837066866
 09/10  24:00:00,237.928519184,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837996897,0.0,2.18837996897
 09/11  01:00:00,287.769691761,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906747771,0.0,2.18906747771
 09/11  02:00:00,287.76969172,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918341486,0.0,2.18918341486
 09/11  03:00:00,287.769691535,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903243432,0.0,2.18903243432
 09/11  04:00:00,299.991889317,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/11  05:00:00,349.357981874,0.0,0.0,0.0,49.8407270682,199.362908273,4.36242951673,0.0,4.36242951673
 09/11  06:00:00,530.025772994,31.2326767036,24.0605099895,0.0,49.8407270682,199.362908273,96.4697993106,94.2792215256,2.19057778498
 09/11  07:00:00,663.279589709,30.0289881557,82.357782377,0.0,149.522181205,199.362908273,90.4875889993,83.9320029204,6.55558607888
 09/11  08:00:00,1400.56087238,30.0317536915,264.13521986,0.0,448.566543614,448.566543614,25.6244706878,12.4623788269,13.1620918609
 09/11  09:00:00,1460.46297072,30.528219454,353.864091294,0.0,448.566543614,448.566543614,15.7359626574,2.56537595264,13.1705867048
 09/11  10:00:00,1436.64451722,30.2161073892,376.268519014,0.0,448.566543614,448.566543614,14.2463220717,1.0695732557,13.176748816
 09/11  11:00:00,1462.08467472,31.8795570008,400.094930827,0.0,448.566543614,448.566543614,17.8123102421,0.200801753312,17.6115084887
 09/11  12:00:00,1451.32239096,32.6736776368,434.384440784,0.0,448.566543614,398.725816546,19.9140526323,0.040979978053,19.8730726543
 09/11  13:00:00,1535.98144208,34.9782452309,464.791243927,0.0,448.566543614,448.566543614,17.6496522744,0.0,17.6496522744
 09/11  14:00:00,1534.15366164,36.2451035675,461.705496703,0.0,448.566543614,448.566543614,13.1551776459,0.0,13.1551776459
 09/11  15:00:00,1521.83737113,37.077765416,448.556982438,0.0,448.566543614,448.566543614,10.962379858,0.0,10.962379858
 09/11  16:00:00,1568.04967901,37.0390055171,445.91437537,0.0,448.566543614,448.566543614,15.3951800272,0.0,15.3951800272
 09/11  17:00:00,1467.78739416,32.6760453744,462.878634332,0.0,348.885089477,398.725816546,8.75331793273,0.0,8.75331793273
 09/11  18:00:00,1279.35625258,30.2837157356,476.204954933,0.0,249.203635341,299.044362409,8.74078075821,0.0,8.74078075821
 09/11  19:00:00,1275.60113726,30.0289881557,480.064295798,0.0,249.203635341,299.044362409,4.37197494248,0.0,4.37197494248
 09/11  20:00:00,1163.35136704,30.0289881557,483.159805197,0.0,149.522181205,249.203635341,8.42151770968,1.86983940083,6.55167830885
 09/11  21:00:00,1140.43969749,30.0289881557,484.686280495,0.0,149.522181205,249.203635341,18.3020630466,16.111063936,2.19099911053
 09/11  22:00:00,349.356648537,0.0,0.0,0.0,49.8407270682,199.362908273,2.18920088153,0.0,2.18920088153
 09/11  23:00:00,299.991889452,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899535527,0.0,2.18899535527
 09/11  24:00:00,287.769691677,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891118357,0.0,2.1891118357
 09/12  01:00:00,287.769693561,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889643273,0.0,2.1889643273
 09/12  02:00:00,287.769693491,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908374948,0.0,2.18908374948
 09/12  03:00:00,287.769693572,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920301061,0.0,2.18920301061
 09/12  04:00:00,299.991891282,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905489164,0.0,2.18905489164
 09/12  05:00:00,349.357984188,0.0,0.0,0.0,49.8407270682,199.362908273,2.19105385075,0.0,2.19105385075
 09/12  06:00:00,1007.26497246,33.2849675768,473.322219579,0.0,49.8407270682,199.362908273,34.3986128167,32.2080340324,2.1905787843
 09/12  07:00:00,1086.85340247,30.0289881557,474.744440366,0.0,149.522181205,199.362908273,53.9201156083,45.1856270881,8.7344885202
 09/12  08:00:00,1629.20612683,30.2478121374,477.197962243,0.0,448.566543614,448.566543614,12.9787278259,2.00738872166,10.9713391043
 09/12  09:00:00,1597.0443737,31.3558505401,480.594435476,0.0,448.566543614,448.566543614,13.7905595502,0.614921901717,13.1756376485
 09/12  10:00:00,1547.89272881,32.1244111453,479.562898297,0.0,448.566543614,448.566543614,15.5305931023,0.159880027876,15.3707130744
 09/12  11:00:00,1529.21131154,32.8449158675,461.861958203,0.0,448.566543614,448.566543614,15.4100947838,0.0,15.4100947838
 09/12  12:00:00,1447.80696899,30.8457568307,436.335879992,0.0,448.566543614,398.725816546,20.2217648791,0.348456967369,19.8733079117
 09/12  13:00:00,1494.14096832,33.9861307508,429.592956403,0.0,448.566543614,448.566543614,19.8565459029,0.0,19.8565459029
 09/12  14:00:00,1516.21914146,36.3577026158,446.278384918,0.0,448.566543614,448.566543614,10.9654040702,0.0,10.9654040702
 09/12  15:00:00,1535.68991828,36.824564162,462.9342886,0.0,448.566543614,448.566543614,13.1502210062,0.0,13.1502210062
 09/12  16:00:00,1590.41316023,37.0547519366,468.361277655,0.0,448.566543614,448.566543614,15.3959856612,0.0,15.3959856612
 09/12  17:00:00,1461.93441135,32.6833391329,458.225647819,0.0,348.885089477,398.725816546,8.7551672875,0.0,8.7551672875
 09/12  18:00:00,1245.64348656,30.0289881557,445.218566812,0.0,249.203635341,299.044362409,6.59237689826,0.0320156579523,6.56036124031
 09/12  19:00:00,1228.93512177,30.0289881557,437.205671414,0.0,249.203635341,299.044362409,12.9052433299,6.35735456828,6.54788876162
 09/12  20:00:00,1100.78654612,30.0289881557,426.604592536,0.0,149.522181205,249.203635341,44.1459652907,37.5941171252,6.55184816554
 09/12  21:00:00,1062.47010911,30.0289881557,414.72436298,0.0,149.522181205,249.203635341,57.3758587552,55.1848207544,2.19103800088
 09/12  22:00:00,349.356650501,0.0,0.0,0.0,49.8407270682,199.362908273,2.18917173936,0.0,2.18917173936
 09/12  23:00:00,299.991891345,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902379637,0.0,2.18902379637
 09/12  24:00:00,287.769693477,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891435265,0.0,2.1891435265
 09/13  01:00:00,287.769695251,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900022068,0.0,2.18900022068
 09/13  02:00:00,287.769695092,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912303465,0.0,2.18912303465
 09/13  03:00:00,287.769695061,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897772441,0.0,2.18897772441
 09/13  04:00:00,299.991892836,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/13  05:00:00,349.357987597,0.0,0.0,0.0,49.8407270682,199.362908273,4.36235736557,0.0,4.36235736557
 09/13  06:00:00,912.91303934,33.2451208661,394.485630623,0.0,49.8407270682,199.362908273,81.1406626001,78.9501134901,2.19054911001
 09/13  07:00:00,986.81500532,30.0289881557,389.365738614,0.0,149.522181205,199.362908273,93.7958181478,87.2401777667,6.5556403811
 09/13  08:00:00,1530.66786789,30.2243062277,392.021695874,0.0,448.566543614,448.566543614,29.6682704685,16.5081931343,13.1600773342
 09/13  09:00:00,1499.69228171,31.4211867312,395.453012612,0.0,448.566543614,448.566543614,19.5873157318,6.41486703405,13.1724486977
 09/13  10:00:00,1453.69869907,32.9293763731,396.648665477,0.0,448.566543614,448.566543614,14.7296156332,1.55167685617,13.177938777
 09/13  11:00:00,1456.46840345,36.100625164,395.441004572,0.0,448.566543614,448.566543614,18.2627023106,0.652113491164,17.6105888194
 09/13  12:00:00,1413.54482219,35.569313476,396.963585413,0.0,448.566543614,398.725816546,20.4546293821,0.578291134159,19.8763382479
 09/13  13:00:00,1478.80883869,41.4182764215,401.35639098,0.0,448.566543614,448.566543614,17.6503784081,0.0,17.6503784081
 09/13  14:00:00,1483.7773962,42.8768089145,404.697502635,0.0,448.566543614,448.566543614,13.1576230595,0.0,13.1576230595
 09/13  15:00:00,1481.83525884,42.473371194,404.399307184,0.0,448.566543614,448.566543614,10.9629898311,0.0,10.9629898311
 09/13  16:00:00,1536.53332337,43.3391140434,408.097879875,0.0,448.566543614,448.566543614,15.3966826935,0.0,15.3966826935
 09/13  17:00:00,1415.44011005,38.3726911997,404.834686843,0.0,348.885089477,398.725816546,10.9385086879,0.0,10.9385086879
 09/13  18:00:00,1204.21548645,32.6726042221,398.675284673,0.0,249.203635341,299.044362409,6.56098615476,0.0,6.56098615476
 09/13  19:00:00,1178.3789166,30.2296095738,388.059276108,0.0,249.203635341,299.044362409,6.54870200315,0.0,6.54870200315
 09/13  20:00:00,1045.92990287,30.0289881557,378.986725238,0.0,149.522181205,249.203635341,17.2272067865,12.8517850834,4.37542170306
 09/13  21:00:00,896.051163856,30.0289881557,259.538510703,0.0,149.522181205,249.203635341,31.8860515919,27.5239537029,4.36209788907
 09/13  22:00:00,349.356652001,0.0,0.0,0.0,49.8407270682,199.362908273,2.18898103056,0.0,2.18898103056
 09/13  23:00:00,299.991892738,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910427006,0.0,2.18910427006
 09/13  24:00:00,287.769694966,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/14  01:00:00,287.769696823,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923030894,0.0,2.18923030894
 09/14  02:00:00,287.769696844,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908788941,0.0,2.18908788941
 09/14  03:00:00,287.769697001,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921404066,0.0,2.18921404066
 09/14  04:00:00,299.99189481,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907181103,0.0,2.18907181103
 09/14  05:00:00,349.357990699,0.0,0.0,0.0,49.8407270682,199.362908273,4.36230897491,0.0,4.36230897491
 09/14  06:00:00,431.579821338,33.2599158209,0.0,0.0,49.8407270682,199.362908273,104.484434506,102.293952512,2.19048199473
 09/14  07:00:00,535.079488723,30.0289881557,0.176528988137,0.0,149.522181205,199.362908273,89.4442213343,82.8870007831,6.55722055124
 09/14  08:00:00,1260.50369208,30.7587929146,129.987704262,0.0,448.566543614,448.566543614,29.9101552018,16.7471447631,13.1630104387
 09/14  09:00:00,1438.76580954,33.6326274969,335.397044719,0.0,448.566543614,448.566543614,18.2784620551,5.10902799367,13.1694340615
 09/14  10:00:00,1444.01902483,35.0404665278,383.29716587,0.0,448.566543614,448.566543614,14.7381230042,1.56215332992,13.1759696743
 09/14  11:00:00,1478.03984616,37.2517742673,410.790988375,0.0,448.566543614,448.566543614,18.189591543,0.578122462157,17.6114690809
 09/14  12:00:00,1458.33503473,36.2480662847,437.205320012,0.0,448.566543614,398.725816546,20.0629039173,0.188607709703,19.8742962076
 09/14  13:00:00,1530.57653226,42.1700710907,452.828345108,0.0,448.566543614,448.566543614,17.6513868849,0.0,17.6513868849
 09/14  14:00:00,1530.30811757,43.8701550213,450.234865149,0.0,448.566543614,448.566543614,13.156400398,0.0,13.156400398
 09/14  15:00:00,1526.38026369,43.7708830054,446.406722115,0.0,448.566543614,448.566543614,10.9636965705,0.0,10.9636965705
 09/14  16:00:00,1575.25335743,44.3118952044,445.845116509,0.0,448.566543614,448.566543614,15.3959875988,0.0,15.3959875988
 09/14  17:00:00,1450.78289258,38.0393538478,440.510796753,0.0,348.885089477,398.725816546,8.75475371395,0.0,8.75475371395
 09/14  18:00:00,1224.22560682,31.156318627,420.201683479,0.0,249.203635341,299.044362409,8.74125395236,0.0,8.74125395236
 09/14  19:00:00,1199.52424653,30.1201750307,399.389485365,0.0,249.203635341,299.044362409,4.37236642434,0.0,4.37236642434
 09/14  20:00:00,1054.55418995,30.0289881557,383.948038347,0.0,149.522181205,249.203635341,8.28295507621,1.73003566525,6.55291941096
 09/14  21:00:00,1002.00613636,30.0289881557,360.747706829,0.0,149.522181205,249.203635341,20.9877122752,16.6254598752,4.36225239996
 09/14  22:00:00,349.35665382,0.0,0.0,0.0,49.8407270682,199.362908273,2.1891226752,0.0,2.1891226752
 09/14  23:00:00,299.991894703,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898061783,0.0,2.18898061783
 09/14  24:00:00,287.769696875,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/15  01:00:00,287.769698787,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911061438,0.0,2.18911061438
 09/15  02:00:00,287.769698952,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924022805,0.0,2.18924022805
 09/15  03:00:00,287.769698914,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910103961,0.0,2.18910103961
 09/15  04:00:00,299.99189684,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923091763,0.0,2.18923091763
 09/15  05:00:00,349.35799374,0.0,0.0,0.0,49.8407270682,199.362908273,4.36210829709,0.0,4.36210829709
 09/15  06:00:00,431.688938045,33.3751181634,0.0,0.0,49.8407270682,199.362908273,95.9935490922,93.8031633552,2.19038573698
 09/15  07:00:00,522.315981156,30.0289881557,0.000893252955778,0.0,149.522181205,199.362908273,79.553947198,72.9969301974,6.55701700056
 09/15  08:00:00,1170.85928856,31.6338316461,54.7350840128,0.0,448.566543614,448.566543614,32.4373227966,19.2761892603,13.1611335363
 09/15  09:00:00,1362.84911017,34.9657602913,261.241527725,0.0,448.566543614,448.566543614,20.9565061867,7.78708580611,13.1694203806
 09/15  10:00:00,1425.26721837,36.1111494212,367.058548841,0.0,448.566543614,448.566543614,14.9786116954,1.80249844673,13.1761132487
 09/15  11:00:00,1448.34509846,38.1803171405,383.808758628,0.0,448.566543614,448.566543614,18.4934275303,0.881429667483,17.6119978629
 09/15  12:00:00,1417.70764619,37.3434108157,398.469934197,0.0,448.566543614,398.725816546,20.6187590715,0.742043795975,19.8767152755
 09/15  13:00:00,1493.02892148,43.2601854533,413.882031253,0.0,448.566543614,448.566543614,17.6525430075,0.0,17.6525430075
 09/15  14:00:00,1502.24771351,44.6637174158,421.380886278,0.0,448.566543614,448.566543614,13.1572269482,0.0,13.1572269482
 09/15  15:00:00,1505.35474082,44.3610803115,424.790989531,0.0,448.566543614,448.566543614,10.9644941903,0.0,10.9644941903
 09/15  16:00:00,1559.86720655,45.2133971127,429.557446823,0.0,448.566543614,448.566543614,15.3970662764,0.0,15.3970662764
 09/15  17:00:00,1435.18726131,39.4896871654,425.971833298,0.0,348.885089477,398.725816546,10.9387301816,0.0,10.9387301816
 09/15  18:00:00,1216.03562522,33.0723911792,416.663671917,0.0,249.203635341,299.044362409,6.56116480459,0.0,6.56116480459
 09/15  19:00:00,1203.71927858,30.3491371545,408.248298759,0.0,249.203635341,299.044362409,6.54839381891,0.0,6.54839381891
 09/15  20:00:00,1069.56211683,30.0289881557,400.744789288,0.0,149.522181205,249.203635341,8.1997928556,3.8241924867,4.3756003689
 09/15  21:00:00,1033.09222125,30.0289881557,391.93349668,0.0,149.522181205,249.203635341,20.9048255761,16.5425798598,4.36224571634
 09/15  22:00:00,349.356655691,0.0,0.0,0.0,49.8407270682,199.362908273,2.18905599487,0.0,2.18905599487
 09/15  23:00:00,299.991896557,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918623815,0.0,2.18918623815
 09/15  24:00:00,287.769698681,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904730862,0.0,2.18904730862
 09/16  01:00:00,237.928973602,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/16  02:00:00,237.9289736,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918361428,0.0,2.18918361428
 09/16  03:00:00,237.928973699,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904755038,0.0,2.18904755038
 09/16  04:00:00,250.151171567,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891812958,0.0,2.1891812958
 09/16  05:00:00,274.596906399,0.0,0.0,0.0,24.9203635341,149.522181205,4.36256801461,0.0,4.36256801461
 09/16  06:00:00,905.731162511,33.2668881554,387.062037204,0.0,49.8407270682,199.362908273,50.0947142743,47.9040953144,2.19061895991
 09/16  07:00:00,885.927241607,30.0289881557,388.180875244,0.0,49.8407270682,199.362908273,76.3559738784,71.9897001256,4.36627375287
 09/16  08:00:00,1131.39006249,30.0289881557,391.865170977,0.0,249.203635341,249.203635341,54.898756326,50.5265269211,4.37222940493
 09/16  09:00:00,1099.99641386,30.0289881557,396.000307771,0.0,249.203635341,249.203635341,59.1192181449,50.3779816094,8.74123653548
 09/16  10:00:00,1057.33350554,30.0289881557,400.755703151,0.0,249.203635341,249.203635341,43.0403889765,36.4832308318,6.55715814471
 09/16  11:00:00,1065.81161131,30.0289881557,407.182156092,0.0,249.203635341,249.203635341,35.4067268397,26.6602190846,8.74650775503
 09/16  12:00:00,1076.92364338,30.0289881557,416.341975309,0.0,249.203635341,249.203635341,37.9536970075,31.3941932222,6.55950378524
 09/16  13:00:00,1103.82299114,30.0820568301,438.202197086,0.0,249.203635341,249.203635341,20.3583247261,13.8025380415,6.55578668454
 09/16  14:00:00,885.153911287,30.5329660998,466.344921488,0.0,74.7610906023,174.442544739,21.6125598984,15.0638511955,6.54870870287
 09/16  15:00:00,884.379211653,30.4780568338,465.627806377,0.0,74.7610906023,174.442544739,16.9535121312,12.5841682701,4.3693438611
 09/16  16:00:00,959.093026784,30.0289881557,491.900326887,0.0,74.7610906023,174.442544739,18.5230142295,14.1519232064,4.37109102311
 09/16  17:00:00,919.335856471,30.0289881557,490.234673736,0.0,24.9203635341,149.522181205,27.0067438286,22.6457326986,4.36101113001
 09/16  18:00:00,296.66764656,0.0,0.0,0.0,24.9203635341,149.522181205,2.19041878348,0.0,2.19041878348
 09/16  19:00:00,297.854250598,0.0,0.0,0.0,24.9203635341,149.522181205,2.19066606865,0.0,2.19066606865
 09/16  20:00:00,323.485250496,0.0,0.0,0.0,24.9203635341,149.522181205,2.19054594722,0.0,2.19054594722
 09/16  21:00:00,299.041748434,0.0,0.0,0.0,24.9203635341,149.522181205,4.3634398108,0.0,4.3634398108
 09/16  22:00:00,274.595567099,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912231845,0.0,2.18912231845
 09/16  23:00:00,250.151171573,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871241289,0.0,2.18871241289
 09/16  24:00:00,237.928973582,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912058579,0.0,2.18912058579
 09/17  01:00:00,237.928528731,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  02:00:00,237.928529234,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848278953,0.0,2.18848278953
 09/17  03:00:00,237.928529478,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851390297,0.0,2.18851390297
 09/17  04:00:00,250.150727055,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883223112,0.0,2.1883223112
 09/17  05:00:00,274.596462337,0.0,0.0,0.0,24.9203635341,149.522181205,2.19063073771,0.0,2.19063073771
 09/17  06:00:00,323.483913764,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833877265,0.0,2.18833877265
 09/17  07:00:00,305.209975487,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  08:00:00,545.956908049,11.2006220294,198.187080205,0.0,24.9203635341,149.522181205,2.18848251016,0.0,2.18848251016
 09/17  09:00:00,680.912913841,18.3862010057,310.568149029,0.0,24.9203635341,149.522181205,2.18853672236,0.0,2.18853672236
 09/17  10:00:00,714.028605721,21.2173399336,385.171957139,0.0,24.9203635341,149.522181205,2.18852385068,0.0,2.18852385068
 09/17  11:00:00,483.404474977,9.75075724684,209.71644121,0.0,24.9203635341,149.522181205,2.18983475969,0.0,2.18983475969
 09/17  12:00:00,403.046664457,8.84669045335,148.958731331,0.0,24.9203635341,149.522181205,2.18941779072,0.0,2.18941779072
 09/17  13:00:00,716.157120877,19.365472754,391.514870056,0.0,24.9203635341,149.522181205,2.19213108938,0.0,2.19213108938
 09/17  14:00:00,787.569305931,23.742784857,454.614381014,0.0,24.9203635341,149.522181205,4.35987558218,0.0,4.35987558218
 09/17  15:00:00,720.257412726,19.7142882994,395.292182988,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  16:00:00,839.852148103,23.624673548,458.309176746,0.0,24.9203635341,149.522181205,2.18851414291,0.0,2.18851414291
 09/17  17:00:00,803.688865786,19.6364028659,393.270952837,0.0,24.9203635341,149.522181205,2.18817334533,0.0,2.18817334533
 09/17  18:00:00,868.493755073,23.7041899114,450.220013165,0.0,24.9203635341,149.522181205,2.18853311852,0.0,2.18853311852
 09/17  19:00:00,753.934236804,17.249578641,359.780869313,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  20:00:00,323.483913919,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847545309,0.0,2.18847545309
 09/17  21:00:00,299.040858225,0.0,0.0,0.0,24.9203635341,149.522181205,2.19036052718,0.0,2.19036052718
 09/17  22:00:00,274.595122699,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849258732,0.0,2.18849258732
 09/17  23:00:00,250.150727335,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852428946,0.0,2.18852428946
 09/17  24:00:00,237.92852929,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833310221,0.0,2.18833310221
 09/18  01:00:00,287.769704781,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910249354,0.0,2.18910249354
 09/18  02:00:00,287.769704794,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/18  03:00:00,287.769704767,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924380356,0.0,2.18924380356
 09/18  04:00:00,299.991902586,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911451943,0.0,2.18911451943
 09/18  05:00:00,349.35800362,0.0,0.0,0.0,49.8407270682,199.362908273,4.36219227914,0.0,4.36219227914
 09/18  06:00:00,698.267411774,31.595830121,188.225993776,0.0,49.8407270682,199.362908273,53.3382395198,51.1477524369,2.1904870829
 09/18  07:00:00,754.562762147,30.0289881557,164.398743846,0.0,149.522181205,199.362908273,60.4119368645,53.8560917566,6.55584510786
 09/18  08:00:00,1424.56998991,30.0289881557,291.21385976,0.0,448.566543614,448.566543614,17.7913173655,4.62893591231,13.1623814531
 09/18  09:00:00,1477.58931751,30.0289881557,378.151870915,0.0,448.566543614,448.566543614,13.9337131994,0.759549436584,13.1741637629
 09/18  10:00:00,1442.84798466,30.7936587336,388.972084551,0.0,448.566543614,448.566543614,13.3415043069,0.160121581932,13.181382725
 09/18  11:00:00,1455.02349595,33.9907982465,395.991601275,0.0,448.566543614,448.566543614,17.6151866369,0.0,17.6151866369
 09/18  12:00:00,1420.88392598,35.7485243338,405.144067787,0.0,448.566543614,398.725816546,19.8768162675,0.0,19.8768162675
 09/18  13:00:00,1490.37478552,39.8778797202,416.76221742,0.0,448.566543614,448.566543614,19.8595838523,0.0,19.8595838523
 09/18  14:00:00,1497.00654267,40.2230284824,420.959162542,0.0,448.566543614,448.566543614,10.9650360209,0.0,10.9650360209
 09/18  15:00:00,1497.15754398,40.3199222643,420.634921368,0.0,448.566543614,448.566543614,13.1545345012,0.0,13.1545345012
 09/18  16:00:00,1539.20095006,39.9764782825,414.202225264,0.0,448.566543614,448.566543614,15.3985517631,0.0,15.3985517631
 09/18  17:00:00,1392.25061657,33.8515410122,388.498733805,0.0,348.885089477,398.725816546,8.75508605803,0.0,8.75508605803
 09/18  18:00:00,1163.76622342,30.8381668687,366.216118491,0.0,249.203635341,299.044362409,8.74147068048,0.0,8.74147068048
 09/18  19:00:00,1145.72127258,30.0289881557,351.413482318,0.0,249.203635341,299.044362409,5.68822847079,1.31550049796,4.37272797283
 09/18  20:00:00,962.230775404,30.0289881557,295.381979789,0.0,149.522181205,249.203635341,25.655428339,19.1029273279,6.55250101108
 09/18  21:00:00,828.918689619,30.0289881557,190.141782786,0.0,149.522181205,249.203635341,43.7003216199,39.3379788131,4.36234280687
 09/18  22:00:00,349.356661795,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/18  23:00:00,299.991902637,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923565316,0.0,2.18923565316
 09/18  24:00:00,287.769704847,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910664054,0.0,2.18910664054
 09/19  01:00:00,287.769707069,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925242056,0.0,2.18925242056
 09/19  02:00:00,287.769707035,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912641521,0.0,2.18912641521
 09/19  03:00:00,287.769707147,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927177804,0.0,2.18927177804
 09/19  04:00:00,299.991904866,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914599694,0.0,2.18914599694
 09/19  05:00:00,349.358006616,0.0,0.0,0.0,49.8407270682,199.362908273,2.1910600578,0.0,2.1910600578
 09/19  06:00:00,431.230311442,32.8783587633,0.0,0.0,49.8407270682,199.362908273,151.314256765,146.952807733,4.36144903173
 09/19  07:00:00,509.791859949,30.0289881557,0.0,0.0,149.522181205,199.362908273,150.650309802,144.093053384,6.55725641748
 09/19  08:00:00,1049.48605937,30.0907307732,0.0,0.0,448.566543614,448.566543614,47.3577693429,34.1935854493,13.1641838936
 09/19  09:00:00,1014.09340351,31.3718360294,0.0,0.0,448.566543614,448.566543614,35.5395598441,22.3678525754,13.1717072687
 09/19  10:00:00,1029.34118305,32.8779347007,11.6370313622,0.0,448.566543614,448.566543614,26.822981038,13.6438880253,13.1790930128
 09/19  11:00:00,1133.41760039,35.5211492534,85.0720835563,0.0,448.566543614,448.566543614,23.7783716763,6.16338155179,17.6149901245
 09/19  12:00:00,1224.3842494,35.3395001,223.334536041,0.0,448.566543614,398.725816546,26.0973891093,6.21415123164,19.8832378776
 09/19  13:00:00,1376.23341916,40.0465562068,318.530545122,0.0,448.566543614,448.566543614,20.928846713,1.06615389172,19.8626928213
 09/19  14:00:00,1390.33110365,39.8048801095,331.145873363,0.0,448.566543614,448.566543614,11.0955944568,0.127118713011,10.9684757438
 09/19  15:00:00,1400.1645807,39.1565946147,339.912022928,0.0,448.566543614,448.566543614,13.1531703557,0.0,13.1531703557
 09/19  16:00:00,1451.893951,38.3997148108,343.252665833,0.0,448.566543614,448.566543614,15.3994707738,0.0,15.3994707738
 09/19  17:00:00,1331.65292709,33.3980122902,341.555073429,0.0,348.885089477,398.725816546,8.75562006371,0.0,8.75562006371
 09/19  18:00:00,1125.85145205,30.1484971192,339.046329977,0.0,249.203635341,299.044362409,8.74180165474,0.0,8.74180165474
 09/19  19:00:00,1120.02970912,30.0289881557,332.863856333,0.0,249.203635341,299.044362409,7.22955059053,2.85680364795,4.37274694257
 09/19  20:00:00,896.793320222,30.0289881557,232.25213445,0.0,149.522181205,249.203635341,43.3967394679,36.8447313706,6.55200809736
 09/19  21:00:00,712.990924257,30.0289881557,79.5782066628,0.0,149.522181205,249.203635341,64.7162849708,62.5252283652,2.19105660568
 09/19  22:00:00,349.356663794,0.0,0.0,0.0,49.8407270682,199.362908273,2.18925450273,0.0,2.18925450273
 09/19  23:00:00,299.991904692,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907328178,0.0,2.18907328178
 09/19  24:00:00,287.769706955,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921918125,0.0,2.18921918125
 09/20  01:00:00,287.769709156,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909773674,0.0,2.18909773674
 09/20  02:00:00,287.769709221,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924719644,0.0,2.18924719644
 09/20  03:00:00,287.769709192,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912486042,0.0,2.18912486042
 09/20  04:00:00,299.991907079,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927451429,0.0,2.18927451429
 09/20  05:00:00,349.358009558,0.0,0.0,0.0,49.8407270682,199.362908273,2.19134038673,0.0,2.19134038673
 09/20  06:00:00,431.239912327,32.8793014995,0.0,0.0,49.8407270682,199.362908273,163.143463439,158.78212761,4.3613358288
 09/20  07:00:00,509.795669295,30.0289881557,0.0,0.0,149.522181205,199.362908273,155.703402426,149.146446208,6.55695621782
 09/20  08:00:00,1121.57932319,30.0743820957,14.5393931492,0.0,448.566543614,448.566543614,48.097276386,34.9336866192,13.1635897667
 09/20  09:00:00,1218.74122472,31.0686495637,121.852772439,0.0,448.566543614,448.566543614,32.4464040572,19.2748304565,13.1715736007
 09/20  10:00:00,1332.94360231,32.1053090714,277.996258418,0.0,448.566543614,448.566543614,22.5039424007,9.32481069513,13.1791317056
 09/20  11:00:00,1408.56665854,34.3967132042,347.292667494,0.0,448.566543614,448.566543614,20.2491631486,2.6337281059,17.6154350427
 09/20  12:00:00,1384.52341352,33.4445139704,370.577950957,0.0,448.566543614,398.725816546,22.0758540653,2.19159094172,19.8842631236
 09/20  13:00:00,1464.72795833,37.7706577185,394.094426857,0.0,448.566543614,448.566543614,20.6254680217,0.761458434587,19.8640095871
 09/20  14:00:00,1488.54606224,40.52068363,413.383691148,0.0,448.566543614,448.566543614,11.0456565875,0.0777835727124,10.9678730148
 09/20  15:00:00,1503.87447037,41.1962694878,426.59955308,0.0,448.566543614,448.566543614,13.1566356925,0.0,13.1566356925
 09/20  16:00:00,1560.29933776,41.7569891268,434.184507075,0.0,448.566543614,448.566543614,15.3998364198,0.0,15.3998364198
 09/20  17:00:00,1428.21531179,36.5636857092,423.144954484,0.0,348.885089477,398.725816546,8.75514031469,0.0,8.75514031469
 09/20  18:00:00,1206.05323185,31.5214670085,407.93982771,0.0,249.203635341,299.044362409,8.74159584321,0.0,8.74159584321
 09/20  19:00:00,1196.32319254,30.0289881557,393.02630622,0.0,249.203635341,299.044362409,5.23002604772,0.857223766592,4.37280228113
 09/20  20:00:00,1050.81003065,30.0289881557,383.193994167,0.0,149.522181205,249.203635341,23.5666651167,17.0139722648,6.55269285184
 09/20  21:00:00,1002.1945717,30.0289881557,362.236565707,0.0,149.522181205,249.203635341,38.0545920885,33.692143695,4.36244839346
 09/20  22:00:00,349.356666055,0.0,0.0,0.0,49.8407270682,199.362908273,0.0810418024203,0.0,0.0810418024203
 09/20  23:00:00,299.991906891,0.0,0.0,0.0,24.9203635341,199.362908273,2.12819165724,0.0,2.12819165724
 09/20  24:00:00,287.769709043,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916817313,0.0,2.18916817313
 09/21  01:00:00,287.769711363,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890498626,0.0,2.1890498626
 09/21  02:00:00,287.769711339,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920371296,0.0,2.18920371296
 09/21  03:00:00,287.769711392,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908498443,0.0,2.18908498443
 09/21  04:00:00,299.991909211,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923901853,0.0,2.18923901853
 09/21  05:00:00,349.35801361,0.0,0.0,0.0,49.8407270682,199.362908273,4.36224758343,0.0,4.36224758343
 09/21  06:00:00,771.80855818,33.2420213758,257.739813437,0.0,49.8407270682,199.362908273,78.1883794864,75.9978988749,2.19048061146
 09/21  07:00:00,963.361774992,30.0289881557,366.980640565,0.0,149.522181205,199.362908273,74.9669469496,68.4091292666,6.55781768299
 09/21  08:00:00,1535.63211907,30.367082845,394.005690398,0.0,448.566543614,448.566543614,23.0674169433,9.90327910173,13.1641378415
 09/21  09:00:00,1531.73283929,31.8767647557,419.929379838,0.0,448.566543614,448.566543614,15.217162546,2.04338021053,13.1737823355
 09/21  10:00:00,1513.46530258,32.9654411332,445.691600637,0.0,448.566543614,448.566543614,14.008756416,0.827173600379,13.1815828156
 09/21  11:00:00,1534.92458577,34.2322579723,464.483237962,0.0,448.566543614,448.566543614,17.7025987882,0.0859935114114,17.6166052768
 09/21  12:00:00,1494.54480106,31.8618850813,476.310041973,0.0,448.566543614,398.725816546,20.0072680268,0.126942884201,19.8803251426
 09/21  13:00:00,1527.0446396,37.2889211052,453.543552347,0.0,448.566543614,448.566543614,19.8609093405,0.0,19.8609093405
 09/21  14:00:00,1513.59672957,38.7061267125,438.687405644,0.0,448.566543614,448.566543614,13.156203135,0.0,13.156203135
 09/21  15:00:00,1503.81982002,40.1183365365,427.49873441,0.0,448.566543614,448.566543614,10.9658904539,0.0,10.9658904539
 09/21  16:00:00,1553.36247447,41.1849675448,427.08103552,0.0,448.566543614,448.566543614,15.400845766,0.0,15.400845766
 09/21  17:00:00,1455.83334245,36.5522560967,447.048270251,0.0,348.885089477,398.725816546,10.9396936065,0.0,10.9396936065
 09/21  18:00:00,1279.36552728,31.8432490082,474.654612511,0.0,249.203635341,299.044362409,6.56189767145,0.0,6.56189767145
 09/21  19:00:00,1280.07668187,30.0908804922,467.966225186,0.0,249.203635341,299.044362409,6.55690431497,0.00799500246954,6.5489093125
 09/21  20:00:00,1102.50559929,30.0289881557,429.540975177,0.0,149.522181205,249.203635341,17.1158109276,12.7412303926,4.37458053503
 09/21  21:00:00,1027.02508334,30.0289881557,386.572624836,0.0,149.522181205,249.203635341,33.0526299934,28.6897993527,4.36283064063
 09/21  22:00:00,349.356668157,0.0,0.0,0.0,49.8407270682,199.362908273,2.18907897184,0.0,2.18907897184
 09/21  23:00:00,299.991909045,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923331163,0.0,2.18923331163
 09/21  24:00:00,287.769711222,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911493516,0.0,2.18911493516
 09/22  01:00:00,287.769713501,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927565022,0.0,2.18927565022
 09/22  02:00:00,287.769713374,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891606225,0.0,2.1891606225
 09/22  03:00:00,287.769713414,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904566305,0.0,2.18904566305
 09/22  04:00:00,299.991911207,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/22  05:00:00,349.358016836,0.0,0.0,0.0,49.8407270682,199.362908273,4.36268988612,0.0,4.36268988612
 09/22  06:00:00,587.295824434,33.2801687893,77.6974735183,0.0,49.8407270682,199.362908273,80.9799485302,78.7891949742,2.19075355604
 09/22  07:00:00,674.064098179,30.0289881557,77.2332974119,0.0,149.522181205,199.362908273,99.5675350562,93.0105353088,6.55699974742
 09/22  08:00:00,1216.57455319,30.3709670682,87.7001305938,0.0,448.566543614,448.566543614,37.8185450655,24.6531721672,13.1653728983
 09/22  09:00:00,1198.66155309,31.6411632822,104.590732661,0.0,448.566543614,448.566543614,21.9202118274,8.74174601528,13.1784658121
 09/22  10:00:00,1252.00782932,32.5219186251,202.756680075,0.0,448.566543614,448.566543614,17.8123645575,2.43710902462,15.3752555329
 09/22  11:00:00,1400.27770281,35.1960652176,343.180591276,0.0,448.566543614,448.566543614,16.2475358787,0.831465566354,15.4160703124
 09/22  12:00:00,1377.76690669,35.7888800165,363.582411702,0.0,448.566543614,398.725816546,22.8887915064,0.798701912561,22.0900895939
 09/22  13:00:00,1454.06020862,41.5891274617,379.028462255,0.0,448.566543614,448.566543614,17.6603744515,0.00409591612363,17.6562785354
 09/22  14:00:00,1481.96314171,43.1263960562,402.788564922,0.0,448.566543614,448.566543614,13.1618269629,0.0,13.1618269629
 09/22  15:00:00,1502.67190477,43.6681864932,422.800953226,0.0,448.566543614,448.566543614,13.1565694632,0.0,13.1565694632
 09/22  16:00:00,1567.70857004,43.9154696944,438.696605722,0.0,448.566543614,448.566543614,15.3996009751,0.0,15.3996009751
 09/22  17:00:00,1439.88484161,37.0183654961,431.262568391,0.0,348.885089477,398.725816546,8.75688880264,0.0,8.75688880264
 09/22  18:00:00,1217.51424327,31.0267346908,416.968828839,0.0,249.203635341,299.044362409,8.74188444726,0.0,8.74188444726
 09/22  19:00:00,1205.67100916,30.0640583172,401.149605011,0.0,249.203635341,299.044362409,5.70424103713,1.33143168023,4.3728093569
 09/22  20:00:00,1055.32511086,30.0289881557,388.513828957,0.0,149.522181205,249.203635341,25.0676126963,18.515395741,6.55221695536
 09/22  21:00:00,948.46495376,30.0289881557,310.899320941,0.0,149.522181205,249.203635341,37.8116363212,35.6205333428,2.19110297833
 09/22  22:00:00,349.356670361,0.0,0.0,0.0,49.8407270682,199.362908273,2.18929901234,0.0,2.18929901234
 09/22  23:00:00,299.991911228,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891284074,0.0,2.1891284074
 09/22  24:00:00,287.769713536,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928702149,0.0,2.18928702149
 09/23  01:00:00,237.928988738,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917682123,0.0,2.18917682123
 09/23  02:00:00,237.928988839,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906548652,0.0,2.18906548652
 09/23  03:00:00,237.928988795,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922832669,0.0,2.18922832669
 09/23  04:00:00,250.151186623,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911724581,0.0,2.18911724581
 09/23  05:00:00,274.596930005,0.0,0.0,0.0,24.9203635341,149.522181205,2.1914860517,0.0,2.1914860517
 09/23  06:00:00,943.6970223,32.7768043275,412.894084929,0.0,49.8407270682,199.362908273,63.3945720354,59.0330659369,4.36150609847
 09/23  07:00:00,975.538680382,30.0289881557,454.547338146,0.0,49.8407270682,199.362908273,82.4218497148,78.0550774808,4.36677223406
 09/23  08:00:00,1221.16815269,30.0289881557,468.076830684,0.0,249.203635341,249.203635341,57.2650545076,52.8921255914,4.37292891622
 09/23  09:00:00,1195.23581736,30.0289881557,478.820618556,0.0,249.203635341,249.203635341,44.6549061197,35.913126985,8.7417791347
 09/23  10:00:00,1137.01049702,30.0289881557,469.501245993,0.0,249.203635341,249.203635341,19.8831421619,13.3253264309,6.55781573107
 09/23  11:00:00,1116.43553609,31.0015386946,447.958170208,0.0,249.203635341,249.203635341,13.4108066642,4.66360122073,8.74720544346
 09/23  12:00:00,1135.08380364,33.7209968597,463.890717005,0.0,249.203635341,249.203635341,7.90295626316,1.34311943854,6.55983682462
 09/23  13:00:00,1142.42356934,35.0891083472,469.863357668,0.0,249.203635341,249.203635341,7.15578872444,0.598460711869,6.55732801257
 09/23  14:00:00,902.900105625,33.9406302044,480.764642403,0.0,74.7610906023,174.442544739,7.08137426208,0.5328775388,6.54849672328
 09/23  15:00:00,865.20744515,32.0843652481,445.51816484,0.0,74.7610906023,174.442544739,4.46993496041,0.100038359984,4.36989660042
 09/23  16:00:00,879.035251174,31.4558296985,410.425048993,0.0,74.7610906023,174.442544739,7.64313987854,1.09676174479,6.54637813375
 09/23  17:00:00,812.422744331,30.1627546887,387.543285614,0.0,24.9203635341,149.522181205,16.6871198345,14.4964792945,2.19064054001
 09/23  18:00:00,510.120292185,11.1590998282,154.84890786,0.0,24.9203635341,149.522181205,2.19073596103,0.0,2.19073596103
 09/23  19:00:00,306.397938587,0.0,0.0,0.0,24.9203635341,149.522181205,2.19064259435,0.0,2.19064259435
 09/23  20:00:00,323.485272245,0.0,0.0,0.0,24.9203635341,149.522181205,4.36118955526,0.0,4.36118955526
 09/23  21:00:00,299.04177424,0.0,0.0,0.0,24.9203635341,149.522181205,2.19211434479,0.0,2.19211434479
 09/23  22:00:00,274.595582184,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910228299,0.0,2.18910228299
 09/23  23:00:00,250.151186604,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926546388,0.0,2.18926546388
 09/23  24:00:00,237.928988789,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915466107,0.0,2.18915466107
 09/24  01:00:00,237.928541603,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844826298,0.0,2.18844826298
 09/24  02:00:00,237.928541271,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885065104,0.0,2.1885065104
 09/24  03:00:00,237.928540951,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  04:00:00,250.150739216,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856487323,0.0,2.18856487323
 09/24  05:00:00,274.596483952,0.0,0.0,0.0,24.9203635341,149.522181205,2.19051106102,0.0,2.19051106102
 09/24  06:00:00,323.48392603,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841158126,0.0,2.18841158126
 09/24  07:00:00,313.753655268,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854678443,0.0,2.18854678443
 09/24  08:00:00,411.626518318,12.1380413038,59.2781544962,0.0,24.9203635341,149.522181205,2.1885302648,0.0,2.1885302648
 09/24  09:00:00,480.536731405,19.2780987293,122.133829129,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  10:00:00,539.688231607,23.3107364705,223.517239688,0.0,24.9203635341,149.522181205,2.18858926351,0.0,2.18858926351
 09/24  11:00:00,492.834704813,16.2513739933,196.771800915,0.0,24.9203635341,149.522181205,2.19004825893,0.0,2.19004825893
 09/24  12:00:00,603.729484512,23.8487998606,282.723313791,0.0,24.9203635341,149.522181205,2.19005614869,0.0,2.19005614869
 09/24  13:00:00,560.398674817,20.6559649697,242.686337226,0.0,24.9203635341,149.522181205,4.36446448772,0.0,4.36446448772
 09/24  14:00:00,630.679696414,25.0568463096,304.747652742,0.0,24.9203635341,149.522181205,2.19001657985,0.0,2.19001657985
 09/24  15:00:00,588.765392605,20.6922263281,268.231416412,0.0,24.9203635341,149.522181205,2.1885874129,0.0,2.1885874129
 09/24  16:00:00,698.098196154,23.9372338188,322.488797233,0.0,24.9203635341,149.522181205,2.18853321085,0.0,2.18853321085
 09/24  17:00:00,670.280299866,19.6851160186,265.241046282,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  18:00:00,719.956601073,23.6659771112,308.705347243,0.0,24.9203635341,149.522181205,2.18859187119,0.0,2.18859187119
 09/24  19:00:00,372.451159612,1.15711572611,26.5172689173,0.0,24.9203635341,149.522181205,2.18857561827,0.0,2.18857561827
 09/24  20:00:00,323.483926206,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848297399,0.0,2.18848297399
 09/24  21:00:00,299.040879155,0.0,0.0,0.0,24.9203635341,149.522181205,2.19071883111,0.0,2.19071883111
 09/24  22:00:00,274.595135015,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855620916,0.0,2.18855620916
 09/24  23:00:00,250.15073922,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838877519,0.0,2.18838877519
 09/24  24:00:00,237.928540923,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/25  01:00:00,287.76972032,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918414297,0.0,2.18918414297
 09/25  02:00:00,287.769720448,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908064834,0.0,2.18908064834
 09/25  03:00:00,287.769720431,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892526784,0.0,2.1892526784
 09/25  04:00:00,299.991918274,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891494628,0.0,2.1891494628
 09/25  05:00:00,349.358028261,0.0,0.0,0.0,49.8407270682,199.362908273,4.36271204864,0.0,4.36271204864
 09/25  06:00:00,429.100966133,30.7111821876,0.0,0.0,49.8407270682,199.362908273,201.216074382,199.025343048,2.19073133483
 09/25  07:00:00,518.357844514,30.0289881557,0.0,0.0,149.522181205,199.362908273,180.941379557,174.383363258,6.55801629866
 09/25  08:00:00,1158.97951726,30.0779203717,57.396543863,0.0,448.566543614,448.566543614,49.6798358068,36.5140893922,13.1657464146
 09/25  09:00:00,1320.95613424,31.0484650349,222.877832182,0.0,448.566543614,448.566543614,34.2910655896,21.1128732021,13.1781923875
 09/25  10:00:00,1396.84356908,32.2046076058,341.070823757,0.0,448.566543614,448.566543614,25.7532318609,10.3754535917,15.3777782691
 09/25  11:00:00,1420.71027565,34.2490124985,357.030926728,0.0,448.566543614,448.566543614,19.0215318264,3.60396090782,15.4175709186
 09/25  12:00:00,1386.40863186,36.3241135754,364.259281546,0.0,448.566543614,398.725816546,25.6602483735,3.56661454497,22.0936338285
 09/25  13:00:00,1441.00126108,38.2156747239,373.139938794,0.0,448.566543614,448.566543614,20.9925186391,1.12691402895,19.8656046101
 09/25  14:00:00,1453.91745583,39.3575664595,386.647193636,0.0,448.566543614,448.566543614,11.1761316807,0.204151929986,10.9719797507
 09/25  15:00:00,1464.50443374,40.2198873478,394.506432281,0.0,448.566543614,448.566543614,13.1582370138,0.0,13.1582370138
 09/25  16:00:00,1520.04111643,40.9491772122,400.235632497,0.0,448.566543614,448.566543614,15.4023775519,0.0,15.4023775519
 09/25  17:00:00,1388.98882077,36.2768086502,387.7218629,0.0,348.885089477,398.725816546,8.75701945074,0.0,8.75701945074
 09/25  18:00:00,1168.80048754,32.7845877008,371.397002122,0.0,249.203635341,299.044362409,8.74259972409,0.0,8.74259972409
 09/25  19:00:00,1158.5022097,30.1919625565,349.602366254,0.0,249.203635341,299.044362409,6.94600845261,0.396928458676,6.54907999393
 09/25  20:00:00,945.638943607,30.0289881557,284.574547072,0.0,149.522181205,249.203635341,23.2604315166,18.8841589738,4.37627254284
 09/25  21:00:00,636.032513943,30.0289881557,43.6105207247,0.0,149.522181205,249.203635341,51.7451295101,47.3823867201,4.36274279003
 09/25  22:00:00,349.356677312,0.0,0.0,0.0,49.8407270682,199.362908273,2.18931112646,0.0,2.18931112646
 09/25  23:00:00,299.991918147,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892081999,0.0,2.1892081999
 09/25  24:00:00,287.769720406,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910525986,0.0,2.18910525986
 09/26  01:00:00,287.769722782,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928472067,0.0,2.18928472067
 09/26  02:00:00,287.769722716,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918542769,0.0,2.18918542769
 09/26  03:00:00,287.769722765,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908624005,0.0,2.18908624005
 09/26  04:00:00,299.991920564,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/26  05:00:00,349.358031732,0.0,0.0,0.0,49.8407270682,199.362908273,4.36287316531,0.0,4.36287316531
 09/26  06:00:00,430.52152808,32.1378104075,0.0,0.0,49.8407270682,199.362908273,192.147635774,189.957143763,2.19049201065
 09/26  07:00:00,518.358652155,30.0289881557,0.0,0.0,149.522181205,199.362908273,181.522676357,174.964952477,6.55772387992
 09/26  08:00:00,1049.42700184,30.0289881557,0.0,0.0,448.566543614,448.566543614,50.6747766355,37.5066102951,13.1681663404
 09/26  09:00:00,1183.12685225,30.551170244,91.289751613,0.0,448.566543614,448.566543614,35.8838701468,20.5077921823,15.3760779645
 09/26  10:00:00,1320.75574059,32.8680984637,270.282246902,0.0,448.566543614,448.566543614,21.9064789438,8.72177273325,13.1847062106
 09/26  11:00:00,1388.00298026,36.3763424887,328.983354803,0.0,448.566543614,448.566543614,19.9447808454,2.32371891506,17.6210619304
 09/26  12:00:00,1375.64820412,36.7610005341,361.262553446,0.0,448.566543614,398.725816546,21.7065715364,1.81813745431,19.8884340821
 09/26  13:00:00,1464.1745792,41.7933315438,392.063351188,0.0,448.566543614,448.566543614,20.1703848677,0.305400278227,19.8649845895
 09/26  14:00:00,1481.53594015,42.6556893538,407.656365265,0.0,448.566543614,448.566543614,13.1587724304,0.0,13.1587724304
 09/26  15:00:00,1488.99706312,43.4169686821,413.901794389,0.0,448.566543614,448.566543614,10.9687331325,0.0,10.9687331325
 09/26  16:00:00,1543.27762459,43.4477389051,419.203330812,0.0,448.566543614,448.566543614,15.404372335,0.0,15.404372335
 09/26  17:00:00,1406.56167205,35.5854989546,404.268551617,0.0,348.885089477,398.725816546,10.9422321857,0.0,10.9422321857
 09/26  18:00:00,1176.12490929,30.9802067493,380.032214743,0.0,249.203635341,299.044362409,6.5622254978,0.0,6.5622254978
 09/26  19:00:00,1173.00438387,30.1857951195,361.826710386,0.0,249.203635341,299.044362409,6.54907846868,0.0,6.54907846868
 09/26  20:00:00,1016.61980323,30.0289881557,349.080327523,0.0,149.522181205,249.203635341,13.1395742363,6.58508986819,6.55448436812
 09/26  21:00:00,980.852332023,30.0289881557,340.469077076,0.0,149.522181205,249.203635341,30.4464367228,28.2550533606,2.19138336223
 09/26  22:00:00,349.356679683,0.0,0.0,0.0,49.8407270682,199.362908273,2.18932090048,0.0,2.18932090048
 09/26  23:00:00,299.991920558,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927582948,0.0,2.18927582948
 09/26  24:00:00,287.7697228,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917696891,0.0,2.18917696891
 09/27  01:00:00,287.769725386,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908287202,0.0,2.18908287202
 09/27  02:00:00,287.769725314,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892644081,0.0,2.1892644081
 09/27  03:00:00,287.769725339,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891693174,0.0,2.1891693174
 09/27  04:00:00,299.991923226,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935090239,0.0,2.18935090239
