Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/27  05:00:00,349.358035545,0.0,0.0,0.0,49.8407270682,199.362908273,2.19148691275,0.0,2.19148691275
 09/27  06:00:00,431.340086834,32.9946619269,0.0,0.0,49.8407270682,199.362908273,141.0900529,136.728432632,4.36162026789
 09/27  07:00:00,530.900065676,30.0289881557,0.000938285937447,0.0,149.522181205,199.362908273,134.58060396,128.02237812,6.55822584048
 09/27  08:00:00,1080.98660035,30.1551702308,0.00236598170029,0.0,448.566543614,448.566543614,43.9172698616,30.7485911472,13.1686787144
 09/27  09:00:00,1143.89328358,31.9916174787,52.0102567807,0.0,448.566543614,448.566543614,31.1504720898,17.9727157959,13.177756294
 09/27  10:00:00,1255.72605342,34.5579154109,206.146551142,0.0,448.566543614,448.566543614,23.6551301486,8.2754701802,15.3796599684
 09/27  11:00:00,1376.83240485,37.8998968507,319.825694099,0.0,448.566543614,448.566543614,17.4238897888,2.00552181919,15.4183679696
 09/27  12:00:00,1347.81284662,37.8264194294,336.599163515,0.0,448.566543614,398.725816546,23.6896687887,1.59370027434,22.0959685143
 09/27  13:00:00,1420.08241754,43.0975973627,351.629517167,0.0,448.566543614,448.566543614,20.1248974903,0.256459095201,19.8684383951
 09/27  14:00:00,1431.81692709,43.8675602746,361.995452395,0.0,448.566543614,448.566543614,10.9700751361,0.0,10.9700751361
 09/27  15:00:00,1438.43813522,44.3310772275,367.5294695,0.0,448.566543614,448.566543614,13.1586978577,0.0,13.1586978577
 09/27  16:00:00,1493.74333157,44.3835589554,373.991779312,0.0,448.566543614,448.566543614,15.4034193499,0.0,15.4034193499
 09/27  17:00:00,1368.63669696,37.8196643624,368.97321796,0.0,348.885089477,398.725816546,10.9413057338,0.0,10.9413057338
 09/27  18:00:00,1152.26281609,31.4646066004,358.996287594,0.0,249.203635341,299.044362409,6.56197683671,0.0,6.56197683671
 09/27  19:00:00,1156.52088601,30.1484484838,349.370264471,0.0,249.203635341,299.044362409,6.54970112993,0.0,6.54970112993
 09/27  20:00:00,993.957184409,30.0289881557,328.838548664,0.0,149.522181205,249.203635341,20.8721668236,14.3189305005,6.55323632303
 09/27  21:00:00,753.478463054,30.0289881557,117.995656807,0.0,149.522181205,249.203635341,42.342325487,40.1509391796,2.19138630739
 09/27  22:00:00,349.356682476,0.0,0.0,0.0,49.8407270682,199.362908273,2.18923161569,0.0,2.18923161569
 09/27  23:00:00,299.991923273,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913602821,0.0,2.18913602821
 09/27  24:00:00,287.769725454,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931807534,0.0,2.18931807534
 09/28  01:00:00,287.769727879,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922945097,0.0,2.18922945097
 09/28  02:00:00,287.769727903,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913848675,0.0,2.18913848675
 09/28  03:00:00,287.769727873,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932504907,0.0,2.18932504907
 09/28  04:00:00,299.991925592,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923432613,0.0,2.18923432613
 09/28  05:00:00,349.358039194,0.0,0.0,0.0,49.8407270682,199.362908273,2.19152680577,0.0,2.19152680577
 09/28  06:00:00,431.557485988,33.234550893,0.0,0.0,49.8407270682,199.362908273,107.865759818,105.675086189,2.1906736287
 09/28  07:00:00,597.05689451,30.0289881557,26.6323257432,0.0,149.522181205,199.362908273,119.568453345,110.831566649,8.73688669607
 09/28  08:00:00,1278.82870305,30.1983429859,145.641414617,0.0,448.566543614,448.566543614,39.5732930885,26.4102436151,13.1630494734
 09/28  09:00:00,1408.03461436,31.3073889973,304.26121602,0.0,448.566543614,448.566543614,22.6768609011,9.50068268516,13.1761782159
 09/28  10:00:00,1409.89807268,32.3368966817,347.788475331,0.0,448.566543614,448.566543614,15.2392155755,2.05379848216,13.1854170934
 09/28  11:00:00,1432.47785183,34.9967072978,362.203518704,0.0,448.566543614,448.566543614,18.5180141876,0.895904630216,17.6221095574
 09/28  12:00:00,1397.92808173,34.3382780757,377.216377478,0.0,448.566543614,398.725816546,22.7253050393,0.627136691972,22.0981683473
 09/28  13:00:00,1463.14171006,37.1300469923,389.799320522,0.0,448.566543614,448.566543614,19.8678223534,0.0,19.8678223534
 09/28  14:00:00,1463.32180447,36.9507114882,390.234559465,0.0,448.566543614,448.566543614,10.9731305349,0.0,10.9731305349
 09/28  15:00:00,1453.92824816,36.1654890111,384.42346544,0.0,448.566543614,448.566543614,13.1575137176,0.0,13.1575137176
 09/28  16:00:00,1494.49190621,36.0674438019,380.053973703,0.0,448.566543614,448.566543614,15.4051896381,0.0,15.4051896381
 09/28  17:00:00,1374.97432296,32.1324778561,380.204535892,0.0,348.885089477,398.725816546,10.9412834486,0.0,10.9412834486
 09/28  18:00:00,1172.22667644,30.0289881557,381.272538545,0.0,249.203635341,299.044362409,7.57174108451,1.0097489252,6.56199215931
 09/28  19:00:00,1190.21512192,30.0289881557,382.824138389,0.0,249.203635341,299.044362409,23.1245014462,16.5751664645,6.54933498166
 09/28  20:00:00,1050.79138128,30.0289881557,385.320633989,0.0,149.522181205,249.203635341,57.3494649809,50.7961481652,6.55331681578
 09/28  21:00:00,1030.23863136,30.0289881557,388.507907546,0.0,149.522181205,249.203635341,66.4154249073,64.2240205405,2.19140436685
 09/28  22:00:00,349.356684913,0.0,0.0,0.0,49.8407270682,199.362908273,2.18924798943,0.0,2.18924798943
 09/28  23:00:00,299.991925712,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915663619,0.0,2.18915663619
 09/28  24:00:00,287.769727925,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893435924,0.0,2.1893435924
 09/29  01:00:00,287.769730373,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892593015,0.0,2.1892593015
 09/29  02:00:00,287.76973038,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917263749,0.0,2.18917263749
 09/29  03:00:00,287.769730413,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936415324,0.0,2.18936415324
 09/29  04:00:00,299.9919281,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927773455,0.0,2.18927773455
 09/29  05:00:00,349.358043258,0.0,0.0,0.0,49.8407270682,199.362908273,2.19158179618,0.0,2.19158179618
 09/29  06:00:00,915.851407154,33.2621163874,394.222463836,0.0,49.8407270682,199.362908273,73.7874266785,71.5966959828,2.19073069571
 09/29  07:00:00,1010.34553509,30.0289881557,400.594795343,0.0,149.522181205,199.362908273,94.3552370496,85.6179696516,8.73726739803
 09/29  08:00:00,1547.81421445,30.1641921299,405.407243255,0.0,448.566543614,448.566543614,40.1295362749,26.9655636082,13.1639726667
 09/29  09:00:00,1520.48779784,31.1840127095,412.22507765,0.0,448.566543614,448.566543614,25.1400411155,11.9626929341,13.1773481814
 09/29  10:00:00,1487.04546557,31.9167514088,424.611522019,0.0,448.566543614,448.566543614,18.595771845,3.21406642883,15.3817054162
 09/29  11:00:00,1506.89786728,32.4928149439,440.921899633,0.0,448.566543614,448.566543614,16.5212142047,1.09977917239,15.4214350323
 09/29  12:00:00,1470.34878788,30.6499388495,453.670400962,0.0,448.566543614,398.725816546,23.0524104109,0.953575285083,22.0988351258
 09/29  13:00:00,1537.19707035,33.6706950603,467.313997101,0.0,448.566543614,448.566543614,19.8836527827,0.0122328271106,19.8714199556
 09/29  14:00:00,1540.37219915,34.6158232349,469.553042233,0.0,448.566543614,448.566543614,10.968173912,0.0,10.968173912
 09/29  15:00:00,1529.66542251,35.2961229699,458.166431041,0.0,448.566543614,448.566543614,13.1600539336,0.0,13.1600539336
 09/29  16:00:00,1573.81741627,35.5649843184,453.155792026,0.0,448.566543614,448.566543614,15.4068243516,0.0,15.4068243516
 09/29  17:00:00,1477.9990983,31.6380919532,474.128093271,0.0,348.885089477,398.725816546,10.9422826916,0.0,10.9422826916
 09/29  18:00:00,1287.33275786,30.0289881557,484.431767852,0.0,249.203635341,299.044362409,12.446349072,5.8840088867,6.56234018532
 09/29  19:00:00,1299.76842344,30.0289881557,478.580252509,0.0,249.203635341,299.044362409,34.4938454612,27.9446323808,6.54921308033
 09/29  20:00:00,1151.19807803,30.0289881557,470.966799446,0.0,149.522181205,249.203635341,63.152805532,56.5980048746,6.55480065741
 09/29  21:00:00,1119.27954057,30.0289881557,463.569698844,0.0,149.522181205,249.203635341,70.1682355674,67.9767774465,2.19145812093
 09/29  22:00:00,349.356687092,0.0,0.0,0.0,49.8407270682,199.362908273,2.18933580254,0.0,2.18933580254
 09/29  23:00:00,299.991928,0.0,0.0,0.0,24.9203635341,199.362908273,2.189359365,0.0,2.189359365
 09/29  24:00:00,287.76973018,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927319545,0.0,2.18927319545
 09/30  01:00:00,237.929005739,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919204143,0.0,2.18919204143
 09/30  02:00:00,237.929005839,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909665049,0.0,2.18909665049
 09/30  03:00:00,237.92900576,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930627431,0.0,2.18930627431
 09/30  04:00:00,250.151203571,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922419625,0.0,2.18922419625
 09/30  05:00:00,274.596957388,0.0,0.0,0.0,24.9203635341,149.522181205,2.19124612779,0.0,2.19124612779
 09/30  06:00:00,966.096769971,32.3024447599,438.3608387,0.0,49.8407270682,199.362908273,79.4164197135,75.0549249161,4.36149479738
 09/30  07:00:00,947.463147744,30.0289881557,431.428392656,0.0,49.8407270682,199.362908273,99.7202242793,95.352768947,4.36745533233
 09/30  08:00:00,1180.56841405,30.0289881557,432.184228404,0.0,249.203635341,249.203635341,75.5588886218,71.1857868907,4.37310173114
 09/30  09:00:00,1145.38899264,30.0289881557,433.341132974,0.0,249.203635341,249.203635341,67.5747164215,58.8313728654,8.74334355606
 09/30  10:00:00,1100.23376696,30.0289881557,436.452554522,0.0,249.203635341,249.203635341,52.7152055507,46.1570680004,6.55813755023
 09/30  11:00:00,1104.71882046,30.0289881557,440.275294389,0.0,249.203635341,249.203635341,44.6831925166,35.9348808645,8.74831165214
 09/30  12:00:00,1109.31157981,30.0289881557,444.196932462,0.0,249.203635341,249.203635341,46.4429993908,37.7023940873,8.7406053035
 09/30  13:00:00,1113.64211918,30.0289881557,447.89218356,0.0,249.203635341,249.203635341,36.8344777509,30.2762786974,6.55819905356
 09/30  14:00:00,867.711549032,30.0289881557,450.525199788,0.0,74.7610906023,174.442544739,58.4047617548,54.0319352865,4.37282646823
 09/30  15:00:00,872.184654938,30.0289881557,454.373213916,0.0,74.7610906023,174.442544739,73.7815056263,67.236066444,6.54543918227
 09/30  16:00:00,918.300194246,30.0289881557,452.458886938,0.0,74.7610906023,174.442544739,74.6300087529,70.2585189286,4.37148982427
 09/30  17:00:00,870.907573257,30.0289881557,444.675618831,0.0,24.9203635341,149.522181205,94.1231323911,89.7618569972,4.36127539386
 09/30  18:00:00,296.667691393,0.0,0.0,0.0,24.9203635341,149.522181205,2.1906392452,0.0,2.1906392452
 09/30  19:00:00,314.941628579,0.0,0.0,0.0,24.9203635341,149.522181205,2.19076596502,0.0,2.19076596502
 09/30  20:00:00,323.485295667,0.0,0.0,0.0,24.9203635341,149.522181205,2.19051540682,0.0,2.19051540682
 09/30  21:00:00,299.041805398,0.0,0.0,0.0,24.9203635341,149.522181205,4.36441006621,0.0,4.36441006621
 09/30  22:00:00,274.595599133,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893175961,0.0,2.1893175961
 09/30  23:00:00,250.151203529,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923581457,0.0,2.18923581457
 09/30  24:00:00,237.929005792,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915404596,0.0,2.18915404596
 10/01  01:00:00,237.928555222,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864644208,0.0,2.18864644208
 10/01  02:00:00,237.928554771,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  03:00:00,237.928555049,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850591717,0.0,2.18850591717
 10/01  04:00:00,250.150753181,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859590892,0.0,2.18859590892
 10/01  05:00:00,274.596507836,0.0,0.0,0.0,24.9203635341,149.522181205,2.19076114016,0.0,2.19076114016
 10/01  06:00:00,323.483939965,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850339459,0.0,2.18850339459
 10/01  07:00:00,322.29733568,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859380709,0.0,2.18859380709
 10/01  08:00:00,296.666335505,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856965488,0.0,2.18856965488
 10/01  09:00:00,259.999741633,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  10:00:00,256.913799175,0.964263105089,13.0558994763,0.0,24.9203635341,149.522181205,2.18854503316,0.0,2.18854503316
 10/01  11:00:00,554.189347215,17.7056451411,250.294708851,0.0,24.9203635341,149.522181205,2.19010879636,0.0,2.19010879636
 10/01  12:00:00,586.212175795,18.6612201088,265.203627874,0.0,24.9203635341,149.522181205,2.19014979993,0.0,2.19014979993
 10/01  13:00:00,667.655096618,23.9381799723,334.060086672,0.0,24.9203635341,149.522181205,4.36475147566,0.0,4.36475147566
 10/01  14:00:00,631.545795533,19.8028915916,305.855302219,0.0,24.9203635341,149.522181205,2.19009821573,0.0,2.19009821573
 10/01  15:00:00,691.002204614,23.9055342642,357.356695892,0.0,24.9203635341,149.522181205,2.188621741,0.0,2.188621741
 10/01  16:00:00,644.965788012,17.9205695806,285.924735456,0.0,24.9203635341,149.522181205,2.18863533069,0.0,2.18863533069
 10/01  17:00:00,560.951988157,12.040781149,201.734825224,0.0,24.9203635341,149.522181205,2.18857221551,0.0,2.18857221551
 10/01  18:00:00,296.666334984,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  19:00:00,323.4839398,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884317863,0.0,2.1884317863
 10/01  20:00:00,323.483939995,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852259813,0.0,2.18852259813
 10/01  21:00:00,299.040903359,0.0,0.0,0.0,24.9203635341,149.522181205,2.19068944644,0.0,2.19068944644
 10/01  22:00:00,274.595148836,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843084819,0.0,2.18843084819
 10/01  23:00:00,250.150753221,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852168266,0.0,2.18852168266
 10/01  24:00:00,237.92855518,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861229316,0.0,2.18861229316
 10/02  01:00:00,287.769737913,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924183896,0.0,2.18924183896
 10/02  02:00:00,287.769737947,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916859487,0.0,2.18916859487
 10/02  03:00:00,287.769737964,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/02  04:00:00,299.991935726,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893758863,0.0,2.1893758863
 10/02  05:00:00,349.358055987,0.0,0.0,0.0,49.8407270682,199.362908273,4.36306011928,0.0,4.36306011928
 10/02  06:00:00,434.250930624,30.8774289242,0.000288868576175,0.0,49.8407270682,199.362908273,136.72316015,134.532548005,2.19061214529
 10/02  07:00:00,526.882113296,30.0289881557,0.0,0.0,149.522181205,199.362908273,153.968497711,147.409753077,6.55874463431
 10/02  08:00:00,1049.42721893,30.0289881557,0.0,0.0,448.566543614,448.566543614,50.9445106032,37.7720798734,13.1724307298
 10/02  09:00:00,1203.44895125,30.0289881557,110.766458726,0.0,448.566543614,448.566543614,37.7457243207,22.3709181153,15.3748062054
 10/02  10:00:00,1338.13702725,30.1230001572,287.500218924,0.0,448.566543614,448.566543614,24.6296964293,11.4429004897,13.1867959396
 10/02  11:00:00,1334.35675277,30.3060659656,282.064013169,0.0,448.566543614,448.566543614,24.3689591684,6.74317646878,17.6257826996
 10/02  12:00:00,1304.59619812,31.8016884052,297.779403966,0.0,448.566543614,398.725816546,29.3385007361,7.23437701286,22.1041237232
 10/02  13:00:00,1248.17045202,31.2270301374,199.661975988,0.0,448.566543614,448.566543614,21.5673164778,1.69124090732,19.8760755705
 10/02  14:00:00,1299.55638388,32.9841865825,250.050572697,0.0,448.566543614,448.566543614,14.1572322773,0.996776942751,13.1604553345
 10/02  15:00:00,1382.52804756,35.8850159686,326.841501364,0.0,448.566543614,448.566543614,10.9701316092,0.0,10.9701316092
 10/02  16:00:00,1443.36143144,35.7146524795,337.473476504,0.0,448.566543614,448.566543614,17.6087969485,0.0,17.6087969485
 10/02  17:00:00,1326.52457385,31.4777589922,337.95659368,0.0,348.885089477,398.725816546,8.75892924375,0.0,8.75892924375
 10/02  18:00:00,1118.75954193,30.0514677035,332.614859209,0.0,249.203635341,299.044362409,14.0249015343,5.28114187628,8.74375965805
 10/02  19:00:00,1001.82305234,30.0289881557,193.834676538,0.0,249.203635341,299.044362409,26.8515325676,22.4782483815,4.3732841861
 10/02  20:00:00,609.073565082,30.0289881557,5.88171764579,0.0,149.522181205,249.203635341,74.1737784113,67.6192159935,6.55456241778
 10/02  21:00:00,553.42322077,30.0289881557,0.0,0.0,149.522181205,249.203635341,100.783213009,96.4205295312,4.36268347753
 10/02  22:00:00,349.356694888,0.0,0.0,0.0,49.8407270682,199.362908273,2.18928800959,0.0,2.18928800959
 10/02  23:00:00,299.991935798,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921524421,0.0,2.18921524421
 10/02  24:00:00,287.769738058,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914250123,0.0,2.18914250123
 10/03  01:00:00,287.769740621,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935820915,0.0,2.18935820915
 10/03  02:00:00,287.769740565,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928954765,0.0,2.18928954765
 10/03  03:00:00,287.769740571,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922102942,0.0,2.18922102942
 10/03  04:00:00,299.991938424,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915263013,0.0,2.18915263013
 10/03  05:00:00,349.358060196,0.0,0.0,0.0,49.8407270682,199.362908273,2.19165241014,0.0,2.19165241014
 10/03  06:00:00,429.982557715,31.5252350677,0.0,0.0,49.8407270682,199.362908273,293.535551453,291.344792007,2.1907594454
 10/03  07:00:00,526.97197193,30.0289881557,0.0,0.0,149.522181205,199.362908273,278.853396866,270.114940467,8.73845639834
 10/03  08:00:00,1049.44907744,30.0289881557,0.0,0.0,448.566543614,448.566543614,80.6540582489,67.4852283357,13.1688299131
 10/03  09:00:00,1013.11533601,30.3783868425,0.0,0.0,448.566543614,448.566543614,56.0528898283,42.8713236893,13.181566139
 10/03  10:00:00,1114.09412703,31.4075412375,82.5694978229,0.0,448.566543614,448.566543614,43.8985825589,28.5152074567,15.3833751022
 10/03  11:00:00,1332.68756582,34.7172887936,274.785660256,0.0,448.566543614,448.566543614,34.1583980123,16.6696740374,17.488723975
 10/03  12:00:00,1315.90930498,36.2033158357,310.623765112,0.0,448.566543614,398.725816546,36.4135375787,16.3796869315,20.0338506472
 10/03  13:00:00,1396.67629974,39.9896317822,335.731471214,0.0,448.566543614,448.566543614,23.9905706173,4.1179089363,19.872661681
 10/03  14:00:00,1402.75475241,40.8208369433,339.589941161,0.0,448.566543614,448.566543614,14.2704731482,1.10681442553,13.1636587226
 10/03  15:00:00,1404.70971962,41.2072084884,339.452431897,0.0,448.566543614,448.566543614,13.1612001423,0.0,13.1612001423
 10/03  16:00:00,1458.30560361,39.9682776573,345.765221253,0.0,448.566543614,448.566543614,15.4083026111,0.0,15.4083026111
 10/03  17:00:00,1332.83570251,34.3146299195,339.821385893,0.0,348.885089477,398.725816546,8.75875318576,0.0,8.75875318576
 10/03  18:00:00,1122.7905428,30.565095673,335.816583989,0.0,249.203635341,299.044362409,10.1515032099,1.40684587144,8.74465733846
 10/03  19:00:00,964.01794884,30.0289881557,156.991655467,0.0,249.203635341,299.044362409,22.3766714974,15.8265983683,6.55007312904
 10/03  20:00:00,682.731425485,30.0289881557,28.4406594165,0.0,149.522181205,249.203635341,55.6367515738,49.0829297568,6.55382181706
 10/03  21:00:00,580.060886618,30.0289881557,1.44885848742,0.0,149.522181205,249.203635341,77.8714075363,75.6798826604,2.19152487582
 10/03  22:00:00,349.356697765,0.0,0.0,0.0,49.8407270682,199.362908273,2.18935931165,0.0,2.18935931165
 10/03  23:00:00,299.991938548,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929031354,0.0,2.18929031354
 10/03  24:00:00,287.769740757,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922217664,0.0,2.18922217664
 10/04  01:00:00,287.769743506,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916004498,0.0,2.18916004498
 10/04  02:00:00,287.769743414,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937805105,0.0,2.18937805105
 10/04  03:00:00,287.769743365,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931415709,0.0,2.18931415709
 10/04  04:00:00,299.991941172,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925038469,0.0,2.18925038469
 10/04  05:00:00,349.358064151,0.0,0.0,0.0,49.8407270682,199.362908273,2.19146619293,0.0,2.19146619293
 10/04  06:00:00,513.635265823,32.1198972242,37.3809925236,0.0,49.8407270682,199.362908273,150.022687334,145.660957272,4.36173006248
 10/04  07:00:00,659.561238083,30.0289881557,54.3702067035,0.0,149.522181205,199.362908273,157.756405929,151.197299576,6.55910635254
 10/04  08:00:00,1176.32629265,30.0289881557,48.3610831551,0.0,448.566543614,448.566543614,57.0437151295,43.872489042,13.1712260876
 10/04  09:00:00,1317.47498289,30.1083909968,216.923266003,0.0,448.566543614,448.566543614,32.1405548511,18.9558258929,13.1847289581
 10/04  10:00:00,1404.92173952,31.5853908007,339.477684461,0.0,448.566543614,448.566543614,20.1128030219,4.73225844578,15.3805445761
 10/04  11:00:00,1409.37786414,32.3355427788,353.20942395,0.0,448.566543614,448.566543614,19.3379780142,1.71108050891,17.6268975053
 10/04  12:00:00,1352.96184771,30.0475533735,349.616953778,0.0,448.566543614,398.725816546,25.0532783117,2.94791513398,22.1053631777
 10/04  13:00:00,1400.51436814,32.0979299347,345.089815969,0.0,448.566543614,448.566543614,21.1837612655,1.30971091308,19.8740503524
 10/04  14:00:00,1400.90334145,32.6760045927,344.424040909,0.0,448.566543614,448.566543614,11.8145608962,0.843412672652,10.9711482235
 10/04  15:00:00,1409.4129081,33.8548279826,350.615035669,0.0,448.566543614,448.566543614,13.1786394131,0.0162195351225,13.162419878
 10/04  16:00:00,1464.45151474,33.4893480695,357.434938436,0.0,448.566543614,448.566543614,17.758437869,0.150030816286,17.6084070528
 10/04  17:00:00,1340.86668421,30.7771891918,350.925831371,0.0,348.885089477,398.725816546,10.3706140151,1.61195997981,8.75865403529
 10/04  18:00:00,1138.01887154,30.0289881557,347.691575003,0.0,249.203635341,299.044362409,29.841792896,21.0976965498,8.74409634622
 10/04  19:00:00,1178.62936272,30.0289881557,349.916926229,0.0,249.203635341,299.044362409,43.8397744789,39.4665773574,4.37319712156
 10/04  20:00:00,1009.66684105,30.0289881557,339.267485675,0.0,149.522181205,249.203635341,74.8266353892,68.2720936932,6.554541696
 10/04  21:00:00,911.221176706,30.0289881557,271.797729041,0.0,149.522181205,249.203635341,88.7910847653,84.4284475683,4.36263719694
 10/04  22:00:00,349.356700207,0.0,0.0,0.0,49.8407270682,199.362908273,2.18926695501,0.0,2.18926695501
 10/04  23:00:00,299.991941138,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920350195,0.0,2.18920350195
 10/04  24:00:00,287.769743344,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942204133,0.0,2.18942204133
 10/05  01:00:00,287.769745982,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936667077,0.0,2.18936667077
 10/05  02:00:00,287.769745944,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930743067,0.0,2.18930743067
 10/05  03:00:00,287.769745952,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892483428,0.0,2.1892483428
 10/05  04:00:00,299.991943794,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918937939,0.0,2.18918937939
 10/05  05:00:00,349.358068811,0.0,0.0,0.0,49.8407270682,199.362908273,2.19171535511,0.0,2.19171535511
 10/05  06:00:00,430.334209133,31.9281589216,0.0,0.0,49.8407270682,199.362908273,221.711320991,219.520494061,2.19082693007
 10/05  07:00:00,526.942776236,30.0289881557,0.0,0.0,149.522181205,199.362908273,238.127981395,229.389907293,8.73807410173
 10/05  08:00:00,1049.47437837,30.0289881557,0.0,0.0,448.566543614,448.566543614,115.228757792,102.062775629,13.165982163
 10/05  09:00:00,1117.75180121,30.0289881557,28.3204937048,0.0,448.566543614,448.566543614,85.9772899457,72.7965050818,13.180784864
 10/05  10:00:00,1014.91672546,30.0289881557,12.7741672126,0.0,448.566543614,448.566543614,79.6951200696,64.3117532506,15.383366819
 10/05  11:00:00,964.160175576,30.2939362256,0.0,0.0,448.566543614,448.566543614,79.6647133106,62.0360103264,17.6287029842
 10/05  12:00:00,914.075325393,30.0289881557,0.0,0.0,448.566543614,398.725816546,104.311956109,84.4148484903,19.8971076185
 10/05  13:00:00,964.530488678,30.6554862317,0.0,0.0,448.566543614,448.566543614,89.6185624171,69.7386530152,19.8799094019
 10/05  14:00:00,964.928833178,31.0732671073,0.0,0.0,448.566543614,448.566543614,68.725519279,55.5570901109,13.1684291681
 10/05  15:00:00,965.222418762,31.3704147912,0.0,0.0,448.566543614,448.566543614,64.4720968871,51.3110431543,13.1610537327
 10/05  16:00:00,1014.34494484,31.5978379462,0.0,0.0,448.566543614,448.566543614,68.5203748613,53.1097813709,15.4105934904
 10/05  17:00:00,899.933653416,30.0289881557,0.0,0.0,348.885089477,398.725816546,93.4490208976,82.5043638341,10.9446570635
 10/05  18:00:00,700.595840976,30.0289881557,0.0,0.0,249.203635341,299.044362409,128.937211723,120.193161757,8.7440499667
 10/05  19:00:00,727.432879857,30.0289881557,0.0,0.0,249.203635341,299.044362409,155.071840002,150.698154985,4.37368501709
 10/05  20:00:00,577.955769067,30.0289881557,0.0,0.0,149.522181205,249.203635341,217.898106109,211.343953974,6.5541521355
 10/05  21:00:00,553.524783653,30.0289881557,0.0,0.0,149.522181205,249.203635341,239.508235393,235.145007566,4.3632278268
 10/05  22:00:00,349.356703025,0.0,0.0,0.0,49.8407270682,199.362908273,2.1894132443,0.0,2.1894132443
 10/05  23:00:00,299.991943824,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935451189,0.0,2.18935451189
 10/05  24:00:00,287.769745985,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929579302,0.0,2.18929579302
 10/06  01:00:00,287.769748749,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924533311,0.0,2.18924533311
 10/06  02:00:00,287.769748776,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919097268,0.0,2.18919097268
 10/06  03:00:00,287.769748758,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/06  04:00:00,299.991946504,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942037767,0.0,2.18942037767
 10/06  05:00:00,349.358073165,0.0,0.0,0.0,49.8407270682,199.362908273,4.36326485679,0.0,4.36326485679
 10/06  06:00:00,429.543745264,31.00929623,0.0,0.0,49.8407270682,199.362908273,394.942986577,392.752252851,2.19073372528
 10/06  07:00:00,527.036863417,30.0289881557,0.0,0.0,149.522181205,199.362908273,362.814153557,354.075294792,8.73885876489
 10/06  08:00:00,1049.52643621,30.0289881557,0.0,0.0,448.566543614,448.566543614,184.212904204,171.046832221,13.1660719836
 10/06  09:00:00,1012.83613153,30.0289881557,0.0,0.0,448.566543614,448.566543614,150.367447858,137.186340438,13.18110742
 10/06  10:00:00,963.922768456,30.0289881557,0.0,0.0,448.566543614,448.566543614,118.731448169,103.347411443,15.384036726
 10/06  11:00:00,963.891201864,30.0289881557,0.0,0.0,448.566543614,448.566543614,73.3307929901,55.7002313608,17.6305616293
 10/06  12:00:00,914.121955936,30.0888294218,0.0,0.0,448.566543614,398.725816546,85.2258458941,65.3266407351,19.899205159
 10/06  13:00:00,963.892845147,30.0289881557,0.0,0.0,448.566543614,448.566543614,75.7439254559,53.6555047645,22.0884206914
 10/06  14:00:00,963.958682909,30.1229803254,0.0,0.0,448.566543614,448.566543614,38.8193726909,27.8429272881,10.9764454029
 10/06  15:00:00,964.371450308,30.5330592488,0.0,0.0,448.566543614,448.566543614,45.299491931,32.1367110321,13.1627808989
 10/06  16:00:00,1013.49886836,30.7570016462,0.0,0.0,448.566543614,448.566543614,62.8778673313,45.2679129145,17.6099544168
 10/06  17:00:00,899.905336028,30.0289881557,0.0,0.0,348.885089477,398.725816546,51.7060635288,42.946725626,8.75933790284
 10/06  18:00:00,700.577446296,30.0289881557,0.0,0.0,249.203635341,299.044362409,102.403278819,93.6590239137,8.74425490558
 10/06  19:00:00,727.418102691,30.0289881557,0.0,0.0,249.203635341,299.044362409,133.137180051,128.764432702,4.37274734936
 10/06  20:00:00,577.935630817,30.0289881557,0.0,0.0,149.522181205,249.203635341,188.106951696,181.551709616,6.55524208055
 10/06  21:00:00,553.505040873,30.0289881557,0.0,0.0,149.522181205,249.203635341,210.225326551,205.862261621,4.36306492968
 10/06  22:00:00,349.356705687,0.0,0.0,0.0,49.8407270682,199.362908273,2.18919836599,0.0,2.18919836599
 10/06  23:00:00,299.991946549,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942818378,0.0,2.18942818378
 10/06  24:00:00,287.769748701,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937424901,0.0,2.18937424901
 10/07  01:00:00,237.92902441,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932796625,0.0,2.18932796625
 10/07  02:00:00,237.929024423,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927842009,0.0,2.18927842009
 10/07  03:00:00,237.929024458,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922904419,0.0,2.18922904419
 10/07  04:00:00,250.151222275,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946416009,0.0,2.18946416009
 10/07  05:00:00,274.596986417,0.0,0.0,0.0,24.9203635341,149.522181205,2.19158240558,0.0,2.19158240558
 10/07  06:00:00,428.895902456,30.2537964449,0.0,0.0,49.8407270682,199.362908273,532.359833874,530.168890649,2.19094322515
 10/07  07:00:00,427.441198488,30.0289881557,0.0,0.0,49.8407270682,199.362908273,468.712284027,464.344353797,4.36793022982
 10/07  08:00:00,650.87350958,30.0289881557,0.0,0.0,249.203635341,249.203635341,280.75409157,274.203215964,6.55087560686
 10/07  09:00:00,614.134773527,30.0289881557,0.0,0.0,249.203635341,249.203635341,184.235462394,175.491069641,8.74439275284
 10/07  10:00:00,571.492021015,30.0289881557,0.000347000594225,0.0,249.203635341,249.203635341,128.78795463,122.228030378,6.5599242523
 10/07  11:00:00,618.358485177,30.8402613895,13.9895486538,0.0,249.203635341,249.203635341,107.674652586,98.9216656929,8.75298689278
 10/07  12:00:00,731.109041625,33.1420903223,83.9764689555,0.0,249.203635341,249.203635341,95.1618513478,86.4197022124,8.7421491354
 10/07  13:00:00,876.661563944,34.8791506521,224.456543441,0.0,249.203635341,249.203635341,82.962369866,76.4026351169,6.55973474906
 10/07  14:00:00,712.890836995,34.6395294521,307.860413735,0.0,74.7610906023,174.442544739,118.432082,111.88152681,6.55055518991
 10/07  15:00:00,724.712688604,33.6240298542,319.733176412,0.0,74.7610906023,174.442544739,76.2455296725,71.8745425043,4.37098716826
 10/07  16:00:00,777.524969817,31.5627687327,325.278415454,0.0,74.7610906023,174.442544739,75.4461402613,68.8983350692,6.54780519208
 10/07  17:00:00,736.801745,30.0526501549,325.305482476,0.0,24.9203635341,149.522181205,92.9244853273,90.7336829852,2.19080234213
 10/07  18:00:00,305.211383707,0.0,0.0,0.0,24.9203635341,149.522181205,2.19096723171,0.0,2.19096723171
 10/07  19:00:00,323.485321989,0.0,0.0,0.0,24.9203635341,149.522181205,2.19094124999,0.0,2.19094124999
 10/07  20:00:00,323.485322143,0.0,0.0,0.0,24.9203635341,149.522181205,4.36160412024,0.0,4.36160412024
 10/07  21:00:00,299.041838595,0.0,0.0,0.0,24.9203635341,149.522181205,2.19219872717,0.0,2.19219872717
 10/07  22:00:00,274.595617846,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932672375,0.0,2.18932672375
 10/07  23:00:00,250.151222251,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892777436,0.0,2.1892777436
 10/07  24:00:00,237.929024478,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922878812,0.0,2.18922878812
 10/08  01:00:00,237.928570388,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865686934,0.0,2.18865686934
 10/08  02:00:00,237.928570556,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854709232,0.0,2.18854709232
 10/08  03:00:00,237.928570486,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867244726,0.0,2.18867244726
 10/08  04:00:00,250.15076794,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856311045,0.0,2.18856311045
 10/08  05:00:00,274.596534409,0.0,0.0,0.0,24.9203635341,149.522181205,2.19087755126,0.0,2.19087755126
 10/08  06:00:00,323.483954871,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853873043,0.0,2.18853873043
 10/08  07:00:00,322.297350133,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  08:00:00,296.666350229,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866465815,0.0,2.18866465815
 10/08  09:00:00,259.99975717,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855566215,0.0,2.18855566215
 10/08  10:00:00,211.11096609,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868166541,0.0,2.18868166541
 10/08  11:00:00,211.111879553,0.0,0.0,0.0,24.9203635341,149.522181205,2.1901673752,0.0,2.1901673752
 10/08  12:00:00,211.111879547,0.0,0.0,0.0,24.9203635341,149.522181205,2.19008784813,0.0,2.19008784813
 10/08  13:00:00,211.113251053,0.0,0.0,0.0,24.9203635341,149.522181205,4.36460964051,0.0,4.36460964051
 10/08  14:00:00,211.111879503,0.0,0.0,0.0,24.9203635341,149.522181205,2.19007707017,0.0,2.19007707017
 10/08  15:00:00,211.110966051,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850317384,0.0,2.18850317384
 10/08  16:00:00,259.99975698,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863006794,0.0,2.18863006794
 10/08  17:00:00,478.008789179,11.0946737065,122.617327206,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  18:00:00,305.210017114,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863873427,0.0,2.18863873427
 10/08  19:00:00,323.483955066,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864676319,0.0,2.18864676319
 10/08  20:00:00,323.483955093,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885379189,0.0,2.1885379189
 10/08  21:00:00,299.040929736,0.0,0.0,0.0,24.9203635341,149.522181205,2.19093948247,0.0,2.19093948247
 10/08  22:00:00,274.595163901,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885146246,0.0,2.1885146246
 10/08  23:00:00,250.150768174,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864088168,0.0,2.18864088168
 10/08  24:00:00,237.928570057,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853203393,0.0,2.18853203393
 10/09  01:00:00,237.92857224,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  02:00:00,237.928572569,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866583678,0.0,2.18866583678
 10/09  03:00:00,237.928572745,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856092083,0.0,2.18856092083
 10/09  04:00:00,250.150770502,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869177592,0.0,2.18869177592
 10/09  05:00:00,274.596538021,0.0,0.0,0.0,24.9203635341,149.522181205,2.19086874609,0.0,2.19086874609
 10/09  06:00:00,323.483957327,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867795751,0.0,2.18867795751
 10/09  07:00:00,322.297352821,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869195733,0.0,2.18869195733
 10/09  08:00:00,296.666352428,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  09:00:00,259.999759078,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870541244,0.0,2.18870541244
 10/09  10:00:00,211.110968225,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871891473,0.0,2.18871891473
 10/09  11:00:00,398.845013523,10.6125421539,139.482779639,0.0,24.9203635341,149.522181205,2.19023290102,0.0,2.19023290102
 10/09  12:00:00,537.449866304,16.6265918496,224.575428404,0.0,24.9203635341,149.522181205,2.19022668031,0.0,2.19022668031
 10/09  13:00:00,619.117700639,21.7338964168,290.364891031,0.0,24.9203635341,149.522181205,4.36472497234,0.0,4.36472497234
 10/09  14:00:00,569.893298207,19.6224272475,253.439228759,0.0,24.9203635341,149.522181205,2.19023183329,0.0,2.19023183329
 10/09  15:00:00,633.636027487,22.752676732,311.924374831,0.0,24.9203635341,149.522181205,2.18827271108,0.0,2.18827271108
 10/09  16:00:00,591.406675075,16.9343771948,242.308484855,0.0,24.9203635341,149.522181205,2.18870341007,0.0,2.18870341007
 10/09  17:00:00,452.087743235,8.02718743269,118.011250976,0.0,24.9203635341,149.522181205,2.18871608349,0.0,2.18871608349
 10/09  18:00:00,305.210019025,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  19:00:00,323.483957023,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873022573,0.0,2.18873022573
 10/09  20:00:00,323.48395731,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850773617,0.0,2.18850773617
 10/09  21:00:00,299.040933997,0.0,0.0,0.0,24.9203635341,149.522181205,2.19100773672,0.0,2.19100773672
 10/09  22:00:00,274.595166004,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873074276,0.0,2.18873074276
 10/09  23:00:00,250.15077054,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862664565,0.0,2.18862664565
 10/09  24:00:00,237.928572765,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852248518,0.0,2.18852248518
 10/10  01:00:00,287.769759949,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939437066,0.0,2.18939437066
 10/10  02:00:00,287.769759931,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935985921,0.0,2.18935985921
 10/10  03:00:00,287.76975993,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932551655,0.0,2.18932551655
 10/10  04:00:00,299.991957743,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929130661,0.0,2.18929130661
 10/10  05:00:00,349.358090584,0.0,0.0,0.0,49.8407270682,199.362908273,2.19173456545,0.0,2.19173456545
 10/10  06:00:00,428.587360965,30.0289881557,0.0,0.0,49.8407270682,199.362908273,415.039483479,410.677869485,4.36161399467
 10/10  07:00:00,535.598755568,30.0289881557,0.0,0.0,149.522181205,199.362908273,372.854637733,366.295161457,6.55947627581
 10/10  08:00:00,1055.77641069,30.0289881557,0.000325303761889,0.0,448.566543614,448.566543614,129.548144985,116.372826064,13.1753189209
 10/10  09:00:00,1057.53712413,30.0489232837,19.0005034983,0.0,448.566543614,448.566543614,72.9503152181,57.5675387889,15.3827764292
 10/10  10:00:00,1353.4658753,31.4935618156,297.684995375,0.0,448.566543614,448.566543614,46.0067749015,32.814252393,13.1925225084
 10/10  11:00:00,1403.16835825,34.6713338932,345.347582309,0.0,448.566543614,448.566543614,37.2609328509,19.6277285107,17.6332043403
 10/10  12:00:00,1381.31491828,37.0358869322,366.233021822,0.0,448.566543614,398.725816546,38.5186588331,16.4038360829,22.1148227502
 10/10  13:00:00,1452.78968248,37.8720142522,385.294855423,0.0,448.566543614,448.566543614,22.7837922138,2.89875679761,19.8850354162
 10/10  14:00:00,1462.80973958,37.9563342094,394.696192219,0.0,448.566543614,448.566543614,14.2612193524,1.08952043144,13.171698921
 10/10  15:00:00,1467.91573461,37.8530670453,399.554268905,0.0,448.566543614,448.566543614,13.1652383879,0.0,13.1652383879
 10/10  16:00:00,1521.64396404,38.0632305074,403.997532178,0.0,448.566543614,448.566543614,17.6153560579,0.0,17.6153560579
 10/10  17:00:00,1400.48938648,34.7860334042,399.4543629,0.0,348.885089477,398.725816546,8.76049992097,0.0,8.76049992097
 10/10  18:00:00,1171.75621668,30.9423622272,370.593590092,0.0,249.203635341,299.044362409,10.6135792052,1.86710397649,8.74647522874
 10/10  19:00:00,1159.88191207,30.0602674808,345.284055673,0.0,249.203635341,299.044362409,18.6759642718,12.1250170757,6.55094719617
 10/10  20:00:00,999.966730926,30.0289881557,335.36623832,0.0,149.522181205,249.203635341,42.6539667319,36.099086325,6.55488040696
 10/10  21:00:00,974.671795548,30.0289881557,334.503828092,0.0,149.522181205,249.203635341,57.4268978089,55.2350937992,2.19180400967
 10/10  22:00:00,349.356716961,0.0,0.0,0.0,49.8407270682,199.362908273,2.18948072101,0.0,2.18948072101
 10/10  23:00:00,299.991957767,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930244654,0.0,2.18930244654
 10/10  24:00:00,287.769759979,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892685702,0.0,2.1892685702
 10/11  01:00:00,287.769762879,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924049367,0.0,2.18924049367
 10/11  02:00:00,287.769762827,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949893202,0.0,2.18949893202
 10/11  03:00:00,287.769762781,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946960635,0.0,2.18946960635
 10/11  04:00:00,299.991960558,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944041618,0.0,2.18944041618
 10/11  05:00:00,349.358095821,0.0,0.0,0.0,49.8407270682,199.362908273,4.36318743733,0.0,4.36318743733
 10/11  06:00:00,672.544144359,31.3232212159,161.465352701,0.0,49.8407270682,199.362908273,124.334723868,122.143663876,2.19105999159
 10/11  07:00:00,730.022946712,30.0289881557,112.872591108,0.0,149.522181205,199.362908273,139.315930152,132.7570114,6.55891875258
 10/11  08:00:00,1363.08975256,30.0289881557,225.532275434,0.0,448.566543614,448.566543614,42.4375768526,29.2613179569,13.1762588957
 10/11  09:00:00,1450.2337732,30.1419259554,338.288809636,0.0,448.566543614,448.566543614,29.3560904925,13.9738718317,15.3822186608
 10/11  10:00:00,1444.20321254,32.965484453,375.029710364,0.0,448.566543614,448.566543614,18.264206627,2.8766030745,15.3876035525
 10/11  11:00:00,1495.84263176,36.4158060395,423.216862676,0.0,448.566543614,448.566543614,18.2327353116,0.600928923426,17.6318063882
 10/11  12:00:00,1474.25616004,37.7338802653,450.148796135,0.0,448.566543614,398.725816546,22.2692334313,0.1521845913,22.11704884
 10/11  13:00:00,1524.06664107,40.3450348299,447.508884266,0.0,448.566543614,448.566543614,19.8876369845,0.0,19.8876369845
 10/11  14:00:00,1521.4380363,41.8008756264,443.433618579,0.0,448.566543614,448.566543614,13.167610085,0.0,13.167610085
 10/11  15:00:00,1515.28694745,43.4053687168,435.67848677,0.0,448.566543614,448.566543614,13.1649914264,0.0,13.1649914264
 10/11  16:00:00,1559.93481251,45.6517485399,429.186137863,0.0,448.566543614,448.566543614,15.413839922,0.0,15.413839922
 10/11  17:00:00,1456.11717998,37.9490481117,445.935049521,0.0,348.885089477,398.725816546,10.9466718252,0.0,10.9466718252
 10/11  18:00:00,1265.68723807,31.8223396262,452.453349314,0.0,249.203635341,299.044362409,8.74653795204,0.0,8.74653795204
 10/11  19:00:00,1263.51583927,30.7177077719,433.115397969,0.0,249.203635341,299.044362409,4.37387478941,0.0,4.37387478941
 10/11  20:00:00,1095.7291243,30.0398130487,415.526416008,0.0,149.522181205,249.203635341,8.44130873748,1.88533893603,6.55596980145
 10/11  21:00:00,1060.14714625,30.0289881557,407.914008858,0.0,149.522181205,249.203635341,17.6177465628,13.2542900133,4.36345654948
 10/11  22:00:00,349.35671954,0.0,0.0,0.0,49.8407270682,199.362908273,2.18939460256,0.0,2.18939460256
 10/11  23:00:00,299.991960469,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936579096,0.0,2.18936579096
 10/11  24:00:00,287.769762701,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933700512,0.0,2.18933700512
 10/12  01:00:00,287.769765633,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931557093,0.0,2.18931557093
 10/12  02:00:00,287.769765653,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929144063,0.0,2.18929144063
 10/12  03:00:00,287.769765674,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926749201,0.0,2.18926749201
 10/12  04:00:00,299.991963475,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953234555,0.0,2.18953234555
 10/12  05:00:00,349.358099722,0.0,0.0,0.0,49.8407270682,199.362908273,2.19156145503,0.0,2.19156145503
 10/12  06:00:00,885.880038582,33.2263074257,369.538698939,0.0,49.8407270682,199.362908273,50.1509690792,45.7889513486,4.3620177306
 10/12  07:00:00,916.427224918,30.0289881557,297.480917507,0.0,149.522181205,199.362908273,65.9817524462,59.4211505381,6.56060190809
 10/12  08:00:00,1479.64897442,30.3328164517,345.044750554,0.0,448.566543614,448.566543614,22.633293681,9.4587146325,13.1745790485
 10/12  09:00:00,1496.10992998,33.6128364038,389.135592763,0.0,448.566543614,448.566543614,16.6671031189,1.28522356537,15.3818795535
 10/12  10:00:00,1491.33460188,37.9778986047,422.12955182,0.0,448.566543614,448.566543614,15.4439455236,0.0547696141988,15.3891759094
 10/12  11:00:00,1528.32808154,41.1448871611,451.89599606,0.0,448.566543614,448.566543614,17.6351251171,0.0,17.6351251171
 10/12  12:00:00,1483.72082701,39.9587750364,457.388651186,0.0,448.566543614,398.725816546,22.1188151109,0.0,22.1188151109
 10/12  13:00:00,1521.36220053,45.0986043377,440.050845227,0.0,448.566543614,448.566543614,19.8869512445,0.0,19.8869512445
 10/12  14:00:00,1515.65234368,46.5596971869,432.889082694,0.0,448.566543614,448.566543614,13.1671423725,0.0,13.1671423725
 10/12  15:00:00,1513.45118382,47.363941981,429.884131152,0.0,448.566543614,448.566543614,13.1612204387,0.0,13.1612204387
 10/12  16:00:00,1564.04919941,47.0003005596,431.951947515,0.0,448.566543614,448.566543614,15.4140778375,0.0,15.4140778375
 10/12  17:00:00,1468.3685327,37.8910827359,458.24435293,0.0,348.885089477,398.725816546,10.9467448992,0.0,10.9467448992
 10/12  18:00:00,1271.92068772,31.5254417471,458.983685855,0.0,249.203635341,299.044362409,8.74607650005,0.0,8.74607650005
 10/12  19:00:00,1272.52347609,30.6700513455,442.17068188,0.0,249.203635341,299.044362409,4.37393685958,0.0,4.37393685958
 10/12  20:00:00,1107.4394466,30.0487456274,427.229184063,0.0,149.522181205,249.203635341,6.60570092725,0.0495772150597,6.55612371219
 10/12  21:00:00,1066.38799346,30.0289881557,410.643525397,0.0,149.522181205,249.203635341,7.71600549626,3.35246645808,4.36353903818
 10/12  22:00:00,349.356722421,0.0,0.0,0.0,49.8407270682,199.362908273,2.18943587593,0.0,2.18943587593
 10/12  23:00:00,299.99196334,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941225073,0.0,2.18941225073
 10/12  24:00:00,287.76976556,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893886471,0.0,2.1893886471
 10/13  01:00:00,287.769768501,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937246402,0.0,2.18937246402
 10/13  02:00:00,287.769768512,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935356039,0.0,2.18935356039
 10/13  03:00:00,287.769768523,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933483538,0.0,2.18933483538
 10/13  04:00:00,299.991966338,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931624688,0.0,2.18931624688
 10/13  05:00:00,349.358104446,0.0,0.0,0.0,49.8407270682,199.362908273,2.19164791725,0.0,2.19164791725
 10/13  06:00:00,434.600974334,33.4651272988,0.321597947088,0.0,49.8407270682,199.362908273,61.8183831286,57.4562583726,4.362124756
 10/13  07:00:00,547.955860597,30.0289881557,0.00139272713182,0.0,149.522181205,199.362908273,87.0691728026,80.5091671193,6.56000568322
 10/13  08:00:00,1050.33883954,30.947428748,0.0,0.0,448.566543614,448.566543614,40.0994345563,26.9234586875,13.1759758688
 10/13  09:00:00,1014.99791812,32.2815510095,0.0,0.0,448.566543614,448.566543614,29.2425009046,13.8588431633,15.3836577414
 10/13  10:00:00,966.679078399,32.8539076942,0.0,0.0,448.566543614,448.566543614,25.4434700123,10.0533465919,15.3901234204
 10/13  11:00:00,1014.84834507,35.436874009,7.56593367823,0.0,448.566543614,448.566543614,21.0994381503,3.46258864214,17.6368495082
 10/13  12:00:00,1051.09842727,31.9530758195,57.3174488011,0.0,448.566543614,398.725816546,31.0889520277,8.97088560948,22.1180664182
 10/13  13:00:00,1155.50919788,35.6437537743,106.702476552,0.0,448.566543614,448.566543614,20.9487894096,1.06014963474,19.8886397748
 10/13  14:00:00,1102.94801365,39.4898540606,52.4412649567,0.0,448.566543614,448.566543614,13.382129909,0.212029822396,13.1701000866
 10/13  15:00:00,973.230939585,39.4160877259,0.0,0.0,448.566543614,448.566543614,13.1643353208,0.0,13.1643353208
 10/13  16:00:00,1018.6065224,35.8974286398,0.0,0.0,448.566543614,448.566543614,18.1325710448,0.515025082917,17.6175459619
 10/13  17:00:00,901.789839565,31.9365020026,0.0,0.0,348.885089477,398.725816546,20.0710711596,11.3090885685,8.76198259117
 10/13  18:00:00,717.624510267,30.0289881557,0.0,0.0,249.203635341,299.044362409,46.7659749755,38.0192880931,8.74668688238
 10/13  19:00:00,727.377377054,30.0289881557,0.0,0.0,249.203635341,299.044362409,78.389151291,71.8379901274,6.55116116355
 10/13  20:00:00,577.879902834,30.0289881557,0.0,0.0,149.522181205,249.203635341,110.21713783,103.661843477,6.55529435264
 10/13  21:00:00,553.444265505,30.0289881557,0.0,0.0,149.522181205,249.203635341,123.213799541,121.022334844,2.19146469692
 10/13  22:00:00,349.356725571,0.0,0.0,0.0,49.8407270682,199.362908273,2.18943322486,0.0,2.18943322486
 10/13  23:00:00,299.991966344,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941396745,0.0,2.18941396745
 10/13  24:00:00,287.769768533,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893956567,0.0,2.1893956567
 10/14  01:00:00,237.929044401,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938330203,0.0,2.18938330203
 10/14  02:00:00,237.929044391,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936966399,0.0,2.18936966399
 10/14  03:00:00,237.929044385,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935621673,0.0,2.18935621673
 10/14  04:00:00,250.151242185,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934291369,0.0,2.18934291369
