Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/14  05:00:00,274.59701942,0.0,0.0,0.0,24.9203635341,149.522181205,4.36366899608,0.0,4.36366899608
 10/14  06:00:00,430.025587888,31.5011356637,0.0,0.0,49.8407270682,199.362908273,371.777428059,369.586501879,2.19092617962
 10/14  07:00:00,435.909996479,30.0289881557,0.0,0.0,49.8407270682,199.362908273,369.498915754,365.130736273,4.36817948099
 10/14  08:00:00,650.852589116,30.0289881557,0.0,0.0,249.203635341,249.203635341,254.287857843,247.736697627,6.55116021516
 10/14  09:00:00,614.129316149,30.0289881557,0.0,0.0,249.203635341,249.203635341,177.97752063,169.231126992,8.74639363847
 10/14  10:00:00,565.186491691,30.0289881557,0.0,0.0,249.203635341,249.203635341,105.626764412,99.0656604809,6.56110393146
 10/14  11:00:00,583.516004045,30.9274422195,4.70460021989,0.0,249.203635341,249.203635341,83.3600495976,74.6059472764,8.75410232128
 10/14  12:00:00,729.895692202,33.5695357751,82.7716019278,0.0,249.203635341,249.203635341,81.125398663,72.3827665705,8.74263209256
 10/14  13:00:00,852.069838415,35.1586250261,200.231421891,0.0,249.203635341,249.203635341,73.9758382043,67.4155929187,6.56024528559
 10/14  14:00:00,676.27309646,34.4751505335,273.036490206,0.0,74.7610906023,174.442544739,101.736614208,95.1855920693,6.55102213846
 10/14  15:00:00,669.807075851,32.9028820547,268.173217998,0.0,74.7610906023,174.442544739,74.9446928441,70.573516497,4.37117634714
 10/14  16:00:00,732.730457007,31.5541981763,282.940236111,0.0,74.7610906023,174.442544739,73.9597112652,67.4112051213,6.54850614392
 10/14  17:00:00,679.886652766,30.0589447065,269.856389779,0.0,24.9203635341,149.522181205,93.2487987071,91.0577005653,2.19109814176
 10/14  18:00:00,313.755078759,0.0,0.0,0.0,24.9203635341,149.522181205,2.19110993386,0.0,2.19110993386
 10/14  19:00:00,323.485349744,0.0,0.0,0.0,24.9203635341,149.522181205,4.36205248321,0.0,4.36205248321
 10/14  20:00:00,323.485349342,0.0,0.0,0.0,24.9203635341,149.522181205,2.19074582954,0.0,2.19074582954
 10/14  21:00:00,299.041875068,0.0,0.0,0.0,24.9203635341,149.522181205,4.36496459355,0.0,4.36496459355
 10/14  22:00:00,274.595637695,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932356786,0.0,2.18932356786
 10/14  23:00:00,250.151242119,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931065577,0.0,2.18931065577
 10/14  24:00:00,237.929044339,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929775905,0.0,2.18929775905
 10/15  01:00:00,237.928586347,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859695791,0.0,2.18859695791
 10/15  02:00:00,237.92858605,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  03:00:00,237.928586084,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876097621,0.0,2.18876097621
 10/15  04:00:00,250.150784161,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886854351,0.0,2.1886854351
 10/15  05:00:00,274.596562738,0.0,0.0,0.0,24.9203635341,149.522181205,2.1908724234,0.0,2.1908724234
 10/15  06:00:00,323.48397086,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873696983,0.0,2.18873696983
 10/15  07:00:00,330.841033368,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866186775,0.0,2.18866186775
 10/15  08:00:00,296.66636684,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874756284,0.0,2.18874756284
 10/15  09:00:00,259.999773348,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887523264,0.0,2.1887523264
 10/15  10:00:00,337.392915252,12.001645825,68.1427887757,0.0,24.9203635341,149.522181205,2.1887975373,0.0,2.1887975373
 10/15  11:00:00,532.445689197,19.6705170248,225.445683264,0.0,24.9203635341,149.522181205,2.19030631298,0.0,2.19030631298
 10/15  12:00:00,553.179669424,19.9089715571,237.603543949,0.0,24.9203635341,149.522181205,2.19033182281,0.0,2.19033182281
 10/15  13:00:00,620.14176772,25.5960569831,294.655844758,0.0,24.9203635341,149.522181205,4.36538608995,0.0,4.36538608995
 10/15  14:00:00,590.935839646,21.4170561904,270.803595576,0.0,24.9203635341,149.522181205,2.18988579241,0.0,2.18988579241
 10/15  15:00:00,642.520960642,25.6525643668,315.250717021,0.0,24.9203635341,149.522181205,2.1887728907,0.0,2.1887728907
 10/15  16:00:00,647.753923309,20.2223093184,279.390394802,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  17:00:00,716.648829407,22.0960479855,307.960328191,0.0,24.9203635341,149.522181205,2.18879392852,0.0,2.18879392852
 10/15  18:00:00,392.631851199,4.01359371634,59.7842640372,0.0,24.9203635341,149.522181205,2.18876711594,0.0,2.18876711594
 10/15  19:00:00,323.483971134,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873924103,0.0,2.18873924103
 10/15  20:00:00,323.483971015,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866436777,0.0,2.18866436777
 10/15  21:00:00,299.040957797,0.0,0.0,0.0,24.9203635341,149.522181205,2.19092143101,0.0,2.19092143101
 10/15  22:00:00,274.595179872,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871623269,0.0,2.18871623269
 10/15  23:00:00,250.150784154,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864134636,0.0,2.18864134636
 10/15  24:00:00,237.928586097,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885664635,0.0,2.1885664635
 10/16  01:00:00,287.769777264,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930014916,0.0,2.18930014916
 10/16  02:00:00,287.769777267,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/16  03:00:00,287.769777261,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958978718,0.0,2.18958978718
 10/16  04:00:00,299.991975058,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958706882,0.0,2.18958706882
 10/16  05:00:00,349.35811869,0.0,0.0,0.0,49.8407270682,199.362908273,4.36346718295,0.0,4.36346718295
 10/16  06:00:00,428.622763358,30.0979490361,0.0,0.0,49.8407270682,199.362908273,370.804054296,368.612942341,2.19111195466
 10/16  07:00:00,535.572028998,30.0289881557,0.0,0.0,149.522181205,199.362908273,342.194809624,333.454647535,8.74016208903
 10/16  08:00:00,1049.48680646,30.0289881557,0.0,0.0,448.566543614,448.566543614,127.469228323,114.293856274,13.1753720484
 10/16  09:00:00,1012.77665822,30.0289881557,0.0,0.0,448.566543614,448.566543614,70.4083424532,55.0219085722,15.386433881
 10/16  10:00:00,1078.6660355,30.9843716762,61.7890587735,0.0,448.566543614,448.566543614,52.3472769912,36.9551655725,15.3921114187
 10/16  11:00:00,1318.33957072,34.0569238872,267.104594937,0.0,448.566543614,448.566543614,41.5267598862,23.8889037384,17.6378561478
 10/16  12:00:00,1339.96747476,35.5675277987,332.112254011,0.0,448.566543614,398.725816546,44.0686816584,21.9460587128,22.1226229456
 10/16  13:00:00,1419.39986102,35.4350672594,358.390652883,0.0,448.566543614,448.566543614,23.741192241,3.84923884346,19.8919533975
 10/16  14:00:00,1443.91854107,36.3576095162,379.450400535,0.0,448.566543614,448.566543614,14.193300484,1.01916253076,13.1741379532
 10/16  15:00:00,1452.73325214,34.41865653,388.91081326,0.0,448.566543614,448.566543614,13.1689041673,0.0,13.1689041673
 10/16  16:00:00,1512.09742362,32.1569040777,395.912871475,0.0,448.566543614,448.566543614,17.6189462714,0.0,17.6189462714
 10/16  17:00:00,1404.417035,31.1627077815,401.021011162,0.0,348.885089477,398.725816546,11.1566625009,0.21003048033,10.9466320206
 10/16  18:00:00,1217.20662453,30.1251403944,397.118922192,0.0,249.203635341,299.044362409,16.206360893,9.64169507836,6.56466581468
 10/16  19:00:00,1207.81327139,30.0289881557,378.075563398,0.0,249.203635341,299.044362409,40.8975087856,34.3458524373,6.55165634836
 10/16  20:00:00,1049.98501289,30.0289881557,369.747339773,0.0,149.522181205,249.203635341,69.0572029846,62.501520579,6.55568240564
 10/16  21:00:00,1021.50893525,30.0289881557,365.71101866,0.0,149.522181205,249.203635341,78.6044870378,74.2413135637,4.36317347408
 10/16  22:00:00,349.356734247,0.0,0.0,0.0,49.8407270682,199.362908273,2.18954706494,0.0,2.18954706494
 10/16  23:00:00,299.991975119,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954479631,0.0,2.18954479631
 10/16  24:00:00,287.7697773,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954252688,0.0,2.18954252688
 10/17  01:00:00,287.769780276,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954872056,0.0,2.18954872056
 10/17  02:00:00,287.76978026,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895513377,0.0,2.1895513377
 10/17  03:00:00,287.769780249,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955410848,0.0,2.18955410848
 10/17  04:00:00,299.991978043,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955699177,0.0,2.18955699177
 10/17  05:00:00,349.358123146,0.0,0.0,0.0,49.8407270682,199.362908273,2.19165045647,0.0,2.19165045647
 10/17  06:00:00,600.849309289,31.3848637766,92.2924839596,0.0,49.8407270682,199.362908273,108.08806043,103.725799463,4.3622609662
 10/17  07:00:00,588.705119666,30.0289881557,2.87695562902,0.0,149.522181205,199.362908273,134.152983767,127.592332247,6.56065152023
 10/17  08:00:00,1161.6059825,30.0289881557,35.2619153582,0.0,448.566543614,448.566543614,47.4697937246,34.290735227,13.1790584976
 10/17  09:00:00,1304.12426703,30.0599476606,209.027641702,0.0,448.566543614,448.566543614,35.2878439176,19.9030726433,15.3847712744
 10/17  10:00:00,1372.6674504,31.7795994885,320.476834944,0.0,448.566543614,448.566543614,23.6724683206,8.28055942559,15.3919088951
 10/17  11:00:00,1400.77676677,35.4330004772,341.739872466,0.0,448.566543614,448.566543614,19.7686561157,2.12874725143,17.6399088643
 10/17  12:00:00,1370.00605442,37.2447064326,357.196992991,0.0,448.566543614,398.725816546,24.6647363031,2.5384845362,22.1262517669
 10/17  13:00:00,1432.35934442,39.8594897883,366.121461889,0.0,448.566543614,448.566543614,22.5671151688,0.464044479631,22.1030706891
 10/17  14:00:00,1446.45394275,40.7510748697,377.804073254,0.0,448.566543614,448.566543614,13.1770278675,0.00786519752957,13.16916267
 10/17  15:00:00,1446.14714605,40.9666892759,378.18517559,0.0,448.566543614,448.566543614,13.1642383949,0.0,13.1642383949
 10/17  16:00:00,1469.33201284,38.8108526488,357.594694397,0.0,448.566543614,448.566543614,17.6204749715,0.0,17.6204749715
 10/17  17:00:00,1331.14967072,33.3212511288,340.869306627,0.0,348.885089477,398.725816546,8.76291889771,0.0,8.76291889771
 10/17  18:00:00,1109.51562151,30.3603593549,308.019275871,0.0,249.203635341,299.044362409,11.081377709,2.3335748822,8.74780282676
 10/17  19:00:00,942.738390552,30.0289881557,135.974425493,0.0,249.203635341,299.044362409,28.3050991578,21.7530500328,6.55204912501
 10/17  20:00:00,611.751938991,30.0289881557,8.45906534324,0.0,149.522181205,249.203635341,70.9513195095,64.3948622778,6.55645723171
 10/17  21:00:00,553.416984715,30.0289881557,0.0,0.0,149.522181205,249.203635341,86.7198716211,84.5280740447,2.19179757642
 10/17  22:00:00,349.356737301,0.0,0.0,0.0,49.8407270682,199.362908273,2.18958354636,0.0,2.18958354636
 10/17  23:00:00,299.991978067,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946808112,0.0,2.18946808112
 10/17  24:00:00,287.769780253,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947138491,0.0,2.18947138491
 10/18  01:00:00,287.769783248,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948003448,0.0,2.18948003448
 10/18  02:00:00,287.769783234,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948812896,0.0,2.18948812896
 10/18  03:00:00,287.769783223,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949640892,0.0,2.18949640892
 10/18  04:00:00,299.991981018,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950482309,0.0,2.18950482309
 10/18  05:00:00,349.358128339,0.0,0.0,0.0,49.8407270682,199.362908273,4.36381852231,0.0,4.36381852231
 10/18  06:00:00,430.213659441,31.7572353331,0.0,0.0,49.8407270682,199.362908273,282.324053164,280.132978621,2.19107454361
 10/18  07:00:00,535.536879604,30.0289881557,0.0,0.0,149.522181205,199.362908273,298.351562526,289.610141052,8.74142147421
 10/18  08:00:00,1049.48116465,30.0289881557,0.0,0.0,448.566543614,448.566543614,120.952982554,107.776431512,13.1765510427
 10/18  09:00:00,1012.77363786,30.0289881557,0.0,0.0,448.566543614,448.566543614,66.7741264413,51.3867251143,15.387401327
 10/18  10:00:00,1089.48110061,30.1732784771,48.1787107131,0.0,448.566543614,448.566543614,43.1791167477,27.7859293582,15.3931873895
 10/18  11:00:00,1286.5524215,32.6608888577,237.323882724,0.0,448.566543614,448.566543614,32.2969078721,14.6573021501,17.639605722
 10/18  12:00:00,1315.78624334,33.1062649674,312.099955096,0.0,448.566543614,398.725816546,36.1999384256,14.0701583654,22.1297800602
 10/18  13:00:00,1402.06153255,37.7901456913,339.51808533,0.0,448.566543614,448.566543614,24.4801959924,2.3755557608,22.1046402316
 10/18  14:00:00,1444.84452972,39.5909860219,377.354157532,0.0,448.566543614,448.566543614,13.7665685066,0.598695604169,13.1678729024
 10/18  15:00:00,1463.36489553,39.0884113479,394.944101431,0.0,448.566543614,448.566543614,13.163148983,0.0,13.163148983
 10/18  16:00:00,1519.69924759,36.9291515479,402.150249245,0.0,448.566543614,448.566543614,15.4193095002,0.0,15.4193095002
 10/18  17:00:00,1396.77679183,32.2703042218,397.826430396,0.0,348.885089477,398.725816546,11.014140262,0.0653665961979,10.9487736659
 10/18  18:00:00,1185.91108386,30.1330852208,375.606304762,0.0,249.203635341,299.044362409,16.0391587761,7.2911563276,8.74800244848
 10/18  19:00:00,1193.8199112,30.0289881557,366.040584325,0.0,249.203635341,299.044362409,34.4263961387,27.8746026961,6.55179344262
 10/18  20:00:00,1045.2874964,30.0289881557,365.056347438,0.0,149.522181205,249.203635341,60.8359214674,54.2796481673,6.55627330009
 10/18  21:00:00,1023.67422979,30.0289881557,370.321803878,0.0,149.522181205,249.203635341,68.0958294379,65.9041052827,2.19172415524
 10/18  22:00:00,349.356740336,0.0,0.0,0.0,49.8407270682,199.362908273,2.18935971914,0.0,2.18935971914
 10/18  23:00:00,299.991981108,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939773909,0.0,2.18939773909
 10/18  24:00:00,287.76978327,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940668132,0.0,2.18940668132
 10/19  01:00:00,287.76978626,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942099464,0.0,2.18942099464
 10/19  02:00:00,287.769786232,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943475347,0.0,2.18943475347
 10/19  03:00:00,287.769786212,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894486911,0.0,2.1894486911
 10/19  04:00:00,299.991984001,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946275613,0.0,2.18946275613
 10/19  05:00:00,349.358133121,0.0,0.0,0.0,49.8407270682,199.362908273,4.36376864246,0.0,4.36376864246
 10/19  06:00:00,430.605369959,32.2595810393,0.0,0.0,49.8407270682,199.362908273,135.162511458,132.971456028,2.1910554297
 10/19  07:00:00,543.977917296,30.0289881557,0.0,0.0,149.522181205,199.362908273,162.463544354,153.722005246,8.74153910781
 10/19  08:00:00,1049.45459747,30.0289881557,0.0,0.0,448.566543614,448.566543614,86.0415206349,72.8643316418,13.1771889931
 10/19  09:00:00,1012.78266802,30.0492593692,0.0,0.0,448.566543614,448.566543614,52.0620440112,36.6735578257,15.3884861855
 10/19  10:00:00,964.331682552,30.4799740984,0.0,0.0,448.566543614,448.566543614,60.9915940799,45.599099079,15.3924950009
 10/19  11:00:00,964.76454126,30.9087359378,0.0,0.0,448.566543614,448.566543614,63.7993328676,46.1575276145,17.6418052531
 10/19  12:00:00,914.055712538,30.0289881557,0.0,0.0,448.566543614,398.725816546,77.7418797041,55.6146357822,22.1272439219
 10/19  13:00:00,965.2019509,31.3479797059,0.0,0.0,448.566543614,448.566543614,61.4946362956,39.3887369218,22.1058993738
 10/19  14:00:00,965.560290128,31.7172592169,0.0,0.0,448.566543614,448.566543614,50.3277216035,37.1574051004,13.1703165031
 10/19  15:00:00,965.806591726,31.9646844844,0.0,0.0,448.566543614,448.566543614,49.449825184,36.284019579,13.165805605
 10/19  16:00:00,1014.91200826,32.1734353747,0.0,0.0,448.566543614,448.566543614,57.6659426728,40.0421405956,17.6238020772
 10/19  17:00:00,899.968912083,30.077230578,0.0,0.0,348.885089477,398.725816546,71.8102443556,63.0471936651,8.76305069048
 10/19  18:00:00,726.213014743,30.0289881557,0.0,0.0,249.203635341,299.044362409,107.708418186,98.9612852066,8.74713297914
 10/19  19:00:00,727.408359433,30.0289881557,0.0,0.0,249.203635341,299.044362409,121.15063595,114.599805578,6.55083037242
 10/19  20:00:00,577.923430901,30.0289881557,0.0,0.0,149.522181205,249.203635341,170.334022907,163.778280376,6.55574253088
 10/19  21:00:00,553.499655399,30.0289881557,0.0,0.0,149.522181205,249.203635341,201.739781279,197.376169776,4.36361150347
 10/19  22:00:00,349.356742964,0.0,0.0,0.0,49.8407270682,199.362908273,2.18961295224,0.0,2.18961295224
 10/19  23:00:00,299.991983905,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962721808,0.0,2.18962721808
 10/19  24:00:00,287.76978613,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934632733,0.0,2.18934632733
 10/20  01:00:00,287.769789143,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936956859,0.0,2.18936956859
 10/20  02:00:00,287.769789124,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938915801,0.0,2.18938915801
 10/20  03:00:00,287.769789113,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940888609,0.0,2.18940888609
 10/20  04:00:00,299.991986909,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942871012,0.0,2.18942871012
 10/20  05:00:00,349.35813742,0.0,0.0,0.0,49.8407270682,199.362908273,2.19201615714,0.0,2.19201615714
 10/20  06:00:00,429.763822754,31.1854952492,0.0,0.0,49.8407270682,199.362908273,448.86015691,444.497873668,4.3622832423
 10/20  07:00:00,544.156807893,30.0289881557,0.0,0.0,149.522181205,199.362908273,397.38963288,390.828756414,6.56087646548
 10/20  08:00:00,1049.55741608,30.0289881557,0.0,0.0,448.566543614,448.566543614,221.902729927,208.721850854,13.1808790728
 10/20  09:00:00,1012.82202778,30.0289881557,0.0,0.0,448.566543614,448.566543614,130.974622418,115.587078751,15.3875436672
 10/20  10:00:00,963.899085306,30.0374714227,0.0,0.0,448.566543614,448.566543614,73.7297826829,58.3345601483,15.3952225347
 10/20  11:00:00,965.129141914,31.270989232,0.0,0.0,448.566543614,448.566543614,68.6609458184,48.8140058053,19.846940013
 10/20  12:00:00,916.976956929,32.94613655,0.0,0.0,448.566543614,398.725816546,82.6468203484,60.5158882103,22.1309321381
 10/20  13:00:00,968.248014513,34.3919492919,0.0,0.0,448.566543614,448.566543614,61.6678490295,41.7704299929,19.8974190367
 10/20  14:00:00,970.402465283,36.5632034822,0.0,0.0,448.566543614,448.566543614,44.9312501493,31.754776108,13.1764740414
 10/20  15:00:00,970.295692877,36.4707583199,0.0,0.0,448.566543614,448.566543614,26.4422138476,13.2701167573,13.1720970902
 10/20  16:00:00,1018.25902022,35.5388154717,0.0,0.0,448.566543614,448.566543614,32.7396681436,15.1165843004,17.6230838432
 10/20  17:00:00,900.662599704,30.7957281887,0.0,0.0,348.885089477,398.725816546,40.2248499707,29.2757518171,10.9490981535
 10/20  18:00:00,726.184059293,30.0289881557,0.0,0.0,249.203635341,299.044362409,67.9971006632,59.249053782,8.74804688119
 10/20  19:00:00,727.410088019,30.0289881557,0.0,0.0,249.203635341,299.044362409,122.273423002,115.722158933,6.55126406874
 10/20  20:00:00,577.937565716,30.0289881557,0.0,0.0,149.522181205,249.203635341,187.541653847,180.985767054,6.55588679309
 10/20  21:00:00,553.51592974,30.0289881557,0.0,0.0,149.522181205,249.203635341,219.192794549,217.000769648,2.19202490095
 10/20  22:00:00,349.356746183,0.0,0.0,0.0,49.8407270682,199.362908273,2.18952751743,0.0,2.18952751743
 10/20  23:00:00,299.991986973,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954659778,0.0,2.18954659778
 10/20  24:00:00,287.769789174,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956660154,0.0,2.18956660154
 10/21  01:00:00,237.929065149,0.0,0.0,0.0,24.9203635341,149.522181205,2.1895928423,0.0,2.1895928423
 10/21  02:00:00,237.92906515,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961776556,0.0,2.18961776556
 10/21  03:00:00,237.929065157,0.0,0.0,0.0,24.9203635341,149.522181205,2.18964284862,0.0,2.18964284862
 10/21  04:00:00,250.151262962,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937103492,0.0,2.18937103492
 10/21  05:00:00,274.59705214,0.0,0.0,0.0,24.9203635341,149.522181205,4.3636546448,0.0,4.3636546448
 10/21  06:00:00,429.098670389,30.3187825076,0.0,0.0,49.8407270682,199.362908273,692.669537115,690.478526861,2.19101025391
 10/21  07:00:00,444.947913469,30.0289881557,0.0,0.0,49.8407270682,199.362908273,946.880346713,942.512136985,4.36820972809
 10/21  08:00:00,651.188292071,30.0289881557,0.0,0.0,249.203635341,249.203635341,608.701553562,602.149605278,6.55194828359
 10/21  09:00:00,614.300808649,30.0289881557,0.0,0.0,249.203635341,249.203635341,348.48518698,339.736755664,8.74843131581
 10/21  10:00:00,565.267070432,30.0289881557,0.0,0.0,249.203635341,249.203635341,185.681514144,176.938973013,8.74254113134
 10/21  11:00:00,565.857304116,30.6366782965,0.0,0.0,249.203635341,249.203635341,165.010019275,156.254803579,8.75521569519
 10/21  12:00:00,568.322778423,33.1078696665,0.0,0.0,249.203635341,249.203635341,159.28043636,152.717075446,6.56336091457
 10/21  13:00:00,570.098457065,34.8989567376,0.0,0.0,249.203635341,249.203635341,145.343533912,136.601821348,8.74171256393
 10/21  14:00:00,373.600731244,34.8764099668,14.3306497004,0.0,74.7610906023,174.442544739,170.970383792,164.418305555,6.55207823717
 10/21  15:00:00,500.627374402,33.9532129366,101.19510185,0.0,74.7610906023,174.442544739,119.534392088,115.163194088,4.37119799966
 10/21  16:00:00,582.007279573,31.5403901393,135.433945088,0.0,74.7610906023,174.442544739,114.37296028,107.823282632,6.54967764855
 10/21  17:00:00,522.745770656,30.0674860725,116.199113369,0.0,24.9203635341,149.522181205,126.712663385,124.521478995,2.19118438966
 10/21  18:00:00,322.298774559,0.0,0.0,0.0,24.9203635341,149.522181205,4.36232399466,0.0,4.36232399466
 10/21  19:00:00,323.485378806,0.0,0.0,0.0,24.9203635341,149.522181205,2.19113620722,0.0,2.19113620722
 10/21  20:00:00,323.485378334,0.0,0.0,0.0,24.9203635341,149.522181205,2.19098584235,0.0,2.19098584235
 10/21  21:00:00,299.041912357,0.0,0.0,0.0,24.9203635341,149.522181205,4.36514656095,0.0,4.36514656095
 10/21  22:00:00,274.595658461,0.0,0.0,0.0,24.9203635341,149.522181205,2.18964882614,0.0,2.18964882614
 10/21  23:00:00,250.151262873,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937733074,0.0,2.18937733074
 10/21  24:00:00,237.92906504,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940323822,0.0,2.18940323822
 10/22  01:00:00,237.928603114,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877482812,0.0,2.18877482812
 10/22  02:00:00,237.928603022,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887353516,0.0,2.1887353516
 10/22  03:00:00,237.928602805,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869615148,0.0,2.18869615148
 10/22  04:00:00,250.150800525,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  05:00:00,274.596592064,0.0,0.0,0.0,24.9203635341,149.522181205,4.36198501045,0.0,4.36198501045
 10/22  06:00:00,323.483987459,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878709353,0.0,2.18878709353
 10/22  07:00:00,339.384716223,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  08:00:00,296.666383043,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874839299,0.0,2.18874839299
 10/22  09:00:00,259.999789848,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870978178,0.0,2.18870978178
 10/22  10:00:00,211.110998765,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879447619,0.0,2.18879447619
 10/22  11:00:00,211.111928607,0.0,0.0,0.0,24.9203635341,149.522181205,2.19038091156,0.0,2.19038091156
 10/22  12:00:00,351.544740936,22.0511454668,53.3765235126,0.0,24.9203635341,149.522181205,2.19037695824,0.0,2.19037695824
 10/22  13:00:00,356.492733437,17.7437427249,74.4727503659,0.0,24.9203635341,149.522181205,4.36549335882,0.0,4.36549335882
 10/22  14:00:00,455.394056689,22.3924951932,153.786816378,0.0,24.9203635341,149.522181205,2.19043017822,0.0,2.19043017822
 10/22  15:00:00,432.567465352,17.7146846264,148.828537198,0.0,24.9203635341,149.522181205,2.18886248579,0.0,2.18886248579
 10/22  16:00:00,495.314614218,21.1260629355,134.359281303,0.0,24.9203635341,149.522181205,2.1888402572,0.0,2.1888402572
 10/22  17:00:00,331.8171175,4.01359371634,17.9311521503,0.0,24.9203635341,149.522181205,2.18876084394,0.0,2.18876084394
 10/22  18:00:00,322.297383181,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884431052,0.0,2.18884431052
 10/22  19:00:00,323.483987347,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  20:00:00,323.483987419,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888058355,0.0,2.1888058355
 10/22  21:00:00,299.04098779,0.0,0.0,0.0,24.9203635341,149.522181205,4.36212272374,0.0,4.36212272374
 10/22  22:00:00,274.595196214,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865293455,0.0,2.18865293455
 10/22  23:00:00,250.150800568,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  24:00:00,237.928603005,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885977072,0.0,2.18885977072
 10/23  01:00:00,288.581429088,0.809498533612,0.0,0.0,24.9203635341,199.362908273,4.75541199979,2.56597408198,2.18943791781
 10/23  02:00:00,289.392993038,1.61899706722,0.0,0.0,24.9203635341,199.362908273,7.24160869799,5.05193377372,2.18967492427
 10/23  03:00:00,288.987299452,1.21424780042,0.0,0.0,24.9203635341,199.362908273,6.10560202612,3.9160907807,2.18951124542
 10/23  04:00:00,301.61594352,1.61899706722,0.0,0.0,24.9203635341,199.362908273,8.14908287733,5.95945856096,2.18962431637
 10/23  05:00:00,351.388027193,2.02374633403,0.0,0.0,49.8407270682,199.362908273,11.7423253142,7.3788448362,4.36348047798
 10/23  06:00:00,428.8311981,30.0289881557,0.0,0.0,49.8407270682,199.362908273,653.672397719,651.481462568,2.19093515094
 10/23  07:00:00,544.272487043,30.0289881557,0.0,0.0,149.522181205,199.362908273,489.29175381,480.54990552,8.74184828991
 10/23  08:00:00,1049.66710324,30.0289881557,0.0,0.0,448.566543614,448.566543614,329.048226873,315.868693194,13.1795336791
 10/23  09:00:00,1012.96917681,30.0289881557,0.0,0.0,448.566543614,448.566543614,294.978849821,279.588313107,15.390536714
 10/23  10:00:00,964.054500699,30.0289881557,0.0,0.0,448.566543614,448.566543614,265.571009593,250.175182837,15.3958267563
 10/23  11:00:00,964.047672995,30.0289881557,0.0,0.0,448.566543614,448.566543614,258.969956558,239.118680483,19.8512760751
 10/23  12:00:00,914.260816615,30.0289881557,0.0,0.0,448.566543614,398.725816546,322.55324904,300.417616252,22.1356327882
 10/23  13:00:00,964.07447023,30.0289881557,0.0,0.0,448.566543614,448.566543614,289.405767053,269.504352237,19.9014148161
 10/23  14:00:00,964.047325437,30.0289881557,0.0,0.0,448.566543614,448.566543614,263.314886727,247.946923816,15.3679629105
 10/23  15:00:00,964.037043014,30.0289881557,0.0,0.0,448.566543614,448.566543614,249.441371893,236.275939641,13.1654322528
 10/23  16:00:00,1012.92791356,30.0289881557,0.0,0.0,448.566543614,448.566543614,250.782639248,233.156818777,17.6258204705
 10/23  17:00:00,900.104255288,30.0289881557,0.0,0.0,348.885089477,398.725816546,292.206505267,283.442639204,8.7638660633
 10/23  18:00:00,726.431790996,30.0289881557,0.0,0.0,249.203635341,299.044362409,369.071869306,360.323743575,8.74812573172
 10/23  19:00:00,727.627261188,30.0289881557,0.0,0.0,249.203635341,299.044362409,381.781111019,375.229493487,6.55161753158
 10/23  20:00:00,578.148963738,30.0289881557,0.0,0.0,149.522181205,249.203635341,435.031685191,428.475544129,6.5561410625
 10/23  21:00:00,553.704440248,30.0289881557,0.0,0.0,149.522181205,249.203635341,437.717423384,433.353627594,4.36379578995
 10/23  22:00:00,349.356754998,0.0,0.0,0.0,49.8407270682,199.362908273,2.18963694005,0.0,2.18963694005
 10/23  23:00:00,299.991995939,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967402037,0.0,2.18967402037
 10/23  24:00:00,287.76979815,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941206667,0.0,2.18941206667
 10/24  01:00:00,287.769801168,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945750175,0.0,2.18945750175
 10/24  02:00:00,287.769801139,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949999749,0.0,2.18949999749
 10/24  03:00:00,287.769801132,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954260714,0.0,2.18954260714
 10/24  04:00:00,300.39878712,0.404749266806,0.0,0.0,24.9203635341,199.362908273,4.70928395502,2.51969866875,2.18958528627
 10/24  05:00:00,351.391497983,2.02374633403,0.0,0.0,49.8407270682,199.362908273,16.2222218103,11.8584513011,4.36377050914
 10/24  06:00:00,428.99422267,30.0289881557,0.0,0.0,49.8407270682,199.362908273,849.738494398,847.54728625,2.19120814839
 10/24  07:00:00,544.504036738,30.0289881557,0.0,0.0,149.522181205,199.362908273,747.330112662,740.768060424,6.56205223831
 10/24  08:00:00,1049.75428841,30.0289881557,0.0,0.0,448.566543614,448.566543614,418.819230062,403.446530383,15.3726996786
 10/24  09:00:00,1012.89331958,30.0289881557,0.0,0.0,448.566543614,448.566543614,195.767374976,180.375083274,15.3922917021
 10/24  10:00:00,963.967241931,30.0508360679,0.0,0.0,448.566543614,448.566543614,128.416119086,113.018003653,15.3981154326
 10/24  11:00:00,965.593218502,31.6963868823,0.0,0.0,448.566543614,448.566543614,104.463514806,86.8156992507,17.6478155549
 10/24  12:00:00,917.943631995,33.873513618,0.0,0.0,448.566543614,398.725816546,122.556607669,98.2053653249,24.3512423441
 10/24  13:00:00,969.030492803,35.1528611215,0.0,0.0,448.566543614,448.566543614,81.50387919,61.6006001075,19.9032790825
 10/24  14:00:00,1070.9733464,34.0382776245,26.5599576091,0.0,448.566543614,448.566543614,63.6949038919,49.2789309159,14.4159729761
 10/24  15:00:00,1119.49369127,34.9467975797,72.4364613708,0.0,448.566543614,448.566543614,34.1747899138,20.0503952995,14.1243946143
 10/24  16:00:00,1161.93248118,33.6228672836,67.5148347525,0.0,448.566543614,448.566543614,36.6090440592,18.9833616856,17.6256823736
 10/24  17:00:00,1012.92269585,30.8428165045,35.2895703481,0.0,348.885089477,398.725816546,38.9212825999,30.1570512221,8.76423137779
 10/24  18:00:00,745.066862738,30.0289881557,0.00099092518799,0.0,249.203635341,299.044362409,85.0558150563,76.3071662763,8.74864878004
 10/24  19:00:00,727.436189084,30.0289881557,0.0,0.0,249.203635341,299.044362409,140.4181012,133.866528558,6.55157264205
 10/24  20:00:00,577.962285759,30.0289881557,0.0,0.0,149.522181205,249.203635341,198.102273311,191.546103819,6.55616949156
 10/24  21:00:00,553.538823134,30.0289881557,0.0,0.0,149.522181205,249.203635341,227.737903539,223.374107435,4.36379610391
 10/24  22:00:00,349.356757951,0.0,0.0,0.0,49.8407270682,199.362908273,2.18963766791,0.0,2.18963766791
 10/24  23:00:00,299.991998909,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968055773,0.0,2.18968055773
 10/24  24:00:00,287.769801145,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942341265,0.0,2.18942341265
 10/25  01:00:00,287.769804169,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947470324,0.0,2.18947470324
 10/25  02:00:00,287.769804145,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952303776,0.0,2.18952303776
 10/25  03:00:00,287.769804146,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957147712,0.0,2.18957147712
 10/25  04:00:00,299.992001968,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961997695,0.0,2.18961997695
 10/25  05:00:00,349.358162128,0.0,0.0,0.0,49.8407270682,199.362908273,4.36387099039,0.0,4.36387099039
 10/25  06:00:00,428.822052665,30.0289881557,0.0,0.0,49.8407270682,199.362908273,647.187157517,644.99589125,2.19126626626
 10/25  07:00:00,544.494148259,30.0289881557,0.0,0.0,149.522181205,199.362908273,735.759296619,729.197984574,6.56131204443
 10/25  08:00:00,1049.66329023,30.0289881557,0.0,0.0,448.566543614,448.566543614,313.802275172,298.427925644,15.3743495279
 10/25  09:00:00,1012.84015436,30.0289881557,0.0,0.0,448.566543614,448.566543614,134.781880376,119.387951627,15.393928749
 10/25  10:00:00,964.382814741,30.4959851669,0.0,0.0,448.566543614,448.566543614,94.2613427144,78.8611921469,15.4001505675
 10/25  11:00:00,967.179104989,33.3102366874,0.0,0.0,448.566543614,448.566543614,71.9400565745,54.2913861899,17.6486703846
 10/25  12:00:00,1103.18452936,35.7801380442,121.751356364,0.0,448.566543614,398.725816546,72.4116531364,48.0585740641,24.3530790723
 10/25  13:00:00,1331.10983244,37.1784686558,275.484359901,0.0,448.566543614,448.566543614,49.9665372921,29.2565161791,20.710021113
 10/25  14:00:00,1348.10594911,37.8222216524,288.899295616,0.0,448.566543614,448.566543614,30.1540868609,15.5879437709,14.56614309
 10/25  15:00:00,1350.5895288,37.4244230362,290.567630454,0.0,448.566543614,448.566543614,14.6230290409,1.45125486872,13.1717741722
 10/25  16:00:00,1403.13713459,35.3185011671,297.510332358,0.0,448.566543614,448.566543614,19.1243600853,1.49367746587,17.6306826195
 10/25  17:00:00,1271.8741264,31.8165063663,286.281477069,0.0,348.885089477,398.725816546,24.5941496478,13.6438244976,10.9503251502
 10/25  18:00:00,841.593698846,30.0642362205,63.1641438244,0.0,249.203635341,299.044362409,48.6384670179,39.8898975771,8.74856944079
 10/25  19:00:00,727.401398829,30.0289881557,0.0,0.0,249.203635341,299.044362409,95.2778855773,90.9023999071,4.37548567027
 10/25  20:00:00,590.505078191,30.0289881557,0.000442957502514,0.0,149.522181205,249.203635341,159.262668235,150.52599451,8.73667372527
 10/25  21:00:00,566.068875546,30.0289881557,0.0,0.0,149.522181205,249.203635341,169.180794561,166.98894508,2.19184948061
 10/25  22:00:00,349.356761043,0.0,0.0,0.0,49.8407270682,199.362908273,2.18963783259,0.0,2.18963783259
 10/25  23:00:00,299.992001935,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968569198,0.0,2.18968569198
 10/25  24:00:00,287.76980419,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943339187,0.0,2.18943339187
 10/26  01:00:00,287.769807223,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948888623,0.0,2.18948888623
 10/26  02:00:00,287.769807206,0.0,0.0,0.0,24.9203635341,199.362908273,2.189543033,0.0,2.189543033
 10/26  03:00:00,287.769807217,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959729314,0.0,2.18959729314
 10/26  04:00:00,299.992005052,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965161756,0.0,2.18965161756
 10/26  05:00:00,349.358167008,0.0,0.0,0.0,49.8407270682,199.362908273,4.3637891651,0.0,4.3637891651
 10/26  06:00:00,428.779923799,30.1940668139,0.0,0.0,49.8407270682,199.362908273,405.843601241,403.652493946,2.19110729515
 10/26  07:00:00,544.178445001,30.0289881557,0.0,0.0,149.522181205,199.362908273,386.801719062,378.058566369,8.74315269299
 10/26  08:00:00,1049.56307929,30.0289881557,0.0,0.0,448.566543614,448.566543614,209.319105357,196.136780498,13.1823248588
 10/26  09:00:00,1012.82231171,30.0289881557,0.0,0.0,448.566543614,448.566543614,120.894826778,105.501378959,15.393447819
 10/26  10:00:00,963.919023867,30.0289881557,0.0,0.0,448.566543614,448.566543614,103.148517385,87.7487990027,15.3997183821
 10/26  11:00:00,963.976860449,30.110277807,0.0,0.0,448.566543614,448.566543614,74.6993077445,54.8457493551,19.8535583894
 10/26  12:00:00,959.703557848,30.6523917057,7.01185313833,0.0,448.566543614,398.725816546,78.4342739306,56.2942953075,22.1399786231
 10/26  13:00:00,1099.64748173,30.062460592,57.8995082077,0.0,448.566543614,448.566543614,64.2855823286,42.1675616546,22.118020674
 10/26  14:00:00,1142.91177672,30.0289881557,99.7162494928,0.0,448.566543614,448.566543614,53.47403722,40.2959357291,13.1781014909
 10/26  15:00:00,1184.3879542,30.0289881557,140.147845775,0.0,448.566543614,448.566543614,47.8390340143,34.6639238226,13.1751101917
 10/26  16:00:00,1259.3604655,30.0289881557,165.764135902,0.0,448.566543614,448.566543614,50.048020248,32.417283558,17.63073669
 10/26  17:00:00,1127.01846149,30.0289881557,146.917846428,0.0,348.885089477,398.725816546,60.9931930176,50.0411270515,10.9520659661
 10/26  18:00:00,848.505230337,30.0289881557,49.1623983096,0.0,249.203635341,299.044362409,98.3356986657,89.5875272768,8.74817138891
 10/26  19:00:00,727.423807042,30.0289881557,0.0,0.0,249.203635341,299.044362409,131.353210523,124.801523553,6.55168697038
 10/26  20:00:00,577.946168602,30.0289881557,0.0,0.0,149.522181205,249.203635341,186.516862742,179.960432205,6.55643053715
 10/26  21:00:00,578.674332166,30.0289881557,0.00114976665016,0.0,149.522181205,249.203635341,219.066489688,214.702559079,4.36393060842
 10/26  22:00:00,349.356764009,0.0,0.0,0.0,49.8407270682,199.362908273,2.18970555908,0.0,2.18970555908
 10/26  23:00:00,299.992004954,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894581503,0.0,2.1894581503
 10/26  24:00:00,287.769807117,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951308339,0.0,2.18951308339
 10/27  01:00:00,287.769810191,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957608762,0.0,2.18957608762
 10/27  02:00:00,287.76981021,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963610827,0.0,2.18963610827
 10/27  03:00:00,287.769810253,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969621771,0.0,2.18969621771
 10/27  04:00:00,299.992008111,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945341676,0.0,2.18945341676
 10/27  05:00:00,349.358171804,0.0,0.0,0.0,49.8407270682,199.362908273,4.36374999961,0.0,4.36374999961
 10/27  06:00:00,428.81867796,30.2653314697,0.0,0.0,49.8407270682,199.362908273,388.017729028,385.826688921,2.19104010665
 10/27  07:00:00,544.137745684,30.0289881557,0.0,0.0,149.522181205,199.362908273,354.969922185,346.227424966,8.74249721893
 10/27  08:00:00,1049.54640302,30.0289881557,0.0,0.0,448.566543614,448.566543614,198.012129854,184.831307078,13.1808227756
 10/27  09:00:00,1012.82058436,30.0289881557,0.0,0.0,448.566543614,448.566543614,123.833176245,108.439703063,15.393473182
 10/27  10:00:00,963.92763327,30.0289881557,0.0,0.0,448.566543614,448.566543614,118.253747951,102.853621312,15.4001266384
 10/27  11:00:00,963.925423683,30.0289881557,0.0,0.0,448.566543614,448.566543614,115.373618727,95.5170394115,19.8565793159
 10/27  12:00:00,914.098402548,30.0289881557,0.0,0.0,448.566543614,398.725816546,129.474157278,107.33184263,22.1423146485
 10/27  13:00:00,963.921012585,30.0289881557,0.0,0.0,448.566543614,448.566543614,108.254504624,86.1352676062,22.1192370176
 10/27  14:00:00,963.906956551,30.0289881557,0.0,0.0,448.566543614,448.566543614,93.4622187869,80.2843445016,13.1778742852
 10/27  15:00:00,963.891398785,30.0289881557,0.0,0.0,448.566543614,448.566543614,74.1459713604,60.9708590819,13.1751122785
 10/27  16:00:00,1012.77727174,30.0289881557,0.0,0.0,448.566543614,448.566543614,68.2805458298,50.6491525076,17.6313933222
 10/27  17:00:00,899.909225228,30.0289881557,0.0,0.0,348.885089477,398.725816546,56.4466283726,45.4942250542,10.9524033183
 10/27  18:00:00,734.77076907,30.0289881557,0.0,0.0,249.203635341,299.044362409,121.829330731,113.080244698,8.74908603285
 10/27  19:00:00,727.462845227,30.0289881557,0.0,0.0,249.203635341,299.044362409,187.357621747,180.80568467,6.5519370767
 10/27  20:00:00,577.996732229,30.0289881557,0.0,0.0,149.522181205,249.203635341,259.547835796,252.991080896,6.5567549005
 10/27  21:00:00,553.57257321,30.0289881557,0.0,0.0,149.522181205,249.203635341,289.671367315,285.307706646,4.36366066928
 10/27  22:00:00,349.35676711,0.0,0.0,0.0,49.8407270682,199.362908273,2.18950042561,0.0,2.18950042561
 10/27  23:00:00,299.992007977,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956124118,0.0,2.18956124118
 10/27  24:00:00,287.769810185,0.0,0.0,0.0,24.9203635341,199.362908273,2.189621957,0.0,2.189621957
 10/28  01:00:00,237.929086234,0.0,0.0,0.0,24.9203635341,149.522181205,2.18969077394,0.0,2.18969077394
 10/28  02:00:00,237.92908629,0.0,0.0,0.0,24.9203635341,149.522181205,2.18975659595,0.0,2.18975659595
 10/28  03:00:00,237.929086225,0.0,0.0,0.0,24.9203635341,149.522181205,2.18951870301,0.0,2.18951870301
 10/28  04:00:00,250.151283994,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958509213,0.0,2.18958509213
 10/28  05:00:00,274.597086165,0.0,0.0,0.0,24.9203635341,149.522181205,4.36404919517,0.0,4.36404919517
 10/28  06:00:00,428.749520394,30.0289881557,0.0,0.0,49.8407270682,199.362908273,608.050453172,605.859257903,2.19119526932
 10/28  07:00:00,453.12479668,30.0289881557,0.0,0.0,49.8407270682,199.362908273,514.96666081,510.598138962,4.3685218479
 10/28  08:00:00,650.957740601,30.0289881557,0.0,0.0,249.203635341,249.203635341,375.449553756,368.896856377,6.55269737965
 10/28  09:00:00,614.174859826,30.0289881557,0.0,0.0,249.203635341,249.203635341,227.245483308,218.494888536,8.75059477209
 10/28  10:00:00,565.23616325,30.0289881557,0.0,0.0,249.203635341,249.203635341,165.787966514,157.043842847,8.74412366685
 10/28  11:00:00,566.055001437,30.8538618942,0.0,0.0,249.203635341,249.203635341,156.192051342,147.436277291,8.75577405098
 10/28  12:00:00,568.397328485,33.1962916163,0.0,0.0,249.203635341,249.203635341,158.32104363,149.574746837,8.7462967929
 10/28  13:00:00,639.926743764,34.8856669406,18.7319789735,0.0,249.203635341,249.203635341,143.178693046,136.616773897,6.56191914912
 10/28  14:00:00,465.465447091,34.6285613314,66.5550085013,0.0,74.7610906023,174.442544739,176.596005777,170.043203975,6.55280180174
 10/28  15:00:00,479.90014225,33.6056840686,81.5564932107,0.0,74.7610906023,174.442544739,136.016675976,129.468717018,6.54795895884
 10/28  16:00:00,507.154286784,31.7562605919,62.4814960887,0.0,74.7610906023,174.442544739,124.488171862,120.114519169,4.37365269313
 10/28  17:00:00,406.686150908,30.0671085324,16.2384797334,0.0,24.9203635341,149.522181205,149.199543249,144.837099314,4.36244393479
 10/28  18:00:00,330.842470119,0.0,0.0,0.0,24.9203635341,149.522181205,2.19136407577,0.0,2.19136407577
 10/28  19:00:00,323.485408517,0.0,0.0,0.0,24.9203635341,149.522181205,4.3623882153,0.0,4.3623882153
 10/28  20:00:00,323.485408357,0.0,0.0,0.0,24.9203635341,149.522181205,2.191025877,0.0,2.191025877
 10/28  21:00:00,299.041950484,0.0,0.0,0.0,24.9203635341,149.522181205,4.36565242755,0.0,4.36565242755
 10/28  22:00:00,274.595679601,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967197081,0.0,2.18967197081
 10/28  23:00:00,250.151284053,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973848653,0.0,2.18973848653
 10/28  24:00:00,237.929086242,0.0,0.0,0.0,24.9203635341,149.522181205,2.18950096503,0.0,2.18950096503
 10/29  01:00:00,237.928620007,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884240315,0.0,2.18884240315
 10/29  02:00:00,237.928619848,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884130796,0.0,2.18884130796
 10/29  03:00:00,237.928619734,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  04:00:00,250.150817634,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884047313,0.0,2.18884047313
 10/29  05:00:00,274.596621957,0.0,0.0,0.0,24.9203635341,149.522181205,4.36242680861,0.0,4.36242680861
 10/29  06:00:00,324.7018267,1.21424780042,0.0,0.0,24.9203635341,149.522181205,6.79106170825,4.60225772324,2.18880398501
 10/29  07:00:00,349.14634043,1.21424780042,0.0,0.0,24.9203635341,149.522181205,4.77457242119,4.75457242119,0.02
 10/29  08:00:00,297.884518402,1.21424780042,0.0,0.0,24.9203635341,149.522181205,7.17251708089,4.98371339147,2.18880368942
 10/29  09:00:00,261.21801173,1.21424780042,0.0,0.0,24.9203635341,149.522181205,7.28424343053,5.0953136495,2.18892978103
 10/29  10:00:00,212.328985161,1.21424780042,0.0,0.0,24.9203635341,149.522181205,6.98123434879,4.7924310171,2.18880333169
 10/29  11:00:00,211.111954081,0.0,0.0,0.0,24.9203635341,149.522181205,2.19041661762,0.0,2.19041661762
 10/29  12:00:00,211.111954504,0.0,0.0,0.0,24.9203635341,149.522181205,2.19045533838,0.0,2.19045533838
 10/29  13:00:00,211.113362098,0.0,0.0,0.0,24.9203635341,149.522181205,4.3657368732,0.0,4.3657368732
 10/29  14:00:00,211.111954364,0.0,0.0,0.0,24.9203635341,149.522181205,2.19045677421,0.0,2.19045677421
 10/29  15:00:00,211.111015493,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884581548,0.0,2.18884581548
 10/29  16:00:00,259.99980691,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884647896,0.0,2.18884647896
 10/29  17:00:00,297.072295045,0.404749266806,0.0,0.0,24.9203635341,149.522181205,3.66387309167,1.47502729402,2.18884579765
 10/29  18:00:00,332.871238705,2.02374633403,0.0,0.0,24.9203635341,149.522181205,10.4631557598,8.27422563042,2.18893012936
 10/29  19:00:00,325.109604067,1.61899706722,0.0,0.0,24.9203635341,149.522181205,10.6911451069,8.50221498897,2.18893011798
 10/29  20:00:00,325.517203351,2.02374633403,0.0,0.0,24.9203635341,149.522181205,14.3615036389,12.1726579748,2.18884566409
 10/29  21:00:00,300.669177244,1.61899706722,0.0,0.0,24.9203635341,149.522181205,13.9908491336,11.7997975762,2.1910515574
 10/29  22:00:00,276.630732595,2.02374633403,0.0,0.0,24.9203635341,149.522181205,17.3479564433,15.1590596779,2.18889676545
 10/29  23:00:00,251.781038919,1.61899706722,0.0,0.0,24.9203635341,149.522181205,16.6388951845,14.4499566016,2.18893858287
 10/29  24:00:00,239.966974257,2.02374633403,0.0,0.0,24.9203635341,149.522181205,20.9915538238,18.8027416019,2.18881222198
 10/30  01:00:00,289.402246011,1.61899706722,0.0,0.0,24.9203635341,199.362908273,19.4702472,17.2805041349,2.18974306512
 10/30  02:00:00,289.809881428,2.02374633403,0.0,0.0,24.9203635341,199.362908273,23.1749314492,20.9851882079,2.18974324129
 10/30  03:00:00,289.403277233,1.61899706722,0.0,0.0,24.9203635341,199.362908273,20.7819662474,18.5922046023,2.18976164505
 10/30  04:00:00,302.032761593,2.02374633403,0.0,0.0,24.9203635341,199.362908273,24.0345371076,21.8449434532,2.1895936544
 10/30  05:00:00,350.992438885,1.61899706722,0.0,0.0,49.8407270682,199.362908273,21.7879892234,19.5961219065,2.19186731695
 10/30  06:00:00,429.104975823,30.0289881557,0.0,0.0,49.8407270682,199.362908273,1004.16875753,999.806295273,4.36246226124
 10/30  07:00:00,552.993774373,30.0289881557,0.0,0.0,149.522181205,199.362908273,693.24575874,686.683305019,6.56245372138
 10/30  08:00:00,1049.77083982,30.0289881557,0.0,0.0,448.566543614,448.566543614,447.726982949,432.349116673,15.3778662756
 10/30  09:00:00,1013.04392825,30.0289881557,0.0,0.0,448.566543614,448.566543614,378.008729819,362.61219022,15.3965395989
 10/30  10:00:00,964.100759253,30.0289881557,0.0,0.0,448.566543614,448.566543614,315.95133255,300.549227843,15.4021047072
 10/30  11:00:00,964.082298688,30.0289881557,0.0,0.0,448.566543614,448.566543614,296.201738564,276.342740623,19.8589979411
 10/30  12:00:00,914.245816703,30.0289881557,0.0,0.0,448.566543614,398.725816546,299.994582118,277.847472961,22.147109157
 10/30  13:00:00,964.010551871,30.0289881557,0.0,0.0,448.566543614,448.566543614,211.461098942,189.338519472,22.1225794709
 10/30  14:00:00,963.997610605,30.0289881557,0.0,0.0,448.566543614,448.566543614,200.820305759,185.446354802,15.3739509573
 10/30  15:00:00,963.991622885,30.0289881557,0.0,0.0,448.566543614,448.566543614,191.965438204,178.794980315,13.1704578888
 10/30  16:00:00,1012.88878334,30.0289881557,0.0,0.0,448.566543614,448.566543614,200.320031837,182.687730391,17.6323014458
 10/30  17:00:00,900.086904451,30.0289881557,0.0,0.0,348.885089477,398.725816546,269.361751031,258.409175865,10.9525751665
 10/30  18:00:00,734.978361551,30.0289881557,0.0,0.0,249.203635341,299.044362409,367.4764789,358.725269592,8.75120930846
 10/30  19:00:00,727.660322639,30.0289881557,0.0,0.0,249.203635341,299.044362409,416.085854595,409.53283624,6.55301835523
 10/30  20:00:00,578.205120899,30.0289881557,0.0,0.0,149.522181205,249.203635341,494.119712536,487.561320198,6.55839233766
 10/30  21:00:00,553.776529772,30.0289881557,0.0,0.0,149.522181205,249.203635341,512.685452985,508.321287341,4.36416564405
 10/30  22:00:00,349.356776486,0.0,0.0,0.0,49.8407270682,199.362908273,2.18966189229,0.0,2.18966189229
 10/30  23:00:00,299.992017379,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897404822,0.0,2.1897404822
 10/30  24:00:00,287.76981958,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951291098,0.0,2.18951291098
 10/31  01:00:00,287.769822541,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960093506,0.0,2.18960093506
 10/31  02:00:00,287.769822502,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968505144,0.0,2.18968505144
 10/31  03:00:00,287.769822532,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976918889,0.0,2.18976918889
 10/31  04:00:00,301.618462783,1.61899706722,0.0,0.0,24.9203635341,199.362908273,11.1108051384,8.92125878765,2.18954635073
 10/31  05:00:00,351.391980095,2.02374633403,0.0,0.0,49.8407270682,199.362908273,14.2296127169,12.0373487732,2.19226394365
