Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/31  06:00:00,428.987772212,30.0289881557,0.0,0.0,49.8407270682,199.362908273,822.667028662,818.304253105,4.36277555689
 10/31  07:00:00,553.025144942,30.0289881557,0.0,0.0,149.522181205,199.362908273,710.767988769,702.024930668,8.74305810092
 10/31  08:00:00,1049.82382448,30.0289881557,0.0,0.0,448.566543614,448.566543614,490.869863705,477.686568946,13.1832947595
 10/31  09:00:00,1013.08094018,30.0289881557,0.0,0.0,448.566543614,448.566543614,406.32644928,390.928635525,15.397813755
 10/31  10:00:00,964.148472792,30.0289881557,0.0,0.0,448.566543614,448.566543614,358.693329701,343.289648954,15.403680747
 10/31  11:00:00,964.109320334,30.0289881557,0.0,0.0,448.566543614,448.566543614,316.48075982,296.618949006,19.8618108133
 10/31  12:00:00,914.281353456,30.0289881557,0.0,0.0,448.566543614,398.725816546,332.987633021,308.623885017,24.3637480039
 10/31  13:00:00,964.074054341,30.0289881557,0.0,0.0,448.566543614,448.566543614,278.846130696,256.721765975,22.1243647211
 10/31  14:00:00,964.04638556,30.0289881557,0.0,0.0,448.566543614,448.566543614,250.214943003,237.037906664,13.1770363396
 10/31  15:00:00,964.042159216,30.0289881557,0.0,0.0,448.566543614,448.566543614,247.25862384,234.083450648,13.1751731918
 10/31  16:00:00,1012.9414201,30.0289881557,0.0,0.0,448.566543614,448.566543614,259.420421625,241.786302697,17.6341189277
 10/31  17:00:00,900.111538293,30.0289881557,0.0,0.0,348.885089477,398.725816546,295.104328437,284.150500883,10.9538275544
 10/31  18:00:00,734.991110118,30.0289881557,0.0,0.0,249.203635341,299.044362409,378.772952211,370.02312682,8.7498253906
 10/31  19:00:00,727.659881356,30.0289881557,0.0,0.0,249.203635341,299.044362409,411.766222672,405.213233379,6.55298929349
 10/31  20:00:00,578.186877189,30.0289881557,0.0,0.0,149.522181205,249.203635341,469.886375908,463.328266051,6.5581098565
 10/31  21:00:00,553.731094672,30.0289881557,0.0,0.0,149.522181205,249.203635341,458.810590749,454.446120876,4.36446987351
 10/31  22:00:00,349.356779408,0.0,0.0,0.0,49.8407270682,199.362908273,2.18975170976,0.0,2.18975170976
 10/31  23:00:00,299.992020226,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968191696,0.0,2.18968191696
 10/31  24:00:00,287.76982248,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976652564,0.0,2.18976652564
 11/01  01:00:00,287.769825584,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955054049,0.0,2.18955054049
 11/01  02:00:00,287.769825534,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964074016,0.0,2.18964074016
 11/01  03:00:00,287.769825564,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973096811,0.0,2.18973096811
 11/01  04:00:00,301.21197756,1.21424780042,0.0,0.0,24.9203635341,199.362908273,9.06832080581,6.87849962435,2.18982118146
 11/01  05:00:00,350.986174816,1.61899706722,0.0,0.0,49.8407270682,199.362908273,15.1934824529,10.829019454,4.36446299891
 11/01  06:00:00,429.056160033,30.0289881557,0.0,0.0,49.8407270682,199.362908273,891.683676567,889.492258412,2.19141815485
 11/01  07:00:00,553.138858266,30.0289881557,0.0,0.0,149.522181205,199.362908273,827.148835559,818.404261483,8.74457407596
 11/01  08:00:00,1049.96672413,30.0289881557,0.0,0.0,448.566543614,448.566543614,633.555499054,618.173199419,15.3822996348
 11/01  09:00:00,1013.24397586,30.0289881557,0.0,0.0,448.566543614,448.566543614,560.988246384,545.591051613,15.3971947715
 11/01  10:00:00,964.28039658,30.0289881557,0.0,0.0,448.566543614,448.566543614,474.945329445,459.541822038,15.4035074077
 11/01  11:00:00,964.200433486,30.0289881557,0.0,0.0,448.566543614,448.566543614,389.682126583,369.817450356,19.864676227
 11/01  12:00:00,914.303002536,30.0289881557,0.0,0.0,448.566543614,398.725816546,329.020303856,306.870884942,22.1494189144
 11/01  13:00:00,964.054433107,30.0289881557,0.0,0.0,448.566543614,448.566543614,237.95622516,215.829905198,22.1263199625
 11/01  14:00:00,964.046299718,30.0289881557,0.0,0.0,448.566543614,448.566543614,234.623456544,219.249161915,15.3742946299
 11/01  15:00:00,964.038438516,30.0289881557,0.0,0.0,448.566543614,448.566543614,225.906396041,212.733515486,13.1728805552
 11/01  16:00:00,1012.9226531,30.0289881557,0.0,0.0,448.566543614,448.566543614,221.55308298,203.91632559,17.6367573898
 11/01  17:00:00,900.098702099,30.0289881557,0.0,0.0,348.885089477,398.725816546,261.8062389,250.852450374,10.9537885263
 11/01  18:00:00,735.001841536,30.0289881557,0.0,0.0,249.203635341,299.044362409,368.033854914,359.282790598,8.75106431655
 11/01  19:00:00,727.678880172,30.0289881557,0.0,0.0,249.203635341,299.044362409,410.086273896,403.533269393,6.55300450308
 11/01  20:00:00,578.237966891,30.0289881557,0.0,0.0,149.522181205,249.203635341,502.75663587,496.199305439,6.55733043045
 11/01  21:00:00,553.830817279,30.0289881557,0.0,0.0,149.522181205,249.203635341,545.601335639,541.237400841,4.36393479796
 11/01  22:00:00,349.356782243,0.0,0.0,0.0,49.8407270682,199.362908273,2.18963847631,0.0,2.18963847631
 11/01  23:00:00,299.992023182,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972924166,0.0,2.18972924166
 11/01  24:00:00,287.769825481,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981984637,0.0,2.18981984637
 11/02  01:00:00,287.769828505,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960983623,0.0,2.18960983623
 11/02  02:00:00,287.7698285,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970607541,0.0,2.18970607541
 11/02  03:00:00,288.583127862,0.809498533612,0.0,0.0,24.9203635341,199.362908273,6.4904074437,4.30060511799,2.18980232571
 11/02  04:00:00,301.618955639,1.61899706722,0.0,0.0,24.9203635341,199.362908273,11.168680322,8.97885750584,2.18982281615
 11/02  05:00:00,351.393431362,2.02374633403,0.0,0.0,49.8407270682,199.362908273,17.3709380446,13.0064280259,4.36451001877
 11/02  06:00:00,429.047350673,30.0289881557,0.0,0.0,49.8407270682,199.362908273,837.559749085,835.368538736,2.19121034892
 11/02  07:00:00,553.206696532,30.0289881557,0.0,0.0,149.522181205,199.362908273,863.408901198,854.663867057,8.74503414113
 11/02  08:00:00,1050.03617766,30.0289881557,0.0,0.0,448.566543614,448.566543614,672.663355116,657.279566396,15.3837887202
 11/02  09:00:00,1013.04296189,30.0289881557,0.0,0.0,448.566543614,448.566543614,329.02682189,313.628367647,15.3984542421
 11/02  10:00:00,963.970312207,30.0289881557,0.0,0.0,448.566543614,448.566543614,142.618852518,127.212500866,15.4063516521
 11/02  11:00:00,964.505254399,30.5793287059,0.0,0.0,448.566543614,448.566543614,128.722373814,108.857754692,19.8646191223
 11/02  12:00:00,916.499921498,32.3946930219,0.0,0.0,448.566543614,398.725816546,148.771569468,126.620118975,22.151450493
 11/02  13:00:00,968.290799298,34.3836686862,0.0,0.0,448.566543614,448.566543614,110.141220018,88.0123004045,22.128919613
 11/02  14:00:00,968.802193392,34.9231527642,0.0,0.0,448.566543614,448.566543614,83.957260761,68.5831780374,15.3740827236
 11/02  15:00:00,968.02911685,34.1827190923,0.0,0.0,448.566543614,448.566543614,47.1096541542,33.9350232541,13.1746309001
 11/02  16:00:00,1015.05987597,32.3215509541,0.0,0.0,448.566543614,448.566543614,49.4370221232,31.7997819959,17.6372401274
 11/02  17:00:00,900.067853057,30.1704035164,0.0,0.0,348.885089477,398.725816546,68.3781393332,57.4240573353,10.9540819979
 11/02  18:00:00,743.352406573,30.0289881557,0.0,0.0,249.203635341,299.044362409,147.418078447,138.667939747,8.7501386994
 11/02  19:00:00,727.482143747,30.0289881557,0.0,0.0,249.203635341,299.044362409,184.272821524,177.719572622,6.55324890219
 11/02  20:00:00,578.015205294,30.0289881557,0.0,0.0,149.522181205,249.203635341,248.438001186,241.879478144,6.55852304219
 11/02  21:00:00,553.60129628,30.0289881557,0.0,0.0,149.522181205,249.203635341,289.62652597,285.262301519,4.36422445004
 11/02  22:00:00,349.356785447,0.0,0.0,0.0,49.8407270682,199.362908273,2.18971059949,0.0,2.18971059949
 11/02  23:00:00,299.992026399,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980737125,0.0,2.18980737125
 11/02  24:00:00,287.769828593,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959495637,0.0,2.18959495637
 11/03  01:00:00,287.769831648,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969853637,0.0,2.18969853637
 11/03  02:00:00,287.76983171,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980072186,0.0,2.18980072186
 11/03  03:00:00,287.769831746,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959292305,0.0,2.18959292305
 11/03  04:00:00,299.992029532,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969564781,0.0,2.18969564781
 11/03  05:00:00,349.358205696,0.0,0.0,0.0,49.8407270682,199.362908273,4.36430089953,0.0,4.36430089953
 11/03  06:00:00,428.867386889,30.0289881557,0.0,0.0,49.8407270682,199.362908273,674.142547201,669.779954076,4.36259312536
 11/03  07:00:00,553.053349732,30.0289881557,0.0,0.0,149.522181205,199.362908273,730.834708968,724.271553455,6.56315551287
 11/03  08:00:00,1049.78028098,30.0289881557,0.0,0.0,448.566543614,448.566543614,434.837187178,419.454937886,15.382249292
 11/03  09:00:00,1012.88570302,30.0289881557,0.0,0.0,448.566543614,448.566543614,181.900407116,166.499533587,15.4008735291
 11/03  10:00:00,963.931878252,30.0309634947,0.0,0.0,448.566543614,448.566543614,107.874160054,92.4684725967,15.4056874575
 11/03  11:00:00,974.984269646,30.8124133678,3.60322493262,0.0,448.566543614,448.566543614,89.8428727934,69.9760366591,19.8668361343
 11/03  12:00:00,1020.33887766,33.231074786,55.5112504255,0.0,448.566543614,398.725816546,99.6760685508,75.3056843981,24.3703841527
 11/03  13:00:00,1113.82110448,33.5820761865,68.2990703817,0.0,448.566543614,448.566543614,72.0613933144,49.9291793951,22.1322139194
 11/03  14:00:00,1137.14198694,32.6224276737,91.8300271424,0.0,448.566543614,448.566543614,54.3388871521,41.1573690792,13.1815180729
 11/03  15:00:00,1129.90797372,32.269252281,85.3279820544,0.0,448.566543614,448.566543614,37.4737368006,22.09974923,15.3739875706
 11/03  16:00:00,1109.10965134,30.8504812196,19.3525866734,0.0,448.566543614,448.566543614,41.1728265849,23.53454094,17.6382856449
 11/03  17:00:00,899.922530392,30.0289881557,0.0,0.0,348.885089477,398.725816546,66.6000353914,55.6447924248,10.9552429666
 11/03  18:00:00,743.332152425,30.0289881557,0.0,0.0,249.203635341,299.044362409,130.224854894,121.473069597,8.75178529743
 11/03  19:00:00,727.449399812,30.0289881557,0.0,0.0,249.203635341,299.044362409,153.370282373,146.816791339,6.55349103416
 11/03  20:00:00,577.965567681,30.0289881557,0.0,0.0,149.522181205,249.203635341,198.82549202,192.266315285,6.5591767349
 11/03  21:00:00,553.546220097,30.0289881557,0.0,0.0,149.522181205,249.203635341,233.389703897,229.025592223,4.36411167462
 11/03  22:00:00,349.356788721,0.0,0.0,0.0,49.8407270682,199.362908273,2.18956184951,0.0,2.18956184951
 11/03  23:00:00,299.992029454,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966507507,0.0,2.18966507507
 11/03  24:00:00,287.769831632,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976808304,0.0,2.18976808304
 11/04  01:00:00,237.929107689,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956907172,0.0,2.18956907172
 11/04  02:00:00,237.929107561,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967776957,0.0,2.18967776957
 11/04  03:00:00,237.929107565,0.0,0.0,0.0,24.9203635341,149.522181205,2.18978642065,0.0,2.18978642065
 11/04  04:00:00,250.151305423,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958385045,0.0,2.18958385045
 11/04  05:00:00,274.597120288,0.0,0.0,0.0,24.9203635341,149.522181205,4.36430163607,0.0,4.36430163607
 11/04  06:00:00,428.782840617,30.0289881557,0.0,0.0,49.8407270682,199.362908273,596.997464307,594.806100722,2.19136358499
 11/04  07:00:00,453.191490753,30.0289881557,0.0,0.0,49.8407270682,199.362908273,555.303099597,550.933793708,4.36930588917
 11/04  08:00:00,651.061253185,30.0289881557,0.0,0.0,249.203635341,249.203635341,470.530012993,463.976209988,6.55380300507
 11/04  09:00:00,614.342894653,30.0289881557,0.0,0.0,249.203635341,249.203635341,409.849974485,401.099192275,8.75078221005
 11/04  10:00:00,565.399242646,30.0289881557,0.0,0.0,249.203635341,249.203635341,348.710365073,339.96578403,8.74458104315
 11/04  11:00:00,565.363433512,30.0289881557,0.0,0.0,249.203635341,249.203635341,306.668525546,297.910575282,8.75795026341
 11/04  12:00:00,565.3018131,30.0289881557,0.0,0.0,249.203635341,249.203635341,236.709161264,227.961035472,8.74812579167
 11/04  13:00:00,565.275790643,30.0289881557,0.0,0.0,249.203635341,249.203635341,207.484262009,198.738722441,8.74553956796
 11/04  14:00:00,316.098415605,30.0289881557,0.0,0.0,74.7610906023,174.442544739,241.217571782,234.662992945,6.55457883706
 11/04  15:00:00,316.082182937,30.0289881557,0.0,0.0,74.7610906023,174.442544739,221.848675855,217.476315003,4.37236085236
 11/04  16:00:00,364.998173775,30.0289881557,0.0,0.0,74.7610906023,174.442544739,258.563767933,252.012013018,6.55175491541
 11/04  17:00:00,327.014663466,30.0289881557,0.0,0.0,24.9203635341,149.522181205,401.098723735,396.735878095,4.36284564064
 11/04  18:00:00,339.386166884,0.0,0.0,0.0,24.9203635341,149.522181205,2.19131384569,0.0,2.19131384569
 11/04  19:00:00,323.485438496,0.0,0.0,0.0,24.9203635341,149.522181205,4.36241017997,0.0,4.36241017997
 11/04  20:00:00,323.485438397,0.0,0.0,0.0,24.9203635341,149.522181205,2.19151918284,0.0,2.19151918284
 11/04  21:00:00,299.041988957,0.0,0.0,0.0,24.9203635341,149.522181205,4.36601619362,0.0,4.36601619362
 11/04  22:00:00,274.595700965,0.0,0.0,0.0,24.9203635341,149.522181205,2.18983336112,0.0,2.18983336112
 11/04  23:00:00,250.151305337,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963112505,0.0,2.18963112505
 11/04  24:00:00,237.929107497,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974036637,0.0,2.18974036637
 11/05  01:00:00,238.741376993,0.809498533612,0.0,0.0,24.9203635341,149.522181205,6.25253179021,4.06368434029,2.18884744993
 11/05  02:00:00,239.554896875,1.61899706722,0.0,0.0,24.9203635341,149.522181205,11.2952298918,9.10634378733,2.18888610444
 11/05  03:00:00,239.963941819,2.02374633403,0.0,0.0,24.9203635341,149.522181205,16.6830780515,14.4941530874,2.18892496405
 11/05  04:00:00,251.780223022,1.61899706722,0.0,0.0,24.9203635341,149.522181205,13.0510202576,13.0310202576,0.02
 11/05  05:00:00,276.635549827,2.02374633403,0.0,0.0,24.9203635341,149.522181205,23.3629617014,18.9999163296,4.36304537185
 11/05  06:00:00,325.115554847,1.61899706722,0.0,0.0,24.9203635341,149.522181205,17.9068758601,15.7178657774,2.18901008272
 11/05  07:00:00,349.970061079,2.02374633403,0.0,0.0,24.9203635341,149.522181205,24.6231932897,22.4344609074,2.18873238227
 11/05  08:00:00,306.840940303,1.61899706722,0.0,0.0,24.9203635341,149.522181205,17.050555165,14.8615294132,2.18902575178
 11/05  09:00:00,262.032143906,2.02374633403,0.0,0.0,24.9203635341,149.522181205,10.7617175577,10.7417175577,0.02
 11/05  10:00:00,212.734541265,1.61899706722,0.0,0.0,24.9203635341,149.522181205,7.84100005928,5.65199919782,2.18900086146
 11/05  11:00:00,212.193543041,1.07933137815,0.0,0.0,24.9203635341,149.522181205,7.15693482782,2.79560800664,4.36132682119
 11/05  12:00:00,257.965864937,17.8565232575,3.7010555427,0.0,24.9203635341,149.522181205,2.19072876348,0.0,2.19072876348
 11/05  13:00:00,411.045453423,21.9392831597,100.205693181,0.0,24.9203635341,149.522181205,4.36646439229,0.0,4.36646439229
 11/05  14:00:00,496.826955955,19.8884972717,184.947023468,0.0,24.9203635341,149.522181205,2.19071281431,0.0,2.19071281431
 11/05  15:00:00,578.750467223,23.1000916383,261.596396604,0.0,24.9203635341,149.522181205,2.18903487241,0.0,2.18903487241
 11/05  16:00:00,549.591125459,17.3821111284,203.708669037,0.0,24.9203635341,149.522181205,2.18904050633,0.0,2.18904050633
 11/05  17:00:00,415.602060925,8.02718743269,83.5125610267,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  18:00:00,339.384750406,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902847869,0.0,2.18902847869
 11/05  19:00:00,323.484021644,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881094229,0.0,2.18881094229
 11/05  20:00:00,323.484021716,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885079952,0.0,2.18885079952
 11/05  21:00:00,299.041047129,0.0,0.0,0.0,24.9203635341,149.522181205,4.36261081424,0.0,4.36261081424
 11/05  22:00:00,274.595230371,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  23:00:00,250.150834801,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893823994,0.0,2.18893823994
 11/05  24:00:00,237.928637123,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897792721,0.0,2.18897792721
 11/06  01:00:00,287.769840848,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966873673,0.0,2.18966873673
 11/06  02:00:00,289.392750724,1.61899706722,0.0,0.0,24.9203635341,199.362908273,7.0919777888,4.90218824523,2.18978954357
 11/06  03:00:00,289.39331934,1.61899706722,0.0,0.0,24.9203635341,199.362908273,7.80443800526,5.61484097973,2.18959702553
 11/06  04:00:00,289.39377035,1.61899706722,0.0,0.0,24.9203635341,199.362908273,8.37025047085,6.18053217166,2.18971829919
 11/06  05:00:00,302.022605122,2.02374633403,0.0,0.0,24.9203635341,199.362908273,12.9061383783,8.54665022019,4.3594881581
 11/06  06:00:00,350.982876385,1.61899706722,0.0,0.0,49.8407270682,199.362908273,9.28502360749,7.09283204829,2.19219155919
 11/06  07:00:00,431.479032842,30.0289881557,8.16167836395e-05,0.0,49.8407270682,199.362908273,834.650018324,830.287182656,4.36283566813
 11/06  08:00:00,510.172009841,30.0289881557,0.0,0.0,149.522181205,199.362908273,587.020315765,580.455996029,6.56431973616
 11/06  09:00:00,1049.60911042,30.0289881557,0.0,0.0,448.566543614,448.566543614,267.50370087,252.120055162,15.383645709
 11/06  10:00:00,1012.8736006,30.0289881557,0.0,0.0,448.566543614,448.566543614,183.586810893,168.183896687,15.4029142068
 11/06  11:00:00,963.953790994,30.0289881557,0.0,0.0,448.566543614,448.566543614,148.182035051,130.573681466,17.6083535842
 11/06  12:00:00,1072.21308997,30.4115329689,55.8451833943,0.0,448.566543614,448.566543614,127.267141408,107.399706777,19.8674346318
 11/06  13:00:00,1237.49280373,32.9406412593,238.300634087,0.0,448.566543614,398.725816546,122.575007204,100.415097824,22.15990938
 11/06  14:00:00,1370.00379329,34.0673119626,318.154609939,0.0,448.566543614,448.566543614,79.708642349,55.3609677759,24.3476745731
 11/06  15:00:00,1383.86934315,34.5507996664,329.243901288,0.0,448.566543614,448.566543614,37.7725834493,24.5921948075,13.1803886419
 11/06  16:00:00,1392.95071156,33.1794451584,338.039604099,0.0,448.566543614,448.566543614,33.5388048828,20.358866984,13.1799378988
 11/06  17:00:00,1288.82861828,30.8644085275,194.508365666,0.0,448.566543614,448.566543614,48.2551322355,28.4102208546,19.8449113808
 11/06  18:00:00,942.651065609,30.0289881557,0.0,0.0,348.885089477,398.725816546,83.9620236875,73.0060585617,10.9559651258
 11/06  19:00:00,751.887896065,30.0289881557,0.0,0.0,249.203635341,299.044362409,155.180174261,146.427651563,8.75252269825
 11/06  20:00:00,727.459316514,30.0289881557,0.0,0.0,249.203635341,299.044362409,177.097838057,170.543767719,6.55407033717
 11/06  21:00:00,577.980416398,30.0289881557,0.0,0.0,149.522181205,249.203635341,231.317037805,224.75803789,6.55899991426
 11/06  22:00:00,553.560619255,30.0289881557,0.0,0.0,149.522181205,249.203635341,266.696751499,262.332176596,4.36457490295
 11/06  23:00:00,349.356797574,0.0,0.0,0.0,49.8407270682,199.362908273,2.18979153152,0.0,2.18979153152
 11/06  24:00:00,299.99203855,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944972606,0.0,2.18944972606
 11/07  01:00:00,287.769843673,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897295866,0.0,2.1897295866
 11/07  02:00:00,287.769843705,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898565651,0.0,2.1898565651
 11/07  03:00:00,287.76984371,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966931394,0.0,2.18966931394
 11/07  04:00:00,287.769843688,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897967267,0.0,2.1897967267
 11/07  05:00:00,299.99204161,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941326733,0.0,2.18941326733
 11/07  06:00:00,349.358225622,0.0,0.0,0.0,49.8407270682,199.362908273,4.36461129917,0.0,4.36461129917
 11/07  07:00:00,428.617472786,30.0289881557,0.0,0.0,49.8407270682,199.362908273,434.753137099,432.561786138,2.19135096114
 11/07  08:00:00,509.981420553,30.0289881557,0.0,0.0,149.522181205,199.362908273,379.616099858,370.870533634,8.74556622407
 11/07  09:00:00,1049.56026013,30.0289881557,0.0,0.0,448.566543614,448.566543614,218.289759907,202.904135234,15.3856246727
 11/07  10:00:00,1012.8673354,30.0289881557,0.0,0.0,448.566543614,448.566543614,183.69648125,168.293831492,15.4026497576
 11/07  11:00:00,963.958028918,30.0289881557,0.0,0.0,448.566543614,448.566543614,157.402785752,141.993868336,15.4089174163
 11/07  12:00:00,963.93751069,30.0289881557,0.0,0.0,448.566543614,448.566543614,131.051204258,111.177825098,19.8733791593
 11/07  13:00:00,914.097792202,30.0289881557,0.0,0.0,448.566543614,398.725816546,131.029485982,106.65061881,24.3788671724
 11/07  14:00:00,963.913348426,30.0289881557,0.0,0.0,448.566543614,448.566543614,98.3674465771,76.2316761213,22.1357704558
 11/07  15:00:00,963.90051743,30.0289881557,0.0,0.0,448.566543614,448.566543614,87.4458012274,72.0672691121,15.3785321152
 11/07  16:00:00,963.905199506,30.0289881557,0.0,0.0,448.566543614,448.566543614,92.0713279579,78.8916371474,13.1796908105
 11/07  17:00:00,1012.80519559,30.0289881557,0.0,0.0,448.566543614,448.566543614,106.659368972,86.8114704999,19.847898472
 11/07  18:00:00,980.430197777,30.0289881557,0.00136314938054,0.0,348.885089477,398.725816546,158.344524741,147.387643802,10.9568809385
 11/07  19:00:00,819.465232816,30.0289881557,0.00152355405746,0.0,249.203635341,299.044362409,259.506030167,250.753320689,8.75270947806
 11/07  20:00:00,760.15617086,30.0289881557,0.00119410054122,0.0,249.203635341,299.044362409,320.30941802,313.755196517,6.55422150332
 11/07  21:00:00,578.162662037,30.0289881557,0.0,0.0,149.522181205,249.203635341,473.152396303,466.593169742,6.55922656068
 11/07  22:00:00,553.801536618,30.0289881557,0.0,0.0,149.522181205,249.203635341,572.57012083,568.205419397,4.36470143282
 11/07  23:00:00,349.356800576,0.0,0.0,0.0,49.8407270682,199.362908273,2.18985412321,0.0,2.18985412321
 11/07  24:00:00,299.992041485,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966726885,0.0,2.18966726885
 11/08  01:00:00,287.769846679,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980348358,0.0,2.18980348358
 11/08  02:00:00,287.769846781,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933839966,0.0,2.18933839966
 11/08  03:00:00,287.769846678,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975465514,0.0,2.18975465514
 11/08  04:00:00,288.583218559,0.809498533612,0.0,0.0,24.9203635341,199.362908273,7.04036629303,4.85047817524,2.18988811779
 11/08  05:00:00,301.619328223,1.61899706722,0.0,0.0,24.9203635341,199.362908273,12.5681500311,10.3782529724,2.18989705868
 11/08  06:00:00,351.394177456,2.02374633403,0.0,0.0,49.8407270682,199.362908273,19.6465410796,15.2819015992,4.36463948031
 11/08  07:00:00,429.069715466,30.0289881557,0.0,0.0,49.8407270682,199.362908273,927.111635845,924.920163497,2.19147234839
 11/08  08:00:00,510.349692045,30.0289881557,0.0,0.0,149.522181205,199.362908273,765.89280911,757.146539909,8.74626920037
 11/08  09:00:00,1049.67003834,30.0289881557,0.0,0.0,448.566543614,448.566543614,319.143713294,303.755043497,15.3886697971
 11/08  10:00:00,1012.88551731,30.0354787321,0.0,0.0,448.566543614,448.566543614,177.52720194,162.120825301,15.406376639
 11/08  11:00:00,965.088851741,31.1424258847,0.0,0.0,448.566543614,448.566543614,163.417228225,145.80630539,17.6109228355
 11/08  12:00:00,967.562780781,33.622122076,0.0,0.0,448.566543614,448.566543614,155.97621828,136.107066673,19.869151607
 11/08  13:00:00,919.059935332,34.9454195887,0.0,0.0,448.566543614,398.725816546,170.888894901,148.724549535,22.1643453663
 11/08  14:00:00,969.524696852,35.6063274755,0.0,0.0,448.566543614,448.566543614,132.905614732,108.555111527,24.3505032057
 11/08  15:00:00,968.535077155,34.6628224639,0.0,0.0,448.566543614,448.566543614,79.3814253394,66.1978799163,13.1835454231
 11/08  16:00:00,966.426619285,32.5601466898,0.0,0.0,448.566543614,448.566543614,75.5586134454,60.1827406745,15.3758727709
 11/08  17:00:00,1013.19461094,30.4268851695,0.0,0.0,448.566543614,448.566543614,86.6037491907,68.9603243034,17.6434248873
 11/08  18:00:00,942.712617057,30.0289881557,0.0,0.0,348.885089477,398.725816546,153.602274519,142.645609309,10.9566652097
 11/08  19:00:00,751.968265705,30.0289881557,0.0,0.0,249.203635341,299.044362409,244.557189429,235.803413518,8.75377591073
 11/08  20:00:00,727.618585294,30.0289881557,0.0,0.0,249.203635341,299.044362409,359.010392224,352.456649875,6.55374234874
 11/08  21:00:00,578.278414327,30.0289881557,0.0,0.0,149.522181205,249.203635341,566.611334195,559.408528669,7.20280552588
 11/08  22:00:00,553.978574337,30.0289881557,0.0,0.0,149.522181205,249.203635341,711.004578098,707.281606738,3.72297135942
 11/08  23:00:00,349.356803725,0.0,0.0,0.0,49.8407270682,199.362908273,2.18985120122,0.0,2.18985120122
 11/08  24:00:00,299.992044558,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977343699,0.0,2.18977343699
 11/09  01:00:00,287.769849903,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991386234,0.0,2.18991386234
 11/09  02:00:00,288.58232417,0.809498533612,0.0,0.0,24.9203635341,199.362908273,5.47541356319,3.28567680613,2.18973675707
 11/09  03:00:00,289.396491631,1.61899706722,0.0,0.0,24.9203635341,199.362908273,12.8039050402,8.44407474522,4.35983029494
 11/09  04:00:00,289.8086779,2.02374633403,0.0,0.0,24.9203635341,199.362908273,18.8582149585,16.6683757605,2.18983919802
 11/09  05:00:00,301.626239444,1.61899706722,0.0,0.0,24.9203635341,199.362908273,18.9873920463,16.7977296345,2.18966241188
 11/09  06:00:00,351.408197701,2.02374633403,0.0,0.0,49.8407270682,199.362908273,31.1580341938,28.9659503604,2.19208383338
 11/09  07:00:00,429.301994044,30.0289881557,0.0,0.0,49.8407270682,199.362908273,1054.89937733,1050.53634783,4.36302950072
 11/09  08:00:00,511.97535201,30.0289881557,0.0,0.0,149.522181205,199.362908273,1897.78716073,1889.04124202,8.7459187087
 11/09  09:00:00,1051.00400616,30.0289881557,0.0,0.0,448.566543614,448.566543614,1013.2773516,1000.08658214,13.1907694602
 11/09  10:00:00,1013.76833084,30.0289881557,0.0,0.0,448.566543614,448.566543614,610.005623117,592.400851293,17.604771824
 11/09  11:00:00,964.993026479,30.5117641784,0.0,0.0,448.566543614,448.566543614,406.994665608,391.582860608,15.4118049995
 11/09  12:00:00,966.81157264,32.6196399658,0.0,0.0,448.566543614,448.566543614,255.361862985,235.490452485,19.8714105001
 11/09  13:00:00,918.122423564,33.8862936088,0.0,0.0,448.566543614,398.725816546,195.907168858,171.525183756,24.3819851016
 11/09  14:00:00,967.276962356,33.2611337508,0.0,0.0,448.566543614,448.566543614,160.884673976,138.744721275,22.1399527018
 11/09  15:00:00,964.309994359,30.2469576899,0.0,0.0,448.566543614,448.566543614,203.75588379,188.376348284,15.3795355056
 11/09  16:00:00,964.123303635,30.0289881557,0.0,0.0,448.566543614,448.566543614,234.165256493,220.984602002,13.1806544912
 11/09  17:00:00,1013.04972094,30.0289881557,0.0,0.0,448.566543614,448.566543614,273.783603676,253.932894434,19.850709242
 11/09  18:00:00,943.108439335,30.0289881557,0.0,0.0,348.885089477,398.725816546,438.652293233,427.694642278,10.9576509557
 11/09  19:00:00,752.528121114,30.0289881557,0.0,0.0,249.203635341,299.044362409,630.101600267,621.348797692,8.75280257498
 11/09  20:00:00,728.26994965,30.0289881557,0.0,0.0,249.203635341,299.044362409,760.110594249,753.555361589,6.55523265961
 11/09  21:00:00,579.126895968,30.0289881557,0.0,0.0,149.522181205,249.203635341,988.793151756,982.233771511,6.5593802451
 11/09  22:00:00,554.828248311,30.0289881557,0.0,0.0,149.522181205,249.203635341,991.798420196,987.43397123,4.36444896531
 11/09  23:00:00,349.356806581,0.0,0.0,0.0,49.8407270682,199.362908273,2.18989778065,0.0,2.18989778065
 11/09  24:00:00,299.992047455,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972039071,0.0,2.18972039071
 11/10  01:00:00,288.176773196,0.404749266806,0.0,0.0,24.9203635341,199.362908273,3.59380786307,1.40393978024,2.18986808283
 11/10  02:00:00,289.802700511,2.02374633403,0.0,0.0,24.9203635341,199.362908273,8.08837794802,5.89868183013,2.18969611789
 11/10  03:00:00,289.399519796,1.61899706722,0.0,0.0,24.9203635341,199.362908273,9.13230037234,6.94274285782,2.18955751452
 11/10  04:00:00,289.810291707,2.02374633403,0.0,0.0,24.9203635341,199.362908273,13.1033256528,10.9136552634,2.18967038941
 11/10  05:00:00,301.634360072,1.61899706722,0.0,0.0,24.9203635341,199.362908273,17.5096504929,15.3197053371,2.18994515584
 11/10  06:00:00,351.411854321,2.02374633403,0.0,0.0,49.8407270682,199.362908273,24.0866380208,19.721543133,4.36509488772
 11/10  07:00:00,429.393080309,30.0289881557,0.0,0.0,49.8407270682,199.362908273,754.31281763,749.94981802,4.36299961067
 11/10  08:00:00,512.816227437,30.0289881557,0.0,0.0,149.522181205,199.362908273,1863.02422082,1856.46015811,6.56406271599
 11/10  09:00:00,1052.56959097,30.0289881557,0.0,0.0,448.566543614,448.566543614,1369.16914093,1353.78361845,15.3855224842
 11/10  10:00:00,1016.02721987,30.0289881557,0.0,0.0,448.566543614,448.566543614,1196.03883779,1178.4336941,17.6051436923
 11/10  11:00:00,967.177142005,30.0289881557,0.0,0.0,448.566543614,448.566543614,1094.95600631,1079.54595795,15.4100483675
 11/10  12:00:00,967.108793558,30.0289881557,0.0,0.0,448.566543614,448.566543614,1030.21211267,1010.34076941,19.8713432567
 11/10  13:00:00,916.938933673,30.0289881557,0.0,0.0,448.566543614,398.725816546,953.934887261,929.551908679,24.3829785821
 11/10  14:00:00,966.794633551,30.0289881557,0.0,0.0,448.566543614,448.566543614,990.254521424,968.111445731,22.1430756927
 11/10  15:00:00,966.880964937,30.0289881557,0.0,0.0,448.566543614,448.566543614,926.038914326,910.658688817,15.3802255082
 11/10  16:00:00,967.002668992,30.0289881557,0.0,0.0,448.566543614,448.566543614,883.06767159,869.885918944,13.1817526463
 11/10  17:00:00,1016.63308566,30.0289881557,0.0,0.0,448.566543614,448.566543614,973.514099355,953.66343332,19.8506660345
 11/10  18:00:00,948.866315451,30.0289881557,0.0,0.0,348.885089477,398.725816546,1258.5948273,1247.63668014,10.958147166
 11/10  19:00:00,758.761738029,30.0289881557,0.0,0.0,249.203635341,299.044362409,1292.78353472,1284.03028906,8.75324565662
 11/10  20:00:00,734.360291169,30.0289881557,0.0,0.0,249.203635341,299.044362409,1356.14626511,1349.59289941,6.55336570423
 11/10  21:00:00,584.979997723,30.0289881557,0.0,0.0,149.522181205,249.203635341,1471.00582088,1464.44656612,6.55925475837
 11/10  22:00:00,560.625108376,30.0289881557,0.0,0.0,149.522181205,249.203635341,1599.6745813,1595.31005969,4.36452160817
 11/10  23:00:00,350.450256614,1.07933137815,0.0,0.0,49.8407270682,199.362908273,5.36034847787,3.17038199531,2.18996648256
 11/10  24:00:00,314.203873363,14.0645274831,0.0,0.0,24.9203635341,199.362908273,37.9890045939,35.7993165309,2.18968806302
 11/11  01:00:00,256.01518112,17.8276540294,0.0,0.0,24.9203635341,149.522181205,77.3541030947,75.1650235969,2.1890794978
 11/11  02:00:00,262.434573025,24.0202411259,0.0,0.0,24.9203635341,149.522181205,173.392974155,171.20387362,2.18910053509
 11/11  03:00:00,257.606654125,19.2161929007,0.0,0.0,24.9203635341,149.522181205,190.751060167,188.561991609,2.18906855789
 11/11  04:00:00,262.645500093,24.0202411259,0.0,0.0,24.9203635341,149.522181205,318.154580191,315.965489234,2.18909095688
 11/11  05:00:00,270.029206153,19.2161929007,0.0,0.0,24.9203635341,149.522181205,320.87873372,318.689621111,2.1891126095
 11/11  06:00:00,299.452338114,24.0202411259,0.0,0.0,24.9203635341,149.522181205,420.936834988,418.745135184,2.19169980345
 11/11  07:00:00,343.426323404,19.2161929007,0.0,0.0,24.9203635341,149.522181205,372.742938096,370.553861838,2.18907625825
 11/11  08:00:00,329.990949919,24.0202411259,0.0,0.0,24.9203635341,149.522181205,398.240416871,396.051318679,2.18909819176
 11/11  09:00:00,315.967819684,18.8304876587,0.0,0.0,24.9203635341,149.522181205,243.601185085,241.412222878,2.18896220642
 11/11  10:00:00,282.580029222,22.0917149158,0.0,0.0,24.9203635341,149.522181205,248.721229188,246.532139313,2.18908987516
 11/11  11:00:00,229.134618243,17.6733719326,0.0,0.0,24.9203635341,149.522181205,179.894112317,177.705000404,2.18911191225
 11/11  12:00:00,233.598692655,22.0917149158,0.0,0.0,24.9203635341,149.522181205,206.640510961,204.449663151,2.19084781003
 11/11  13:00:00,229.023053659,17.6733719326,0.0,0.0,24.9203635341,149.522181205,128.46325967,126.272444848,2.19081482246
 11/11  14:00:00,233.414930017,22.0917149158,0.0,0.0,24.9203635341,149.522181205,119.116920151,114.750457663,4.36646248825
 11/11  15:00:00,227.283662297,16.0679344461,0.0,0.0,24.9203635341,149.522181205,60.5143990189,58.3235667457,2.19083227318
 11/11  16:00:00,233.343668177,22.0917149158,0.0,0.0,24.9203635341,149.522181205,83.9129775941,81.7238733802,2.18910421391
 11/11  17:00:00,277.790175565,17.6733719326,0.0,0.0,24.9203635341,149.522181205,72.8280251998,70.6393637233,2.1886614765
 11/11  18:00:00,370.190395543,22.0917149158,0.0,0.0,24.9203635341,149.522181205,109.807955086,107.618832467,2.18912261902
 11/11  19:00:00,365.750363312,17.6733719326,0.0,0.0,24.9203635341,149.522181205,100.888769288,98.6997039791,2.18906530928
 11/11  20:00:00,345.763410223,22.0917149158,0.0,0.0,24.9203635341,149.522181205,132.95731901,130.768230593,2.18908841734
 11/11  21:00:00,341.32435209,17.6733719326,0.0,0.0,24.9203635341,149.522181205,123.927155817,121.738071446,2.18908437124
 11/11  22:00:00,321.384745256,22.0917149158,0.0,0.0,24.9203635341,149.522181205,193.705261238,191.513561752,2.19169948595
 11/11  23:00:00,292.524766563,17.6733719326,0.0,0.0,24.9203635341,149.522181205,203.770744036,201.582039387,2.18870464879
 11/11  24:00:00,272.55529955,22.0917149158,0.0,0.0,24.9203635341,149.522181205,255.361139492,253.172042559,2.18909693361
 11/12  01:00:00,255.869624407,17.6733719326,0.0,0.0,24.9203635341,149.522181205,224.574485804,222.38551829,2.18896751345
 11/12  02:00:00,260.376339671,22.0917149158,0.0,0.0,24.9203635341,149.522181205,304.001283114,301.812183014,2.18910009967
 11/12  03:00:00,256.975400623,18.6762055619,0.0,0.0,24.9203635341,149.522181205,320.298288675,318.109161585,2.18912708937
 11/12  04:00:00,262.462014108,24.0202411259,0.0,0.0,24.9203635341,149.522181205,442.342497036,440.153553577,2.18894345897
 11/12  05:00:00,269.888120246,19.2161929007,0.0,0.0,24.9203635341,149.522181205,441.323761174,441.303761174,0.02
 11/12  06:00:00,299.283915138,24.0202411259,0.0,0.0,24.9203635341,149.522181205,554.6453717,550.281965046,4.36340665447
 11/12  07:00:00,343.366684766,19.2161929007,0.0,0.0,24.9203635341,149.522181205,533.197374685,531.008483688,2.18889099782
 11/12  08:00:00,329.994819272,24.0202411259,0.0,0.0,24.9203635341,149.522181205,588.88771332,586.698583721,2.18912959943
 11/12  09:00:00,316.442867301,19.2161929007,0.0,0.0,24.9203635341,149.522181205,415.434969233,413.245864387,2.1891048464
 11/12  10:00:00,284.587455173,24.0202411259,0.0,0.0,24.9203635341,149.522181205,401.707626534,401.687626534,0.02
 11/12  11:00:00,230.801798601,19.2161929007,0.0,0.0,24.9203635341,149.522181205,325.29964351,323.110511033,2.18913247699
 11/12  12:00:00,235.675495015,24.0202411259,0.0,0.0,24.9203635341,149.522181205,366.514387536,362.152739658,4.36164787829
 11/12  13:00:00,230.777147921,19.2161929007,0.0,0.0,24.9203635341,149.522181205,297.858548191,295.667993472,2.19055471859
 11/12  14:00:00,235.634695607,24.0202411259,0.0,0.0,24.9203635341,149.522181205,333.870122033,329.503636674,4.36648535959
 11/12  15:00:00,230.716976951,19.2161929007,0.0,0.0,24.9203635341,149.522181205,257.445943994,255.255127602,2.19081639152
 11/12  16:00:00,235.561659868,24.0202411259,0.0,0.0,24.9203635341,149.522181205,282.316964179,280.127830477,2.1891337025
 11/12  17:00:00,279.627710015,19.2161929007,0.0,0.0,24.9203635341,149.522181205,265.854201079,263.66514488,2.18905619889
 11/12  18:00:00,372.521388113,24.0202411259,0.0,0.0,24.9203635341,149.522181205,368.057428655,365.8682919,2.18913675467
 11/12  19:00:00,367.725921282,19.2161929007,0.0,0.0,24.9203635341,149.522181205,378.046800393,375.857688255,2.18911213854
 11/12  20:00:00,348.252630203,24.0202411259,0.0,0.0,24.9203635341,149.522181205,490.057291364,487.868257458,2.18903390596
 11/12  21:00:00,343.388620953,19.2161929007,0.0,0.0,24.9203635341,149.522181205,449.268352697,449.248352697,0.02
 11/12  22:00:00,323.90286947,24.0202411259,0.0,0.0,24.9203635341,149.522181205,552.751505054,548.388086872,4.36341818221
 11/12  23:00:00,294.578405285,19.2161929007,0.0,0.0,24.9203635341,149.522181205,498.071297828,495.882315489,2.18898233947
 11/12  24:00:00,275.087248232,24.0202411259,0.0,0.0,24.9203635341,149.522181205,589.894499014,587.705382952,2.18911606232
 11/13  01:00:00,307.804166841,19.2161929007,0.0,0.0,24.9203635341,199.362908273,520.238724677,518.048737899,2.1899867786
 11/13  02:00:00,312.78875006,24.0202411259,0.0,0.0,24.9203635341,199.362908273,627.01147683,624.821517836,2.18995899451
 11/13  03:00:00,307.916914486,19.2161929007,0.0,0.0,24.9203635341,199.362908273,571.542167022,569.352173315,2.18999370679
 11/13  04:00:00,312.87404073,24.0202411259,0.0,0.0,24.9203635341,199.362908273,655.685975386,653.496007886,2.18996749982
 11/13  05:00:00,320.184236711,19.2161929007,0.0,0.0,24.9203635341,199.362908273,579.734321215,577.544317245,2.19000396984
 11/13  06:00:00,374.497691216,24.0202411259,0.0,0.0,49.8407270682,199.362908273,660.977830813,656.612646907,4.36518390594
 11/13  07:00:00,433.186342996,30.0289881557,0.0,0.0,49.8407270682,199.362908273,2687.27115476,2685.07958303,2.19157172745
 11/13  08:00:00,527.781935393,30.0289881557,0.0,0.0,149.522181205,199.362908273,3905.9423607,3897.19577066,8.74659004422
 11/13  09:00:00,1057.32442522,30.0289881557,0.0,0.0,448.566543614,448.566543614,2409.34328267,2393.953023,15.3902596764
 11/13  10:00:00,1020.12470599,30.0289881557,0.0,0.0,448.566543614,448.566543614,1856.1682356,1840.7602983,15.4079372995
 11/13  11:00:00,970.627970619,30.0289881557,0.0,0.0,448.566543614,448.566543614,1494.1511801,1476.53474033,17.6164397753
 11/13  12:00:00,968.845773884,30.0872157813,0.0,0.0,448.566543614,448.566543614,1237.9628775,1218.08637333,19.8765041775
 11/13  13:00:00,917.636451264,30.3542477137,0.0,0.0,448.566543614,398.725816546,1064.46971912,1040.08043595,24.3892831766
 11/13  14:00:00,966.129372309,30.0289881557,0.0,0.0,448.566543614,448.566543614,919.096988347,894.736009641,24.360978706
 11/13  15:00:00,965.680164483,30.0289881557,0.0,0.0,448.566543614,448.566543614,826.655401979,813.468040944,13.1873610352
 11/13  16:00:00,965.501853484,30.0289881557,0.0,0.0,448.566543614,448.566543614,794.509331573,779.131586675,15.377744898
 11/13  17:00:00,1014.60618574,30.0289881557,0.0,0.0,448.566543614,448.566543614,896.684836281,879.036529731,17.6483065494
 11/13  18:00:00,953.633735482,30.0289881557,0.0,0.0,348.885089477,398.725816546,1146.60278318,1133.45714253,13.145640656
 11/13  19:00:00,754.674260894,30.0289881557,0.0,0.0,249.203635341,299.044362409,1291.61604144,1282.86261386,8.75342758475
 11/13  20:00:00,730.038182989,30.0289881557,0.0,0.0,249.203635341,299.044362409,1242.20068975,1235.64586432,6.55482543074
 11/13  21:00:00,580.687518693,30.0289881557,0.0,0.0,149.522181205,249.203635341,1406.73693412,1400.17664721,6.560286913
 11/13  22:00:00,556.395766459,30.0289881557,0.0,0.0,149.522181205,249.203635341,1484.68491839,1480.32015049,4.36476790329
 11/13  23:00:00,349.356818502,0.0,0.0,0.0,49.8407270682,199.362908273,2.18997212643,0.0,2.18997212643
 11/13  24:00:00,301.621577784,1.61899706722,0.0,0.0,24.9203635341,199.362908273,7.31432852946,5.12435270778,2.18997582168
 11/14  01:00:00,299.482174082,11.6563712533,0.0,0.0,24.9203635341,199.362908273,30.0033296621,27.813307784,2.19002187815
 11/14  02:00:00,305.547453217,17.6733719326,0.0,0.0,24.9203635341,199.362908273,56.7240502516,54.5340521665,2.1899980851
 11/14  03:00:00,310.008488118,22.0917149158,0.0,0.0,24.9203635341,199.362908273,84.6940847751,82.5042377051,2.18984707003
 11/14  04:00:00,305.604403527,17.6733719326,0.0,0.0,24.9203635341,199.362908273,99.3546477026,97.1646282355,2.19001946705
 11/14  05:00:00,322.283955074,22.0917149158,0.0,0.0,24.9203635341,199.362908273,133.534248642,129.174664883,4.35958375833
 11/14  06:00:00,367.246714948,17.6733719326,0.0,0.0,49.8407270682,199.362908273,149.678851508,147.486466284,2.19238522403
 11/14  07:00:00,430.412620775,30.0289881557,0.0,0.0,49.8407270682,199.362908273,1508.28121122,1503.91788984,4.36332138666
 11/14  08:00:00,522.245377578,30.0289881557,0.0,0.0,149.522181205,199.362908273,2495.51634221,2488.9511453,6.56519690414
 11/14  09:00:00,1051.85871905,30.0289881557,0.0,0.0,448.566543614,448.566543614,1245.40420191,1230.01406716,15.3901347484
 11/14  10:00:00,1014.28851839,30.0289881557,0.0,0.0,448.566543614,448.566543614,797.086679749,779.477428786,17.6092509624
 11/14  11:00:00,964.921198564,30.0289881557,0.0,0.0,448.566543614,448.566543614,599.401621372,583.986542997,15.4150783749
 11/14  12:00:00,964.870414022,30.3183198677,0.0,0.0,448.566543614,448.566543614,460.525802613,438.440252703,22.0855499102
 11/14  13:00:00,915.841241423,31.3719025977,0.0,0.0,448.566543614,398.725816546,347.047032405,322.653661808,24.3933705969
 11/14  14:00:00,966.430723111,32.3296021254,0.0,0.0,448.566543614,448.566543614,223.72799865,201.577541848,22.1504568018
 11/14  15:00:00,965.865018383,31.8613204533,0.0,0.0,448.566543614,448.566543614,161.49584929,146.111309103,15.3845401873
 11/14  16:00:00,964.590872393,30.621528242,0.0,0.0,448.566543614,448.566543614,138.069484953,124.88551343,13.1839715231
 11/14  17:00:00,1012.96240204,30.0289881557,0.0,0.0,448.566543614,448.566543614,208.279523849,188.425080323,19.8544435259
 11/14  18:00:00,951.585947475,30.0289881557,0.0,0.0,348.885089477,398.725816546,400.782937691,389.823816577,10.9591211136
 11/14  19:00:00,752.521954971,30.0289881557,0.0,0.0,249.203635341,299.044362409,662.257050338,653.503490832,8.75355950596
 11/14  20:00:00,728.435463573,30.0289881557,0.0,0.0,249.203635341,299.044362409,932.489448239,925.93394676,6.55550147954
 11/14  21:00:00,579.149710798,30.0289881557,0.0,0.0,149.522181205,249.203635341,1052.98361804,1044.24286805,8.74074999607
 11/14  22:00:00,554.91119704,30.0289881557,0.0,0.0,149.522181205,249.203635341,1153.96305636,1151.77067509,2.19238127092
 11/14  23:00:00,349.356821816,0.0,0.0,0.0,49.8407270682,199.362908273,4.35985597687,0.0,4.35985597687
 11/14  24:00:00,299.992062656,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999116929,0.0,2.18999116929
 11/15  01:00:00,288.583162853,0.809498533612,0.0,0.0,24.9203635341,199.362908273,4.88680176209,2.69675680412,2.19004495797
 11/15  02:00:00,289.397629473,1.61899706722,0.0,0.0,24.9203635341,199.362908273,8.42770771962,6.23768083559,2.19002688404
 11/15  03:00:00,289.812518714,2.02374633403,0.0,0.0,24.9203635341,199.362908273,15.6869662828,13.4969544815,2.19001180127
 11/15  04:00:00,289.406683289,1.61899706722,0.0,0.0,24.9203635341,199.362908273,14.9517045655,12.7617090629,2.18999550263
 11/15  05:00:00,302.04904989,2.02374633403,0.0,0.0,24.9203635341,199.362908273,26.0510788993,23.8611658671,2.18991303214
 11/15  06:00:00,359.062199482,9.64618449991,0.0,0.0,49.8407270682,199.362908273,46.0309273632,41.6656470165,4.36528034674
 11/15  07:00:00,429.773111432,30.0289881557,0.0,0.0,49.8407270682,199.362908273,1105.17901505,1102.98726652,2.19174852644
 11/15  08:00:00,520.865915938,30.0289881557,0.0,0.0,149.522181205,199.362908273,1857.990109,1849.24326999,8.74683900885
 11/15  09:00:00,1050.93943124,30.0289881557,0.0,0.0,448.566543614,448.566543614,966.844950105,951.453055939,15.3918941665
 11/15  10:00:00,1013.75626113,30.0289881557,0.0,0.0,448.566543614,448.566543614,635.119622712,617.509738371,17.6098843413
 11/15  11:00:00,964.474142506,30.0314819549,0.0,0.0,448.566543614,448.566543614,411.488524355,396.072895584,15.415628771
 11/15  12:00:00,964.579277325,30.308537348,0.0,0.0,448.566543614,448.566543614,328.367309796,308.485283185,19.8820266112
 11/15  13:00:00,915.806081288,31.3659558276,0.0,0.0,448.566543614,398.725816546,359.759072722,334.670554358,25.0885183634
 11/15  14:00:00,964.527598495,30.1898326928,0.0,0.0,448.566543614,448.566543614,416.953409341,393.282549834,23.670859507
 11/15  15:00:00,964.388600235,30.0289881557,0.0,0.0,448.566543614,448.566543614,441.253928036,425.867123832,15.3868042042
 11/15  16:00:00,964.456045296,30.0289881557,0.0,0.0,448.566543614,448.566543614,495.789573798,482.606164654,13.1834091437
 11/15  17:00:00,1013.38539164,30.0289881557,0.0,0.0,448.566543614,448.566543614,529.156286432,509.299279677,19.8570067555
 11/15  18:00:00,951.837294275,30.0289881557,0.0,0.0,348.885089477,398.725816546,565.401258534,554.441456964,10.9598015695
 11/15  19:00:00,752.549936075,30.0289881557,0.0,0.0,249.203635341,299.044362409,632.541500865,623.786705808,8.75479505668
 11/15  20:00:00,728.161104396,30.0289881557,0.0,0.0,249.203635341,299.044362409,682.659508737,676.10402064,6.55548809656
 11/15  21:00:00,578.737151625,30.0289881557,0.0,0.0,149.522181205,249.203635341,761.612983889,752.872139089,8.74084480013
 11/15  22:00:00,554.391382755,30.0289881557,0.0,0.0,149.522181205,249.203635341,833.883720662,831.691328755,2.19239190676
 11/15  23:00:00,349.356824763,0.0,0.0,0.0,49.8407270682,199.362908273,4.35987689265,0.0,4.35987689265
 11/15  24:00:00,299.992065611,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001036425,0.0,2.19001036425
 11/16  01:00:00,288.176832871,0.404749266806,0.0,0.0,24.9203635341,199.362908273,3.95239911582,1.76252478035,2.18987433547
 11/16  02:00:00,289.804462709,2.02374633403,0.0,0.0,24.9203635341,199.362908273,10.842824972,8.6527675473,2.19005742472
 11/16  03:00:00,289.40273288,1.61899706722,0.0,0.0,24.9203635341,199.362908273,13.2814474178,11.0915305455,2.18991687229
 11/16  04:00:00,289.813637077,2.02374633403,0.0,0.0,24.9203635341,199.362908273,18.2487803359,16.0587432463,2.19003708965
 11/16  05:00:00,301.635117324,1.61899706722,0.0,0.0,24.9203635341,199.362908273,21.5240098025,19.3340497513,2.18996005121
 11/16  06:00:00,351.407314477,2.02374633403,0.0,0.0,49.8407270682,199.362908273,24.7418540295,20.3768492925,4.36500473702
 11/16  07:00:00,429.529853438,30.0289881557,0.0,0.0,49.8407270682,199.362908273,995.853197136,993.661377814,2.19181932215
 11/16  08:00:00,520.456270078,30.0289881557,0.0,0.0,149.522181205,199.362908273,1690.0393617,1681.29203076,8.74733094278
 11/16  09:00:00,1050.51867209,30.0289881557,0.0,0.0,448.566543614,448.566543614,763.21646413,747.825188046,15.3912760835
 11/16  10:00:00,1013.23267672,30.0289881557,0.0,0.0,448.566543614,448.566543614,363.087702449,345.475654787,17.6120476626
 11/16  11:00:00,964.098104452,30.0292369632,0.0,0.0,448.566543614,448.566543614,200.523589874,185.106909909,15.4166799644
 11/16  12:00:00,964.795785701,30.8111923885,0.0,0.0,448.566543614,448.566543614,149.164987899,127.074142347,22.0908455524
 11/16  13:00:00,916.350397593,32.2082588789,0.0,0.0,448.566543614,398.725816546,152.116672007,127.719700252,24.3969717543
 11/16  14:00:00,965.981561511,32.0491256812,0.0,0.0,448.566543614,448.566543614,112.874176959,90.7192390506,22.1549379084
 11/16  15:00:00,965.047669666,31.1513391784,0.0,0.0,448.566543614,448.566543614,85.2716726998,69.8851583626,15.3865143372
 11/16  16:00:00,963.955388559,30.0509388327,0.0,0.0,448.566543614,448.566543614,94.3588553334,78.9769064572,15.3819488762
 11/16  17:00:00,1012.84916506,30.0289881557,0.0,0.0,448.566543614,448.566543614,118.118618383,100.465107373,17.6535110098
 11/16  18:00:00,951.293012519,30.0289881557,0.0,0.0,348.885089477,398.725816546,157.172348955,146.213919657,10.9584292987
 11/16  19:00:00,752.019521086,30.0289881557,0.0,0.0,249.203635341,299.044362409,250.517577424,239.580048018,10.9375294057
