Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/16  20:00:00,727.588156868,30.0289881557,0.0,0.0,249.203635341,299.044362409,269.28620373,262.731318001,6.55488572868
 11/16  21:00:00,578.151135112,30.0289881557,0.0,0.0,149.522181205,249.203635341,364.211690791,357.651114619,6.56057617267
 11/16  22:00:00,553.844646653,30.0289881557,0.0,0.0,149.522181205,249.203635341,515.923061063,511.558176607,4.36488445592
 11/16  23:00:00,349.356827213,0.0,0.0,0.0,49.8407270682,199.362908273,2.18986724779,0.0,2.18986724779
 11/16  24:00:00,299.992068201,0.0,0.0,0.0,24.9203635341,199.362908273,2.19005105054,0.0,2.19005105054
 11/17  01:00:00,287.769873275,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991836692,0.0,2.18991836692
 11/17  02:00:00,287.769873403,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897828077,0.0,2.1897828077
 11/17  03:00:00,287.769873424,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997259587,0.0,2.18997259587
 11/17  04:00:00,287.769873557,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898373053,0.0,2.1898373053
 11/17  05:00:00,299.99207133,0.0,0.0,0.0,24.9203635341,199.362908273,4.35991924051,0.0,4.35991924051
 11/17  06:00:00,349.358272301,0.0,0.0,0.0,49.8407270682,199.362908273,2.19260818095,0.0,2.19260818095
 11/17  07:00:00,428.956424181,30.0289881557,0.0,0.0,49.8407270682,199.362908273,702.061544503,697.69826964,4.36327486269
 11/17  08:00:00,518.817814651,30.0289881557,0.0,0.0,149.522181205,199.362908273,623.949534393,615.201511825,8.74802256766
 11/17  09:00:00,1049.74564396,30.0289881557,0.0,0.0,448.566543614,448.566543614,384.735658547,369.340814672,15.3948438743
 11/17  10:00:00,1013.01925624,30.0289881557,0.0,0.0,448.566543614,448.566543614,324.210240805,308.799426783,15.4108140216
 11/17  11:00:00,964.100529836,30.0289881557,0.0,0.0,448.566543614,448.566543614,297.229013311,279.610251459,17.6187618512
 11/17  12:00:00,964.088988129,30.0289881557,0.0,0.0,448.566543614,448.566543614,285.787815985,265.90303785,19.8847781353
 11/17  13:00:00,914.276423733,30.0289881557,0.0,0.0,448.566543614,398.725816546,319.902392796,295.505627338,24.3967654575
 11/17  14:00:00,964.072926237,30.0289881557,0.0,0.0,448.566543614,448.566543614,274.037474775,249.66930465,24.3681701244
 11/17  15:00:00,964.030431132,30.0289881557,0.0,0.0,448.566543614,448.566543614,229.353839356,213.965545841,15.3882935147
 11/17  16:00:00,964.023149611,30.0289881557,0.0,0.0,448.566543614,448.566543614,221.143325128,207.959575552,13.1837495759
 11/17  17:00:00,1012.93490538,30.0289881557,0.0,0.0,448.566543614,448.566543614,250.212131232,230.353084277,19.8590469556
 11/17  18:00:00,951.404437984,30.0289881557,0.0,0.0,348.885089477,398.725816546,327.108895407,316.148090167,10.9608052396
 11/17  19:00:00,752.123649918,30.0289881557,0.0,0.0,249.203635341,299.044362409,425.685030511,416.930610537,8.75441997324
 11/17  20:00:00,727.712023109,30.0289881557,0.0,0.0,249.203635341,299.044362409,464.522263579,457.96608189,6.55618168874
 11/17  21:00:00,578.245925601,30.0289881557,0.0,0.0,149.522181205,249.203635341,529.561304021,520.820347011,8.74095700944
 11/17  22:00:00,553.841534625,30.0289881557,0.0,0.0,149.522181205,249.203635341,572.962554828,568.59751946,4.36503536757
 11/17  23:00:00,349.356830561,0.0,0.0,0.0,49.8407270682,199.362908273,2.18976771615,0.0,2.18976771615
 11/17  24:00:00,299.992071227,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995810976,0.0,2.18995810976
 11/18  01:00:00,237.929149239,0.0,0.0,0.0,24.9203635341,149.522181205,2.18983150222,0.0,2.18983150222
 11/18  02:00:00,237.929149188,0.0,0.0,0.0,24.9203635341,149.522181205,2.19002733293,0.0,2.19002733293
 11/18  03:00:00,237.929149156,0.0,0.0,0.0,24.9203635341,149.522181205,2.18989717996,0.0,2.18989717996
 11/18  04:00:00,239.1497942,1.21424780042,0.0,0.0,24.9203635341,149.522181205,9.60466721968,7.41457409569,2.19009312398
 11/18  05:00:00,251.781231281,1.61899706722,0.0,0.0,24.9203635341,149.522181205,14.8133537062,12.6233075578,2.19004614839
 11/18  06:00:00,276.636348919,2.02374633403,0.0,0.0,24.9203635341,149.522181205,22.2467419748,17.8815078584,4.36523411641
 11/18  07:00:00,442.263999435,30.0289881557,0.000435326915966,0.0,49.8407270682,199.362908273,1036.87676815,1032.51347463,4.36329351876
 11/18  08:00:00,419.866080456,30.0289881557,0.0,0.0,49.8407270682,199.362908273,1348.50300037,1344.13247687,4.37052350132
 11/18  09:00:00,651.872285257,30.0289881557,0.0,0.0,249.203635341,249.203635341,1114.22718848,1107.67069175,6.55649672892
 11/18  10:00:00,615.201205135,30.0289881557,0.0,0.0,249.203635341,249.203635341,1021.83622157,1013.08068605,8.75553552202
 11/18  11:00:00,566.270111877,30.0289881557,0.0,0.0,249.203635341,249.203635341,934.444276795,925.695227094,8.74904970146
 11/18  12:00:00,566.171137803,30.0289881557,0.0,0.0,249.203635341,249.203635341,828.066495426,817.119268263,10.947227163
 11/18  13:00:00,566.128093355,30.0289881557,0.0,0.0,249.203635341,249.203635341,785.351205803,776.598993221,8.75221258163
 11/18  14:00:00,566.22780687,30.0289881557,0.0,0.0,249.203635341,249.203635341,848.409842322,839.661457333,8.74838498906
 11/18  15:00:00,317.192696037,30.0289881557,0.0,0.0,74.7610906023,174.442544739,958.56808503,952.012667575,6.55541745499
 11/18  16:00:00,317.185982297,30.0289881557,0.0,0.0,74.7610906023,174.442544739,971.541342212,967.168183178,4.37315903392
 11/18  17:00:00,366.189401987,30.0289881557,0.0,0.0,74.7610906023,174.442544739,1073.96034974,1067.40656151,6.55378822787
 11/18  18:00:00,379.498678735,30.0289881557,0.0,0.0,24.9203635341,149.522181205,1182.85379492,1178.4906628,4.36313212566
 11/18  19:00:00,347.929891845,0.0,0.0,0.0,24.9203635341,149.522181205,2.19180289262,0.0,2.19180289262
 11/18  20:00:00,323.892472901,0.404749266806,0.0,0.0,24.9203635341,149.522181205,6.07157641206,1.70839115009,4.36318526197
 11/18  21:00:00,325.521642188,2.02374633403,0.0,0.0,24.9203635341,149.522181205,11.7257386395,9.5338637549,2.19187488463
 11/18  22:00:00,300.675692484,1.61899706722,0.0,0.0,24.9203635341,149.522181205,15.655202868,11.2882743575,4.36692851051
 11/18  23:00:00,276.638613945,2.02374633403,0.0,0.0,24.9203635341,149.522181205,16.9972232021,14.8072293017,2.18999390048
 11/18  24:00:00,251.79226161,1.61899706722,0.0,0.0,24.9203635341,149.522181205,19.2160989862,17.0260375697,2.19006141645
 11/19  01:00:00,239.978561152,2.02374633403,0.0,0.0,24.9203635341,149.522181205,22.5606315479,20.3714535469,2.18917800099
 11/19  02:00:00,247.639911904,9.64618449991,0.0,0.0,24.9203635341,149.522181205,53.2256277011,51.0364361973,2.18919150376
 11/19  03:00:00,258.717352909,18.0781211994,0.000104722358422,0.0,24.9203635341,149.522181205,85.618522168,83.4293044314,2.18921773662
 11/19  04:00:00,291.03442451,21.6869656489,0.00262049266481,0.0,24.9203635341,149.522181205,117.799320625,115.610103123,2.18921750267
 11/19  05:00:00,268.356104732,18.0781211994,0.0,0.0,24.9203635341,149.522181205,109.697858,107.508680756,2.18917724437
 11/19  06:00:00,296.448949519,21.6869656489,0.0,0.0,24.9203635341,149.522181205,147.658161525,143.29450259,4.36365893456
 11/19  07:00:00,341.706817195,18.0781211994,0.0,0.0,24.9203635341,149.522181205,128.325026427,128.305026427,0.02
 11/19  08:00:00,335.6115655,21.6869656489,0.0,0.0,24.9203635341,149.522181205,156.900980488,154.71178895,2.18919153793
 11/19  09:00:00,314.877161217,18.0781211994,0.0,0.0,24.9203635341,149.522181205,124.592491292,122.403448219,2.18904307311
 11/19  10:00:00,281.825196636,21.6869656489,0.0,0.0,24.9203635341,149.522181205,132.018017367,129.828798654,2.18921871344
 11/19  11:00:00,229.290736799,18.0781211994,0.0,0.0,24.9203635341,149.522181205,98.8768066759,96.6875877682,2.18921890763
 11/19  12:00:00,212.77079528,1.61899706722,0.0,0.0,24.9203635341,149.522181205,40.2338102944,38.0428097787,2.1910005157
 11/19  13:00:00,213.168989677,2.02374633403,0.0,0.0,24.9203635341,149.522181205,36.1218041638,31.7601551195,4.36164904426
 11/19  14:00:00,212.759450376,1.61899706722,0.0,0.0,24.9203635341,149.522181205,30.1956340732,25.8285225334,4.36711153988
 11/19  15:00:00,213.162295776,2.02374633403,0.0,0.0,24.9203635341,149.522181205,27.6368293811,25.4459121473,2.1909172338
 11/19  16:00:00,212.753382366,1.61899706722,0.0,0.0,24.9203635341,149.522181205,24.6198704395,22.4307273944,2.18914304512
 11/19  17:00:00,262.051287985,2.02374633403,0.0,0.0,24.9203635341,149.522181205,28.8905626058,26.7013512086,2.1892113972
 11/19  18:00:00,349.574016028,1.61899706722,0.0,0.0,24.9203635341,149.522181205,27.8780281285,25.6888029708,2.18922515768
 11/19  19:00:00,349.983430448,2.02374633403,0.0,0.0,24.9203635341,149.522181205,32.471060455,30.2820909976,2.18896945739
 11/19  20:00:00,325.130734681,1.61899706722,0.0,0.0,24.9203635341,149.522181205,29.098156315,26.9089571727,2.18919914231
 11/19  21:00:00,325.539163093,2.02374633403,0.0,0.0,24.9203635341,149.522181205,30.5903835803,30.5703835803,0.02
 11/19  22:00:00,300.687388623,1.61899706722,0.0,0.0,24.9203635341,149.522181205,31.0348004339,26.6713956889,4.36340474505
 11/19  23:00:00,286.325660408,11.6563712533,0.0,0.0,24.9203635341,149.522181205,74.9525333404,72.7633200214,2.18921331906
 11/19  24:00:00,267.930649647,17.6733719326,0.0,0.0,24.9203635341,149.522181205,108.045954132,105.856942832,2.18901129999
 11/20  01:00:00,311.293735649,22.0917149158,0.0,0.0,24.9203635341,199.362908273,132.431571257,130.241500834,2.1900704226
 11/20  02:00:00,305.561782804,17.6733719326,0.0,0.0,24.9203635341,199.362908273,123.575541566,121.385723775,2.18981779115
 11/20  03:00:00,310.006065252,22.0917149158,0.0,0.0,24.9203635341,199.362908273,152.201583276,150.011489763,2.19009351341
 11/20  04:00:00,305.580564323,17.6733719326,0.0,0.0,24.9203635341,199.362908273,146.611690473,144.421585294,2.19010517895
 11/20  05:00:00,322.248756925,22.0917149158,0.0,0.0,24.9203635341,199.362908273,177.831940128,175.641824822,2.19011530598
 11/20  06:00:00,367.183618958,17.6733719326,0.0,0.0,49.8407270682,199.362908273,167.910176428,163.544966306,4.36521012182
 11/20  07:00:00,430.719701473,30.0289881557,0.0,0.0,49.8407270682,199.362908273,2057.36426449,2053.00078376,4.36348072721
 11/20  08:00:00,520.287526633,30.0289881557,0.0,0.0,149.522181205,199.362908273,1884.27845965,1875.53043429,8.74802535969
 11/20  09:00:00,1050.8275886,30.0289881557,0.0,0.0,448.566543614,448.566543614,1247.46454876,1232.06932696,15.3952217974
 11/20  10:00:00,1013.74984579,30.0289881557,0.0,0.0,448.566543614,448.566543614,857.882087425,842.467161277,15.4149261482
 11/20  11:00:00,964.570383185,30.032438869,0.0,0.0,448.566543614,448.566543614,617.996320067,600.373123752,17.6231963145
 11/20  12:00:00,964.910562159,30.586935007,0.0,0.0,448.566543614,448.566543614,449.660850293,429.773869705,19.8869805883
 11/20  13:00:00,916.31984562,31.9757100563,0.0,0.0,448.566543614,398.725816546,347.566331973,320.944651748,26.6216802257
 11/20  14:00:00,967.039130948,32.9921541377,0.0,0.0,448.566543614,448.566543614,229.919818519,207.760926926,22.1588915926
 11/20  15:00:00,966.3978374,32.4179957599,0.0,0.0,448.566543614,448.566543614,173.842703667,158.453513845,15.3891898223
 11/20  16:00:00,964.706700572,30.7561820584,0.0,0.0,448.566543614,448.566543614,148.761300601,133.377460036,15.3838405654
 11/20  17:00:00,1012.96469846,30.0289881557,0.0,0.0,448.566543614,448.566543614,247.272034694,227.410032187,19.8620025063
 11/20  18:00:00,951.633945794,30.0289881557,0.0,0.0,348.885089477,398.725816546,510.807857157,499.845075583,10.962781574
 11/20  19:00:00,752.558482958,30.0289881557,0.0,0.0,249.203635341,299.044362409,772.98677569,764.230587463,8.75618822743
 11/20  20:00:00,728.220871131,30.0289881557,0.0,0.0,249.203635341,299.044362409,836.442778788,829.887172946,6.55560584176
 11/20  21:00:00,578.92060071,30.0289881557,0.0,0.0,149.522181205,249.203635341,1003.73782062,994.996260418,8.74156019929
 11/20  22:00:00,554.520946172,30.0289881557,0.0,0.0,149.522181205,249.203635341,1002.78846315,1000.59595819,2.19250496064
 11/20  23:00:00,349.356839258,0.0,0.0,0.0,49.8407270682,199.362908273,4.36003554868,0.0,4.36003554868
 11/20  24:00:00,299.992080059,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983791688,0.0,2.18983791688
 11/21  01:00:00,287.769884924,0.0,0.0,0.0,24.9203635341,199.362908273,2.19005618264,0.0,2.19005618264
 11/21  02:00:00,288.988674754,1.21424780042,0.0,0.0,24.9203635341,199.362908273,6.05183796046,3.86189652205,2.1899414384
 11/21  03:00:00,289.803488616,2.02374633403,0.0,0.0,24.9203635341,199.362908273,10.5847737031,8.39494691743,2.18982678564
 11/21  04:00:00,289.398114314,1.61899706722,0.0,0.0,24.9203635341,199.362908273,10.0692447659,7.8791193405,2.19012542541
 11/21  05:00:00,302.029397299,2.02374633403,0.0,0.0,24.9203635341,199.362908273,13.7967502087,11.6068228409,2.18992736777
 11/21  06:00:00,350.988844735,1.61899706722,0.0,0.0,49.8407270682,199.362908273,14.2758328767,9.91056209549,4.36527078119
 11/21  07:00:00,429.464254128,30.0289881557,0.0,0.0,49.8407270682,199.362908273,1008.21169069,1003.84831119,4.36337950059
 11/21  08:00:00,527.814452196,30.0289881557,0.0,0.0,149.522181205,199.362908273,963.8153903,957.24934905,6.56604125014
 11/21  09:00:00,1049.82278851,30.0289881557,0.0,0.0,448.566543614,448.566543614,419.097908018,401.505335504,17.5925725138
 11/21  10:00:00,1012.94331928,30.0366966186,0.0,0.0,448.566543614,448.566543614,209.413349979,193.996651242,15.4166987366
 11/21  11:00:00,965.024120303,31.0439223505,0.0,0.0,448.566543614,448.566543614,178.302973609,160.679241086,17.6237325231
 11/21  12:00:00,967.930706983,33.967727208,0.0,0.0,448.566543614,448.566543614,162.640001191,142.752281709,19.8877194817
 11/21  13:00:00,944.09722277,35.8196959751,4.40883516188,0.0,448.566543614,398.725816546,171.95557455,145.33094446,26.6246300903
 11/21  14:00:00,1070.36355996,36.8100772211,58.1936618875,0.0,448.566543614,448.566543614,124.661543721,102.49959176,22.1619519607
 11/21  15:00:00,1160.98184683,35.9587338504,117.851433681,0.0,448.566543614,448.566543614,73.4792847893,58.0901229385,15.3891618507
 11/21  16:00:00,1212.67941523,34.1304843255,164.303533241,0.0,448.566543614,448.566543614,58.4471527498,43.0649726282,15.3821801216
 11/21  17:00:00,1112.90482532,31.3290875252,47.0676186086,0.0,448.566543614,448.566543614,69.8280799341,49.9618090455,19.8662708886
 11/21  18:00:00,951.239126765,30.0289881557,0.0,0.0,348.885089477,398.725816546,122.211886807,111.249461287,10.9624255201
 11/21  19:00:00,751.918835742,30.0289881557,0.0,0.0,249.203635341,299.044362409,170.857862362,162.101312014,8.75655034789
 11/21  20:00:00,727.485148261,30.0289881557,0.0,0.0,249.203635341,299.044362409,186.089139974,179.532286825,6.55685314948
 11/21  21:00:00,578.004892894,30.0289881557,0.0,0.0,149.522181205,249.203635341,237.117467223,228.375184333,8.74228289019
 11/21  22:00:00,553.580559033,30.0289881557,0.0,0.0,149.522181205,249.203635341,264.093338532,259.728229984,4.36510854709
 11/21  23:00:00,349.35684172,0.0,0.0,0.0,49.8407270682,199.362908273,2.19005238472,0.0,2.19005238472
 11/21  24:00:00,299.992082541,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993816597,0.0,2.18993816597
 11/22  01:00:00,287.769887658,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983130512,0.0,2.18983130512
 11/22  02:00:00,287.769887585,0.0,0.0,0.0,24.9203635341,199.362908273,2.19005220356,0.0,2.19005220356
 11/22  03:00:00,287.769887667,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899427404,0.0,2.1899427404
 11/22  04:00:00,287.769887874,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983338114,0.0,2.18983338114
 11/22  05:00:00,299.9920856,0.0,0.0,0.0,24.9203635341,199.362908273,4.36000011998,0.0,4.36000011998
 11/22  06:00:00,349.358295162,0.0,0.0,0.0,49.8407270682,199.362908273,2.19273951306,0.0,2.19273951306
 11/22  07:00:00,428.876270798,30.0289881557,0.0,0.0,49.8407270682,199.362908273,682.037808119,677.67421799,4.3635901291
 11/22  08:00:00,527.334222795,30.0289881557,0.0,0.0,149.522181205,199.362908273,641.125630436,632.375857486,8.74977294945
 11/22  09:00:00,1049.64145533,30.0289881557,0.0,0.0,448.566543614,448.566543614,288.528280848,273.130216032,15.3980648162
 11/22  10:00:00,1012.8703532,30.0289881557,0.0,0.0,448.566543614,448.566543614,169.447458657,154.031027513,15.4164311446
 11/22  11:00:00,964.12123232,30.1878304458,0.0,0.0,448.566543614,448.566543614,150.286758769,132.661136459,17.6256223096
 11/22  12:00:00,964.737568175,30.8064557963,0.0,0.0,448.566543614,448.566543614,148.681167034,126.580818621,22.1003484128
 11/22  13:00:00,914.140817955,30.0368564641,0.0,0.0,448.566543614,398.725816546,162.265263543,137.856811643,24.4084518997
 11/22  14:00:00,963.945319145,30.0289881557,0.0,0.0,448.566543614,448.566543614,131.424698751,107.047173273,24.3775254783
 11/22  15:00:00,963.931555843,30.0289881557,0.0,0.0,448.566543614,448.566543614,118.23388812,102.842329054,15.3915590667
 11/22  16:00:00,963.945425368,30.0289881557,0.0,0.0,448.566543614,448.566543614,133.855527312,120.666436595,13.1890907162
 11/22  17:00:00,1021.39649515,30.0289881557,0.0,0.0,448.566543614,448.566543614,157.336071542,137.468094602,19.8679769397
 11/22  18:00:00,951.285165346,30.0289881557,0.0,0.0,348.885089477,398.725816546,193.570000511,180.420061629,13.1499388823
 11/22  19:00:00,751.98478104,30.0289881557,0.0,0.0,249.203635341,299.044362409,269.751866445,260.994993865,8.75687257993
 11/22  20:00:00,727.55790268,30.0289881557,0.0,0.0,249.203635341,299.044362409,294.243830947,287.687280851,6.55655009682
 11/22  21:00:00,578.099942203,30.0289881557,0.0,0.0,149.522181205,249.203635341,375.904680625,367.163080268,8.7416003577
 11/22  22:00:00,553.686123214,30.0289881557,0.0,0.0,149.522181205,249.203635341,412.953112385,410.760373773,2.19273861242
 11/22  23:00:00,349.356844749,0.0,0.0,0.0,49.8407270682,199.362908273,2.19012750321,0.0,2.19012750321
 11/22  24:00:00,299.992085609,0.0,0.0,0.0,24.9203635341,199.362908273,4.35992544777,0.0,4.35992544777
 11/23  01:00:00,237.928679215,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/23  02:00:00,237.928679193,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921397339,0.0,2.18921397339
 11/23  03:00:00,237.928679224,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908566224,0.0,2.18908566224
 11/23  04:00:00,237.928679278,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892292526,0.0,2.1892292526
 11/23  05:00:00,251.370233839,1.21424780042,0.0,0.0,24.9203635341,149.522181205,8.50508357218,6.31598227816,2.18910129402
 11/23  06:00:00,276.630903561,2.02374633403,0.0,0.0,24.9203635341,149.522181205,17.2622983856,12.8985405269,4.36375785867
 11/23  07:00:00,325.112805332,1.61899706722,0.0,0.0,24.9203635341,149.522181205,14.2397070917,12.0504699471,2.18923714464
 11/23  08:00:00,324.336283963,2.02374633403,0.0,0.0,24.9203635341,149.522181205,20.8366478818,18.6475393027,2.18910857914
 11/23  09:00:00,298.297690276,1.61899706722,0.0,0.0,24.9203635341,149.522181205,15.1492112148,15.1292112148,0.02
 11/23  10:00:00,262.038829549,2.02374633403,0.0,0.0,24.9203635341,149.522181205,21.0065420793,18.8172883613,2.18925371798
 11/23  11:00:00,212.74070301,1.61899706722,0.0,0.0,24.9203635341,149.522181205,15.3355136524,13.1463883979,2.18912525444
 11/23  12:00:00,213.149735641,2.02374633403,0.0,0.0,24.9203635341,149.522181205,21.6076835822,17.2456868259,4.36199675629
 11/23  13:00:00,212.740753107,1.61899706722,0.0,0.0,24.9203635341,149.522181205,14.2022771766,12.0114806948,2.19079648174
 11/23  14:00:00,213.14888626,2.02374633403,0.0,0.0,24.9203635341,149.522181205,18.768093179,14.4008825691,4.36721060989
 11/23  15:00:00,212.738006156,1.61899706722,0.0,0.0,24.9203635341,149.522181205,10.8070272717,8.61595677933,2.19107049235
 11/23  16:00:00,213.142421424,2.02374633403,0.0,0.0,24.9203635341,149.522181205,11.5889889579,9.39978667009,2.18920228781
 11/23  17:00:00,270.169115737,1.61899706722,0.0,0.0,24.9203635341,149.522181205,10.3332501145,8.14401898434,2.18923113013
 11/23  18:00:00,349.96881159,2.02374633403,0.0,0.0,24.9203635341,149.522181205,22.7175514896,20.5283937918,2.18915769778
 11/23  19:00:00,349.564857098,1.61899706722,0.0,0.0,24.9203635341,149.522181205,23.6848268909,21.49557887,2.18924802085
 11/23  20:00:00,325.539804212,2.02374633403,0.0,0.0,24.9203635341,149.522181205,41.6242990179,39.4350696237,2.18922939419
 11/23  21:00:00,325.133049847,1.61899706722,0.0,0.0,24.9203635341,149.522181205,39.0088340058,36.8197875379,2.18904646797
 11/23  22:00:00,301.122020072,2.02374633403,0.0,0.0,24.9203635341,149.522181205,71.8293179319,69.6376051524,2.1917127795
 11/23  23:00:00,276.258083157,1.61899706722,0.0,0.0,24.9203635341,149.522181205,55.1006774376,52.9116367653,2.18904067231
 11/23  24:00:00,252.240794082,2.02374633403,0.0,0.0,24.9203635341,149.522181205,81.3264295875,79.137244516,2.18918507152
 11/24  01:00:00,289.437190826,1.61899706722,0.0,0.0,24.9203635341,199.362908273,59.387382913,57.197222545,2.190160368
 11/24  02:00:00,289.867354246,2.02374633403,0.0,0.0,24.9203635341,199.362908273,88.521426447,86.3312986724,2.19012777465
 11/24  03:00:00,301.516511094,13.6597782163,0.0,0.0,24.9203635341,199.362908273,104.937173181,100.577161676,4.36001150514
 11/24  04:00:00,303.966035048,16.0713243412,0.0,0.0,24.9203635341,199.362908273,145.945600881,143.755437974,2.19016290761
 11/24  05:00:00,321.807092845,21.6869656489,0.0,0.0,24.9203635341,199.362908273,149.132222455,146.942397228,2.18982522655
 11/24  06:00:00,367.578167686,18.0781211994,0.0,0.0,49.8407270682,199.362908273,166.468072114,162.102358796,4.36571331816
 11/24  07:00:00,429.9716913,30.0289881557,0.0,0.0,49.8407270682,199.362908273,1674.79711581,1672.60530725,2.19180856154
 11/24  08:00:00,528.155038792,30.0289881557,0.0,0.0,149.522181205,199.362908273,1349.14140636,1340.39102497,8.75038138529
 11/24  09:00:00,1050.04623259,30.0289881557,0.0,0.0,448.566543614,448.566543614,639.153374986,623.753989314,15.3993856712
 11/24  10:00:00,1013.04087944,30.0289881557,0.0,0.0,448.566543614,448.566543614,319.052551149,301.432298391,17.6202527584
 11/24  11:00:00,964.101521616,30.0643706591,0.0,0.0,448.566543614,448.566543614,239.567853432,221.942452598,17.6254008339
 11/24  12:00:00,965.498865879,31.4963145936,0.0,0.0,448.566543614,448.566543614,207.197167686,187.304798071,19.8923696143
 11/24  13:00:00,916.851349664,32.691910745,0.0,0.0,448.566543614,398.725816546,210.152916977,183.521314678,26.6316022992
 11/24  14:00:00,1047.39218376,32.9793227061,16.8963741238,0.0,448.566543614,448.566543614,152.793666371,128.413191713,24.3804746585
 11/24  15:00:00,1138.00724143,32.2501863612,93.0086282609,0.0,448.566543614,448.566543614,101.393703111,86.0017909623,15.3919121484
 11/24  16:00:00,1162.17464529,30.4735793711,118.099248532,0.0,448.566543614,448.566543614,89.1685929053,75.9805762607,13.1880166445
 11/24  17:00:00,1108.07777668,30.0289881557,35.0784337502,0.0,448.566543614,448.566543614,111.184901789,91.3169707585,19.8679310307
 11/24  18:00:00,951.275740145,30.0289881557,0.0,0.0,348.885089477,398.725816546,169.295776374,156.145997976,13.1497783977
 11/24  19:00:00,751.959755926,30.0289881557,0.0,0.0,249.203635341,299.044362409,223.015226992,214.258348279,8.75687871245
 11/24  20:00:00,727.527778128,30.0289881557,0.0,0.0,249.203635341,299.044362409,241.383304449,234.825791835,6.55751261432
 11/24  21:00:00,578.061252332,30.0289881557,0.0,0.0,149.522181205,249.203635341,310.592887819,301.851042751,8.74184506819
 11/24  22:00:00,553.633362745,30.0289881557,0.0,0.0,149.522181205,249.203635341,332.588084233,330.395309043,2.19277518927
 11/24  23:00:00,349.356850336,0.0,0.0,0.0,49.8407270682,199.362908273,2.19015710491,0.0,2.19015710491
 11/24  24:00:00,299.992091187,0.0,0.0,0.0,24.9203635341,199.362908273,4.36001552043,0.0,4.36001552043
 11/25  01:00:00,237.929169171,0.0,0.0,0.0,24.9203635341,149.522181205,2.19020206931,0.0,2.19020206931
 11/25  02:00:00,237.929168907,0.0,0.0,0.0,24.9203635341,149.522181205,2.19010796001,0.0,2.19010796001
 11/25  03:00:00,237.929168817,0.0,0.0,0.0,24.9203635341,149.522181205,2.19001396751,0.0,2.19001396751
 11/25  04:00:00,237.929168859,0.0,0.0,0.0,24.9203635341,149.522181205,2.18992007879,0.0,2.18992007879
 11/25  05:00:00,250.151366694,0.0,0.0,0.0,24.9203635341,149.522181205,2.19015983567,0.0,2.19015983567
 11/25  06:00:00,275.003768285,0.404749266806,0.0,0.0,24.9203635341,149.522181205,6.50631399881,2.14110220696,4.36521179185
 11/25  07:00:00,429.028299268,30.0289881557,0.0,0.0,49.8407270682,199.362908273,863.104790843,858.741180029,4.36361081316
 11/25  08:00:00,427.727181967,30.0289881557,0.0,0.0,49.8407270682,199.362908273,730.595868895,726.224907751,4.37096114333
 11/25  09:00:00,651.005508384,30.0289881557,0.0,0.0,249.203635341,249.203635341,396.498833132,389.941457814,6.55737531799
 11/25  10:00:00,614.211508002,30.0289881557,0.0,0.0,249.203635341,249.203635341,251.03870088,242.281035485,8.75766539514
 11/25  11:00:00,565.442304502,30.1726612447,0.0,0.0,249.203635341,249.203635341,226.421349772,217.671374903,8.74997486918
 11/25  12:00:00,566.845297487,31.5892651173,0.0,0.0,249.203635341,249.203635341,212.493591413,201.543709007,10.9498824053
 11/25  13:00:00,567.963732025,32.7169351865,0.0,0.0,249.203635341,249.203635341,202.94770417,194.195280274,8.75242389616
 11/25  14:00:00,581.327359327,33.5113960905,0.00060655704362,0.0,249.203635341,249.203635341,198.219957887,189.470788704,8.74916918284
 11/25  15:00:00,317.675768932,31.5805898558,0.0,0.0,74.7610906023,174.442544739,270.123198351,263.566529053,6.55666929748
 11/25  16:00:00,316.170425915,30.0289881557,0.0,0.0,74.7610906023,174.442544739,330.64387507,324.092321241,6.551553829
 11/25  17:00:00,373.644755039,30.0289881557,0.0,0.0,74.7610906023,174.442544739,385.191983488,378.638643883,6.55333960492
 11/25  18:00:00,378.362191357,30.0289881557,0.0,0.0,24.9203635341,149.522181205,508.017506255,503.653868053,4.36363820177
 11/25  19:00:00,347.92991937,0.0,0.0,0.0,24.9203635341,149.522181205,2.1918930868,0.0,2.1918930868
 11/25  20:00:00,323.485524589,0.0,0.0,0.0,24.9203635341,149.522181205,4.3639340269,0.0,4.3639340269
 11/25  21:00:00,323.485523889,0.0,0.0,0.0,24.9203635341,149.522181205,2.19158695886,0.0,2.19158695886
 11/25  22:00:00,299.04209901,0.0,0.0,0.0,24.9203635341,149.522181205,4.36687077118,0.0,4.36687077118
 11/25  23:00:00,274.595762322,0.0,0.0,0.0,24.9203635341,149.522181205,2.19005730066,0.0,2.19005730066
 11/25  24:00:00,250.151366922,0.0,0.0,0.0,24.9203635341,149.522181205,2.18996367832,0.0,2.18996367832
 11/26  01:00:00,239.553911927,1.61899706722,0.0,0.0,24.9203635341,149.522181205,10.0074611664,7.81816235971,2.18929880665
 11/26  02:00:00,239.962432173,2.02374633403,0.0,0.0,24.9203635341,149.522181205,14.7414420748,12.5522570756,2.18918499919
 11/26  03:00:00,239.559238131,1.61899706722,0.0,0.0,24.9203635341,149.522181205,16.6934522715,14.5041605468,2.18929172475
 11/26  04:00:00,239.96841979,2.02374633403,0.0,0.0,24.9203635341,149.522181205,22.2528002573,20.0635679504,2.18923230694
 11/26  05:00:00,251.786649237,1.61899706722,0.0,0.0,24.9203635341,149.522181205,23.2215458419,21.0322612431,2.18928459878
 11/26  06:00:00,276.64149636,2.02374633403,0.0,0.0,24.9203635341,149.522181205,30.6974378031,26.33353709,4.36390071313
 11/26  07:00:00,325.127242013,1.61899706722,0.0,0.0,24.9203635341,149.522181205,32.4339979509,30.2446925372,2.18930541372
 11/26  08:00:00,324.348673931,2.02374633403,0.0,0.0,24.9203635341,149.522181205,36.4573569193,34.2681645775,2.18919234184
 11/26  09:00:00,298.30729076,1.61899706722,0.0,0.0,24.9203635341,149.522181205,29.3388431213,27.1495438864,2.18929923488
 11/26  10:00:00,262.036531646,2.02374633403,0.0,0.0,24.9203635341,149.522181205,16.0383768576,16.0183768576,0.02
 11/26  11:00:00,212.739719003,1.61899706722,0.0,0.0,24.9203635341,149.522181205,14.1359542016,11.9466580248,2.18929617679
 11/26  12:00:00,215.730330254,4.60910105526,0.0,0.0,24.9203635341,149.522181205,15.7303224175,11.3684015275,4.36192089001
 11/26  13:00:00,234.274800045,23.1558461378,0.0,0.0,24.9203635341,149.522181205,10.7376494894,8.54651063411,2.19113885531
 11/26  14:00:00,231.204765715,20.0843670857,0.0,0.0,24.9203635341,149.522181205,12.9020349768,8.53440203052,4.36763294626
 11/26  15:00:00,233.188595975,22.072670891,0.0,0.0,24.9203635341,149.522181205,6.98901171506,4.79790254529,2.19110916977
 11/26  16:00:00,213.139260927,2.02374633403,0.0,0.0,24.9203635341,149.522181205,7.6823491302,5.49308548173,2.18926364846
 11/26  17:00:00,270.167773995,1.61899706722,0.0,0.0,24.9203635341,149.522181205,8.67856618532,6.4896380984,2.18892808692
 11/26  18:00:00,349.962612119,2.02374633403,0.0,0.0,24.9203635341,149.522181205,15.0730659302,12.8837813374,2.1892845928
 11/26  19:00:00,349.558855615,1.61899706722,0.0,0.0,24.9203635341,149.522181205,16.2990864141,14.1097781593,2.18930825489
 11/26  20:00:00,325.521824759,2.02374633403,0.0,0.0,24.9203635341,149.522181205,19.5328946742,17.3435884464,2.18930622775
 11/26  21:00:00,325.118161341,1.61899706722,0.0,0.0,24.9203635341,149.522181205,20.8657057798,18.6766230172,2.18908276256
 11/26  22:00:00,301.085133526,2.02374633403,0.0,0.0,24.9203635341,149.522181205,29.4057049065,25.0424230592,4.36328184734
 11/26  23:00:00,276.237296312,1.61899706722,0.0,0.0,24.9203635341,149.522181205,28.4445007757,28.4245007757,0.02
 11/26  24:00:00,252.204528887,2.02374633403,0.0,0.0,24.9203635341,149.522181205,39.0419777219,36.8527077436,2.1892699783
 11/27  01:00:00,289.420050944,1.61899706722,0.0,0.0,24.9203635341,199.362908273,42.6517694024,38.2913654354,4.36040396705
 11/27  02:00:00,289.825776473,2.02374633403,0.0,0.0,24.9203635341,199.362908273,41.5722580582,39.3823510821,2.18990697605
 11/27  03:00:00,289.421153797,1.61899706722,0.0,0.0,24.9203635341,199.362908273,41.6203023835,39.4300748414,2.19022754209
 11/27  04:00:00,289.827536376,2.02374633403,0.0,0.0,24.9203635341,199.362908273,43.5121931385,41.3219820077,2.19021113084
 11/27  05:00:00,301.645974595,1.61899706722,0.0,0.0,24.9203635341,199.362908273,44.6012149847,42.4112231664,2.18999181835
 11/27  06:00:00,351.419708663,2.02374633403,0.0,0.0,49.8407270682,199.362908273,50.0053131847,45.6398539861,4.36545919864
 11/27  07:00:00,429.700428499,30.0289881557,0.0,0.0,49.8407270682,199.362908273,1520.74689031,1518.55500278,2.19188752088
 11/27  08:00:00,528.268489234,30.0289881557,0.0,0.0,149.522181205,199.362908273,1513.86467914,1505.11389898,8.75078015811
 11/27  09:00:00,1050.10041141,30.0289881557,0.0,0.0,448.566543614,448.566543614,680.406572457,662.808458679,17.5981137771
 11/27  10:00:00,1013.01090563,30.0289881557,0.0,0.0,448.566543614,448.566543614,278.577073576,263.155554276,15.4215193003
 11/27  11:00:00,965.059310909,31.0453398994,0.0,0.0,448.566543614,448.566543614,210.08451787,192.453756614,17.6307612566
 11/27  12:00:00,967.842040362,33.8568839961,0.0,0.0,448.566543614,448.566543614,186.441241314,164.334109129,22.1071321845
 11/27  13:00:00,972.586456097,34.791562396,15.273981797,0.0,448.566543614,398.725816546,188.567629723,161.93635609,26.6312736331
 11/27  14:00:00,1093.36464507,32.8956972744,48.977569498,0.0,448.566543614,448.566543614,137.949859187,115.77894047,22.170918717
 11/27  15:00:00,1110.88812731,32.2495637689,66.4833904129,0.0,448.566543614,448.566543614,97.6518267007,82.2568524795,15.3949742213
 11/27  16:00:00,1105.99249775,31.2076393536,62.8515939026,0.0,448.566543614,448.566543614,79.6806131444,64.2931398125,15.387473332
 11/27  17:00:00,1037.54677815,30.0633370997,3.42510388781,0.0,448.566543614,448.566543614,108.33100931,88.4586781546,19.8723311557
 11/27  18:00:00,951.272990559,30.0289881557,0.0,0.0,348.885089477,398.725816546,162.598354692,149.445892173,13.1524625189
 11/27  19:00:00,751.963573239,30.0289881557,0.0,0.0,249.203635341,299.044362409,222.611394366,213.853841976,8.75755238997
 11/27  20:00:00,727.538054362,30.0289881557,0.0,0.0,249.203635341,299.044362409,248.340724376,241.784544742,6.55617963318
 11/27  21:00:00,578.078670604,30.0289881557,0.0,0.0,149.522181205,249.203635341,325.126604034,316.38350725,8.74309678448
 11/27  22:00:00,553.664141051,30.0289881557,0.0,0.0,149.522181205,249.203635341,364.729662798,360.364285321,4.36537747713
 11/27  23:00:00,349.356858695,0.0,0.0,0.0,49.8407270682,199.362908273,2.18992647994,0.0,2.18992647994
 11/27  24:00:00,299.992099326,0.0,0.0,0.0,24.9203635341,199.362908273,2.19017887194,0.0,2.19017887194
 11/28  01:00:00,287.769904096,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010350571,0.0,2.19010350571
 11/28  02:00:00,287.76990409,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002466204,0.0,2.19002466204
 11/28  03:00:00,287.769904202,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994596783,0.0,2.18994596783
 11/28  04:00:00,287.769904303,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020406224,0.0,2.19020406224
 11/28  05:00:00,299.992102103,0.0,0.0,0.0,24.9203635341,199.362908273,4.36017246144,0.0,4.36017246144
 11/28  06:00:00,349.358321614,0.0,0.0,0.0,49.8407270682,199.362908273,2.19293355074,0.0,2.19293355074
 11/28  07:00:00,428.928020717,30.0289881557,0.0,0.0,49.8407270682,199.362908273,744.917422399,740.553473385,4.3639490136
 11/28  08:00:00,527.255548632,30.0289881557,0.0,0.0,149.522181205,199.362908273,557.039950752,548.29034218,8.74960857192
 11/28  09:00:00,1049.65029158,30.0289881557,0.0,0.0,448.566543614,448.566543614,303.986484749,288.585088628,15.401396121
 11/28  10:00:00,1012.88656215,30.0289881557,0.0,0.0,448.566543614,448.566543614,193.924016826,176.300319508,17.6236973187
 11/28  11:00:00,964.314318318,30.3797716043,0.0,0.0,448.566543614,448.566543614,154.401624418,136.771660635,17.6299637825
 11/28  12:00:00,966.67048937,32.749921186,0.0,0.0,448.566543614,448.566543614,138.588450687,116.482125996,22.106324691
 11/28  13:00:00,1017.1105882,33.9753245403,34.699253921,0.0,448.566543614,398.725816546,136.318808203,111.894612216,24.4241959877
 11/28  14:00:00,1217.80054172,35.3379050876,167.42333022,0.0,448.566543614,448.566543614,90.9409304162,66.5506018773,24.3903285389
 11/28  15:00:00,1286.21991942,34.1114214183,235.975848441,0.0,448.566543614,448.566543614,51.3672660415,35.9715232466,15.3957427949
 11/28  16:00:00,1264.28984697,31.9985480694,216.546794351,0.0,448.566543614,448.566543614,46.4629779805,31.0745589538,15.3884190267
 11/28  17:00:00,1168.85324803,30.3297311947,81.6574421014,0.0,448.566543614,448.566543614,64.4028401398,44.5256363779,19.877203762
 11/28  18:00:00,951.228110677,30.0289881557,0.0,0.0,348.885089477,398.725816546,122.23131966,111.267427674,10.9638919853
 11/28  19:00:00,751.914636771,30.0289881557,0.0,0.0,249.203635341,299.044362409,186.256795241,175.314548857,10.9422463845
 11/28  20:00:00,727.486846144,30.0289881557,0.0,0.0,249.203635341,299.044362409,206.961443708,200.403520957,6.55792275077
 11/28  21:00:00,578.024726722,30.0289881557,0.0,0.0,149.522181205,249.203635341,283.400028166,274.65723123,8.74279693544
 11/28  22:00:00,553.638387357,30.0289881557,0.0,0.0,149.522181205,249.203635341,355.201569828,353.008606149,2.1929636787
 11/28  23:00:00,349.356861339,0.0,0.0,0.0,49.8407270682,199.362908273,2.19019713194,0.0,2.19019713194
 11/28  24:00:00,299.992102114,0.0,0.0,0.0,24.9203635341,199.362908273,4.36042509486,0.0,4.36042509486
 11/29  01:00:00,287.7699068,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010391517,0.0,2.19010391517
 11/29  02:00:00,287.769906712,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003015408,0.0,2.19003015408
 11/29  03:00:00,287.76990674,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995654031,0.0,2.18995654031
 11/29  04:00:00,287.769906754,0.0,0.0,0.0,24.9203635341,199.362908273,2.19022074474,0.0,2.19022074474
 11/29  05:00:00,299.992104646,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014722666,0.0,2.19014722666
 11/29  06:00:00,349.358325969,0.0,0.0,0.0,49.8407270682,199.362908273,4.36547538642,0.0,4.36547538642
 11/29  07:00:00,428.864303235,30.0289881557,0.0,0.0,49.8407270682,199.362908273,712.022256385,707.658251443,4.36400494161
 11/29  08:00:00,535.911923715,30.0289881557,0.0,0.0,149.522181205,199.362908273,707.388862873,698.637832648,8.75103022561
 11/29  09:00:00,1049.73917605,30.0289881557,0.0,0.0,448.566543614,448.566543614,407.869078768,392.466919369,15.4021593993
 11/29  10:00:00,1012.94519675,30.0289881557,0.0,0.0,448.566543614,448.566543614,260.940404681,243.318656924,17.6217477569
 11/29  11:00:00,964.003108697,30.0289881557,0.0,0.0,448.566543614,448.566543614,199.819666747,182.191214151,17.6284525951
 11/29  12:00:00,963.963623563,30.0289881557,0.0,0.0,448.566543614,448.566543614,154.426858945,132.389629214,22.0372297308
 11/29  13:00:00,914.261752917,30.1625457308,0.0,0.0,448.566543614,398.725816546,158.373039,133.873247495,24.4997915048
 11/29  14:00:00,964.011819151,30.1002336993,0.0,0.0,448.566543614,448.566543614,126.909433728,102.517209237,24.392224491
 11/29  15:00:00,963.920355567,30.0289881557,0.0,0.0,448.566543614,448.566543614,105.846801945,90.4508123704,15.3959895745
 11/29  16:00:00,963.91254961,30.0289881557,0.0,0.0,448.566543614,448.566543614,97.3950776562,82.0052778062,15.38979985
 11/29  17:00:00,1021.36763514,30.0289881557,0.0,0.0,448.566543614,448.566543614,123.230913945,103.359459481,19.871454464
 11/29  18:00:00,951.265924763,30.0289881557,0.0,0.0,348.885089477,398.725816546,171.238201301,158.0864568,13.1517445013
 11/29  19:00:00,751.947421013,30.0289881557,0.0,0.0,249.203635341,299.044362409,225.439388559,216.680874368,8.75851419098
 11/29  20:00:00,727.523413947,30.0289881557,0.0,0.0,249.203635341,299.044362409,253.46648554,246.909611115,6.55687442581
 11/29  21:00:00,578.059076822,30.0289881557,0.0,0.0,149.522181205,249.203635341,327.881216741,319.138250158,8.74296658345
 11/29  22:00:00,553.630931308,30.0289881557,0.0,0.0,149.522181205,249.203635341,350.724180905,346.35890646,4.36527444558
 11/29  23:00:00,349.356864007,0.0,0.0,0.0,49.8407270682,199.362908273,2.19021078574,0.0,2.19021078574
 11/29  24:00:00,299.992104635,0.0,0.0,0.0,24.9203635341,199.362908273,2.19013748573,0.0,2.19013748573
 11/30  01:00:00,287.769909392,0.0,0.0,0.0,24.9203635341,199.362908273,2.19007217771,0.0,2.19007217771
 11/30  02:00:00,287.769909398,0.0,0.0,0.0,24.9203635341,199.362908273,2.19000345589,0.0,2.19000345589
 11/30  03:00:00,287.769909486,0.0,0.0,0.0,24.9203635341,199.362908273,2.19027348356,0.0,2.19027348356
 11/30  04:00:00,287.769909555,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020491222,0.0,2.19020491222
 11/30  05:00:00,299.992107406,0.0,0.0,0.0,24.9203635341,199.362908273,4.3602044463,0.0,4.3602044463
 11/30  06:00:00,349.358330112,0.0,0.0,0.0,49.8407270682,199.362908273,2.1929849328,0.0,2.1929849328
 11/30  07:00:00,428.858780148,30.0289881557,0.0,0.0,49.8407270682,199.362908273,711.875895548,707.51182386,4.36407168819
 11/30  08:00:00,535.816152341,30.0289881557,0.0,0.0,149.522181205,199.362908273,604.85691004,596.106635487,8.75027455249
 11/30  09:00:00,1049.73572749,30.0289881557,0.0,0.0,448.566543614,448.566543614,415.120853313,399.717426382,15.4034269312
 11/30  10:00:00,1013.04084132,30.0289881557,0.0,0.0,448.566543614,448.566543614,381.600439055,363.976680515,17.6237585402
 11/30  11:00:00,964.115367964,30.0289881557,0.0,0.0,448.566543614,448.566543614,336.917144805,319.28405433,17.6330904752
 11/30  12:00:00,964.071439652,30.0289881557,0.0,0.0,448.566543614,448.566543614,284.809104435,262.698417652,22.1106867831
 11/30  13:00:00,914.246323915,30.0289881557,0.0,0.0,448.566543614,398.725816546,300.785501858,276.367687256,24.4178146018
 11/30  14:00:00,964.043934156,30.0289881557,0.0,0.0,448.566543614,448.566543614,254.042073416,227.432430945,26.6096424711
 11/30  15:00:00,964.02296933,30.0289881557,0.0,0.0,448.566543614,448.566543614,230.27951918,214.883257592,15.3962615879
 11/30  16:00:00,964.014391684,30.0289881557,0.0,0.0,448.566543614,448.566543614,219.387442653,206.194374401,13.1930682522
 11/30  17:00:00,1021.4641997,30.0289881557,0.0,0.0,448.566543614,448.566543614,244.12594377,222.042381565,22.0835622048
 11/30  18:00:00,951.367029776,30.0289881557,0.0,0.0,348.885089477,398.725816546,294.125970704,283.158795803,10.9671749012
 11/30  19:00:00,752.060762082,30.0289881557,0.0,0.0,249.203635341,299.044362409,365.555205581,356.796380124,8.7588254565
 11/30  20:00:00,727.637864781,30.0289881557,0.0,0.0,249.203635341,299.044362409,396.082290335,387.345779809,8.73651052587
 11/30  21:00:00,578.180042916,30.0289881557,0.0,0.0,149.522181205,249.203635341,471.115773611,464.552897826,6.56287578515
 11/30  22:00:00,553.762292714,30.0289881557,0.0,0.0,149.522181205,249.203635341,504.616444509,500.25090954,4.36553496892
 11/30  23:00:00,349.356866176,0.0,0.0,0.0,49.8407270682,199.362908273,2.19027570602,0.0,2.19027570602
 11/30  24:00:00,299.992107132,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003726529,0.0,2.19003726529
 12/01  01:00:00,287.769912239,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997434561,0.0,2.18997434561
 12/01  02:00:00,287.769912182,0.0,0.0,0.0,24.9203635341,199.362908273,4.36043683545,0.0,4.36043683545
 12/01  03:00:00,287.769912029,0.0,0.0,0.0,24.9203635341,199.362908273,2.19012297687,0.0,2.19012297687
 12/01  04:00:00,288.990077751,1.21424780042,0.0,0.0,24.9203635341,199.362908273,9.41454297179,7.22427807509,2.1902648967
 12/01  05:00:00,301.621004158,1.61899706722,0.0,0.0,24.9203635341,199.362908273,14.274371387,12.0843752676,2.18999611937
 12/01  06:00:00,351.396310233,2.02374633403,0.0,0.0,49.8407270682,199.362908273,21.7417833624,17.3761765143,4.36560684816
 12/01  07:00:00,429.142932903,30.0289881557,0.0,0.0,49.8407270682,199.362908273,984.670899373,982.478918528,2.1919808448
 12/01  08:00:00,536.35642846,30.0289881557,0.0,0.0,149.522181205,199.362908273,1126.90986064,1118.15788129,8.75197934443
 12/01  09:00:00,1050.19493581,30.0289881557,0.0,0.0,448.566543614,448.566543614,816.480784001,798.878628658,17.6021553425
 12/01  10:00:00,1013.36827151,30.0289881557,0.0,0.0,448.566543614,448.566543614,631.666764909,614.041021564,17.6257433449
 12/01  11:00:00,964.341103788,30.0289881557,0.0,0.0,448.566543614,448.566543614,493.231377386,475.598161087,17.6332162986
 12/01  12:00:00,964.234996649,30.0289881557,0.0,0.0,448.566543614,448.566543614,393.323764556,373.421186315,19.902578241
 12/01  13:00:00,914.339111604,30.0289881557,0.0,0.0,448.566543614,398.725816546,347.94333724,321.291009036,26.6523282037
 12/01  14:00:00,964.062951769,30.0289881557,0.0,0.0,448.566543614,448.566543614,235.444993682,211.051262318,24.3937313637
 12/01  15:00:00,964.007388143,30.0289881557,0.0,0.0,448.566543614,448.566543614,182.975594955,167.577906249,15.397688706
 12/01  16:00:00,964.01462538,30.0289881557,0.0,0.0,448.566543614,448.566543614,193.9939766,178.602762572,15.3912140281
 12/01  17:00:00,1021.4770279,30.0289881557,0.0,0.0,448.566543614,448.566543614,227.847240642,207.969829943,19.8774106987
 12/01  18:00:00,951.383131549,30.0289881557,0.0,0.0,348.885089477,398.725816546,281.547022767,268.391490676,13.1555320916
 12/01  19:00:00,752.100800966,30.0289881557,0.0,0.0,249.203635341,299.044362409,373.49364261,364.73569095,8.75795165988
 12/01  20:00:00,727.734857365,30.0289881557,0.0,0.0,249.203635341,299.044362409,465.506124088,458.948232733,6.55789135525
 12/01  21:00:00,578.346407753,30.0289881557,0.0,0.0,149.522181205,249.203635341,613.287892987,604.54315893,8.74473405699
 12/01  22:00:00,553.977527036,30.0289881557,0.0,0.0,149.522181205,249.203635341,685.071683394,680.706089514,4.36559387957
 12/01  23:00:00,349.3568687,0.0,0.0,0.0,49.8407270682,199.362908273,2.19021266218,0.0,2.19021266218
 12/01  24:00:00,299.992109644,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014938968,0.0,2.19014938968
 12/02  01:00:00,237.929187551,0.0,0.0,0.0,24.9203635341,149.522181205,2.19009226747,0.0,2.19009226747
 12/02  02:00:00,239.14982415,1.21424780042,0.0,0.0,24.9203635341,149.522181205,10.5136932716,6.89403207651,3.61966119512
 12/02  03:00:00,239.968561983,2.02374633403,0.0,0.0,24.9203635341,149.522181205,19.8073539046,16.8768555646,2.93049834
 12/02  04:00:00,239.563697076,1.61899706722,0.0,0.0,24.9203635341,149.522181205,18.9518675691,16.7616691195,2.19019844958
 12/02  05:00:00,252.201470792,2.02374633403,0.0,0.0,24.9203635341,149.522181205,30.6432201671,28.452942316,2.19027785115
 12/02  06:00:00,276.238000658,1.61899706722,0.0,0.0,24.9203635341,149.522181205,27.8456229937,23.4795271705,4.36609582327
 12/02  07:00:00,429.380264308,30.0289881557,0.0,0.0,49.8407270682,199.362908273,1098.65858162,1096.46654124,2.19204037788
 12/02  08:00:00,437.458614895,30.0289881557,0.0,0.0,49.8407270682,199.362908273,1619.14930078,1612.60275724,6.54654353866
 12/02  09:00:00,652.121894336,30.0289881557,0.0,0.0,249.203635341,249.203635341,1123.33573322,1116.77749249,6.55824072771
 12/02  10:00:00,615.21447842,30.0289881557,0.0,0.0,249.203635341,249.203635341,899.829798355,891.071081065,8.75871729006
 12/02  11:00:00,566.114302119,30.0289881557,0.0,0.0,249.203635341,249.203635341,753.239474542,744.487286565,8.75218797664
 12/02  12:00:00,565.954498454,30.0289881557,0.0,0.0,249.203635341,249.203635341,658.019923748,647.067395594,10.952528154
 12/02  13:00:00,565.860182276,30.0289881557,0.0,0.0,249.203635341,249.203635341,610.932408068,599.993199836,10.9392082315
 12/02  14:00:00,565.829145365,30.0289881557,0.0,0.0,249.203635341,249.203635341,603.63397938,594.882822996,8.75115638378
 12/02  15:00:00,316.736590371,30.0289881557,0.0,0.0,74.7610906023,174.442544739,721.168170606,714.61032588,6.55784472606
 12/02  16:00:00,316.782225621,30.0289881557,0.0,0.0,74.7610906023,174.442544739,792.122630109,785.570287097,6.55234301185
 12/02  17:00:00,374.270636019,30.0289881557,0.0,0.0,74.7610906023,174.442544739,864.96072693,858.40599745,6.55472948018
 12/02  18:00:00,378.996535684,30.0289881557,0.0,0.0,24.9203635341,149.522181205,977.22920859,975.037445237,2.19176335311
 12/02  19:00:00,347.929946241,0.0,0.0,0.0,24.9203635341,149.522181205,4.3640760731,0.0,4.3640760731
 12/02  20:00:00,323.485550254,0.0,0.0,0.0,24.9203635341,149.522181205,2.19203097736,0.0,2.19203097736
 12/02  21:00:00,324.299389398,0.809498533612,0.0,0.0,24.9203635341,149.522181205,8.47591319744,4.11204828008,4.36386491736
 12/02  22:00:00,300.670705501,1.61899706722,0.0,0.0,24.9203635341,149.522181205,13.4496187421,9.08185853662,4.36776020551
 12/02  23:00:00,276.634681828,2.02374633403,0.0,0.0,24.9203635341,149.522181205,16.5873033986,14.3971312074,2.19017219118
 12/02  24:00:00,251.783872986,1.61899706722,0.0,0.0,24.9203635341,149.522181205,15.0289731843,12.8387378535,2.19023533076
 12/03  01:00:00,239.973747263,2.02374633403,0.0,0.0,24.9203635341,149.522181205,22.4891705485,20.2998164451,2.18935410345
 12/03  02:00:00,239.565609363,1.61899706722,0.0,0.0,24.9203635341,149.522181205,19.281982885,17.0925967094,2.18938617566
 12/03  03:00:00,239.981474213,2.02374633403,0.0,0.0,24.9203635341,149.522181205,29.9059122153,27.7166626052,2.18924961002
 12/03  04:00:00,239.571049181,1.61899706722,0.0,0.0,24.9203635341,149.522181205,24.4884517542,22.2990568052,2.18939494898
 12/03  05:00:00,252.215529106,2.02374633403,0.0,0.0,24.9203635341,149.522181205,41.1813826337,38.9920120698,2.18937056386
 12/03  06:00:00,280.281373193,5.63259078357,0.0,0.0,24.9203635341,149.522181205,53.8573198914,49.4929460437,4.36437384778
 12/03  07:00:00,345.709142812,22.0917149158,0.0,0.0,24.9203635341,149.522181205,130.078294606,127.88890276,2.18939184546
 12/03  08:00:00,348.634676228,17.6733719326,0.0,0.0,24.9203635341,149.522181205,118.833527171,116.644157414,2.18936975715
 12/03  09:00:00,318.905815853,22.0917149158,0.0,0.0,24.9203635341,149.522181205,147.037151492,144.847917845,2.18923364723
 12/03  10:00:00,273.74996232,13.6597782163,0.0,0.0,24.9203635341,149.522181205,91.5714725455,89.3820929191,2.18937962646
