Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/03  11:00:00,213.202498474,2.02374633403,0.0,0.0,24.9203635341,149.522181205,66.8166674843,66.7966674843,0.02
 12/03  12:00:00,212.776597149,1.61899706722,0.0,0.0,24.9203635341,149.522181205,48.9929553079,44.6306588757,4.36229643214
 12/03  13:00:00,213.196202945,2.02374633403,0.0,0.0,24.9203635341,149.522181205,61.0390907345,58.8481683443,2.19092239023
 12/03  14:00:00,212.773882102,1.61899706722,0.0,0.0,24.9203635341,149.522181205,44.4732846369,40.106130823,4.36715381389
 12/03  15:00:00,213.192737872,2.02374633403,0.0,0.0,24.9203635341,149.522181205,59.362237759,55.0000498621,4.36218789689
 12/03  16:00:00,212.770360191,1.61899706722,0.0,0.0,24.9203635341,149.522181205,40.9851632148,38.7958011246,2.18936209019
 12/03  17:00:00,286.741969323,18.0781211994,0.0,0.0,24.9203635341,149.522181205,116.289484174,116.269484174,0.02
 12/03  18:00:00,369.750347598,21.6869656489,0.0,0.0,24.9203635341,149.522181205,134.249215168,132.059821225,2.18939394211
 12/03  19:00:00,366.153074529,18.0781211994,0.0,0.0,24.9203635341,149.522181205,147.330425451,145.141053431,2.18937201961
 12/03  20:00:00,345.323345626,21.6869656489,0.0,0.0,24.9203635341,149.522181205,155.026945823,152.837709812,2.18923601123
 12/03  21:00:00,341.726518699,18.0781211994,0.0,0.0,24.9203635341,149.522181205,168.868062778,166.678680686,2.18938209157
 12/03  22:00:00,320.894074283,21.6869656489,0.0,0.0,24.9203635341,149.522181205,174.556581342,170.192725078,4.36385626351
 12/03  23:00:00,292.850668976,18.0781211994,0.0,0.0,24.9203635341,149.522181205,185.575263083,183.385977868,2.18928521564
 12/03  24:00:00,272.013245344,21.6869656489,0.0,0.0,24.9203635341,149.522181205,185.314006279,183.124626574,2.18937970502
 12/04  01:00:00,306.022892272,18.0781211994,0.0,0.0,24.9203635341,199.362908273,186.069317262,183.879032558,2.19028470401
 12/04  02:00:00,309.624287996,21.6869656489,0.0,0.0,24.9203635341,199.362908273,179.643836035,177.453531575,2.19030445957
 12/04  03:00:00,306.020084019,18.0781211994,0.0,0.0,24.9203635341,199.362908273,185.753280448,183.563002011,2.19027843781
 12/04  04:00:00,309.625414201,21.6869656489,0.0,0.0,24.9203635341,199.362908273,183.365653304,181.175309065,2.19034423954
 12/04  05:00:00,318.247349145,18.0781211994,0.0,0.0,24.9203635341,199.362908273,195.90601698,191.545473813,4.36054316683
 12/04  06:00:00,371.219280857,21.6869656489,0.0,0.0,49.8407270682,199.362908273,191.607781162,189.414660183,2.19312097989
 12/04  07:00:00,430.764700898,30.0289881557,0.0,0.0,49.8407270682,199.362908273,2114.45325743,2110.0888566,4.36440082345
 12/04  08:00:00,537.118861924,30.0289881557,0.0,0.0,149.522181205,199.362908273,1701.87826809,1693.12612527,8.75214281998
 12/04  09:00:00,1050.48425865,30.0289881557,0.0,0.0,448.566543614,448.566543614,1045.57580151,1030.16979302,15.4060084866
 12/04  10:00:00,1013.60462574,30.0289881557,0.0,0.0,448.566543614,448.566543614,851.105118527,833.475779337,17.6293391898
 12/04  11:00:00,964.572092306,30.0289881557,0.0,0.0,448.566543614,448.566543614,723.710808345,703.873332218,19.8374761276
 12/04  12:00:00,964.47372619,30.0289881557,0.0,0.0,448.566543614,448.566543614,633.138278359,613.232100399,19.9061779607
 12/04  13:00:00,914.609163767,30.0289881557,0.0,0.0,448.566543614,398.725816546,622.779795114,596.121580676,26.6582144373
 12/04  14:00:00,964.285363499,30.0289881557,0.0,0.0,448.566543614,448.566543614,464.050616861,439.653109859,24.3975070021
 12/04  15:00:00,964.217844893,30.0289881557,0.0,0.0,448.566543614,448.566543614,403.101818903,385.504285139,17.5975337637
 12/04  16:00:00,964.200455109,30.0289881557,0.0,0.0,448.566543614,448.566543614,387.695828621,373.246035681,14.4497929402
 12/04  17:00:00,1021.6572706,30.0289881557,0.0,0.0,448.566543614,448.566543614,418.543046005,397.717528108,20.8255178962
 12/04  18:00:00,951.571736335,30.0289881557,0.0,0.0,348.885089477,398.725816546,477.318732948,466.351462848,10.9672701009
 12/04  19:00:00,752.338680769,30.0289881557,0.0,0.0,249.203635341,299.044362409,624.031954844,613.087831184,10.9441236597
 12/04  20:00:00,727.942700062,30.0289881557,0.0,0.0,249.203635341,299.044362409,678.066366904,671.508031679,6.5583352252
 12/04  21:00:00,578.566553547,30.0289881557,0.0,0.0,149.522181205,249.203635341,838.596676373,829.852732748,8.74394362446
 12/04  22:00:00,554.262981722,30.0289881557,0.0,0.0,149.522181205,249.203635341,979.90955475,977.716905894,2.19264885582
 12/04  23:00:00,349.356876929,0.0,0.0,0.0,49.8407270682,199.362908273,4.360453358,0.0,4.360453358
 12/04  24:00:00,299.992117689,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008485323,0.0,2.19008485323
 12/05  01:00:00,288.990739311,1.21424780042,0.0,0.0,24.9203635341,199.362908273,9.15184652372,6.96152579273,2.19032073099
 12/05  02:00:00,289.401990624,1.61899706722,0.0,0.0,24.9203635341,199.362908273,16.0529256994,13.862581673,2.19034402644
 12/05  03:00:00,304.099911836,6.03734005038,0.000324517569566,0.0,24.9203635341,199.362908273,45.6238008978,43.4334990875,2.19030181034
 12/05  04:00:00,343.51329692,21.6869656489,0.00136776442757,0.0,24.9203635341,199.362908273,146.083325954,143.892999114,2.19032684085
 12/05  05:00:00,337.773403127,18.0781211994,0.00059848685624,0.0,24.9203635341,199.362908273,171.994229001,167.633586011,4.36064298947
 12/05  06:00:00,371.266977215,21.6869656489,0.0,0.0,49.8407270682,199.362908273,242.928272511,240.735108315,2.19316419641
 12/05  07:00:00,430.275045677,30.0289881557,0.0,0.0,49.8407270682,199.362908273,1851.17670423,1846.81232508,4.36437914811
 12/05  08:00:00,543.059707583,30.0289881557,0.0,0.0,149.522181205,199.362908273,3549.82409021,3541.07197614,8.75211406958
 12/05  09:00:00,1056.58114793,30.0289881557,0.0,0.0,448.566543614,448.566543614,1679.17973919,1663.77322823,15.4065109624
 12/05  10:00:00,1019.72772297,30.0289881557,0.0,0.0,448.566543614,448.566543614,1358.53603137,1340.90569472,17.6303366498
 12/05  11:00:00,970.738961415,30.0289881557,0.0,0.0,448.566543614,448.566543614,1225.94107463,1206.10138498,19.8396896478
 12/05  12:00:00,970.70173278,30.0289881557,0.0,0.0,448.566543614,448.566543614,1163.39359571,1143.48609141,19.9075042999
 12/05  13:00:00,920.612073827,30.0289881557,0.0,0.0,448.566543614,398.725816546,1137.56431632,1110.90190587,26.6624104536
 12/05  14:00:00,969.68594321,30.0290088441,0.0,0.0,448.566543614,448.566543614,1063.55410796,1036.93655484,26.6175531169
 12/05  15:00:00,968.952700019,30.0289881557,0.0,0.0,448.566543614,448.566543614,990.740534538,975.342080582,15.3984539562
 12/05  16:00:00,969.237271605,30.0289881557,0.0,0.0,448.566543614,448.566543614,1058.61737948,1043.2245491,15.3928303797
 12/05  17:00:00,1027.77334225,30.0289881557,0.0,0.0,448.566543614,448.566543614,1145.04970237,1125.16711241,19.8825899681
 12/05  18:00:00,958.079835093,30.0289881557,0.0,0.0,348.885089477,398.725816546,1224.04102972,1213.07640917,10.9646205524
 12/05  19:00:00,758.819930815,30.0289881557,0.0,0.0,249.203635341,299.044362409,1333.10685228,1322.16164521,10.9452070696
 12/05  20:00:00,734.407687196,30.0289881557,0.0,0.0,249.203635341,299.044362409,1383.11285918,1376.55499583,6.55786334654
 12/05  21:00:00,585.042172757,30.0289881557,0.0,0.0,149.522181205,249.203635341,1527.07550854,1518.33060459,8.74490395618
 12/05  22:00:00,560.662228234,30.0289881557,0.0,0.0,149.522181205,249.203635341,1628.94646168,1624.58034737,4.36611430611
 12/05  23:00:00,350.309305998,0.944414955881,0.0,0.0,49.8407270682,199.362908273,4.01618424241,1.82589998794,2.19028425448
 12/05  24:00:00,319.814100935,19.6835586859,0.0,0.0,24.9203635341,199.362908273,37.590060515,35.3997493308,2.19031118424
 12/06  01:00:00,305.630142806,17.6733719326,0.0,0.0,24.9203635341,199.362908273,60.4689839913,58.2786405487,2.19034344261
 12/06  02:00:00,311.377536027,23.2488306419,0.0,0.0,24.9203635341,199.362908273,139.312313348,137.122148218,2.19016513003
 12/06  03:00:00,307.306553524,19.2161929007,0.0,0.0,24.9203635341,199.362908273,149.094441285,144.73377664,4.36066464499
 12/06  04:00:00,312.345313946,24.0202411259,0.0,0.0,24.9203635341,199.362908273,285.288984326,283.098658335,2.1903259912
 12/06  05:00:00,319.67633009,19.2161929007,0.0,0.0,24.9203635341,199.362908273,260.987816903,258.797460837,2.19035606564
 12/06  06:00:00,374.124780296,24.0202411259,0.0,0.0,49.8407270682,199.362908273,435.567311448,431.201130807,4.36618064128
 12/06  07:00:00,430.884682641,30.0289881557,0.0,0.0,49.8407270682,199.362908273,1582.72575683,1580.53352521,2.19223162276
 12/06  08:00:00,543.653318815,30.0289881557,0.0,0.0,149.522181205,199.362908273,3294.33684052,3285.58475989,8.75208062859
 12/06  09:00:00,1056.79546319,30.0289881557,0.0,0.0,448.566543614,448.566543614,1886.31982644,1868.71383886,17.6059875821
 12/06  10:00:00,1019.85128444,30.0289881557,0.0,0.0,448.566543614,448.566543614,1507.19004968,1489.55860473,17.6314449552
 12/06  11:00:00,970.835738686,30.0289881557,0.0,0.0,448.566543614,448.566543614,1335.06703741,1317.43119561,17.6358417934
 12/06  12:00:00,970.774080945,30.0289881557,0.0,0.0,448.566543614,448.566543614,1255.60015766,1233.48140718,22.1187504768
 12/06  13:00:00,920.921602579,30.0289881557,0.0,0.0,448.566543614,398.725816546,1224.27437965,1197.62255396,26.6518256924
 12/06  14:00:00,970.689184661,30.0296740176,0.0,0.0,448.566543614,448.566543614,1162.41774722,1138.01441456,24.4033326579
 12/06  15:00:00,969.999410137,30.0289881557,0.0,0.0,448.566543614,448.566543614,1041.5508512,1026.14957842,15.4012727886
 12/06  16:00:00,969.541199188,30.0289881557,0.0,0.0,448.566543614,448.566543614,1042.20369595,1026.80980722,15.3938887284
 12/06  17:00:00,1026.97159542,30.0289881557,0.0,0.0,448.566543614,448.566543614,1091.72254632,1071.83809108,19.8844552415
 12/06  18:00:00,956.921452464,30.0289881557,0.0,0.0,348.885089477,398.725816546,1165.50242358,1152.34257919,13.159844393
 12/06  19:00:00,757.809932702,30.0289881557,0.0,0.0,249.203635341,299.044362409,1251.3945722,1240.45070525,10.9438669505
 12/06  20:00:00,733.519457667,30.0289881557,0.0,0.0,249.203635341,299.044362409,1282.11329127,1275.55549313,6.55779814824
 12/06  21:00:00,584.18753553,30.0289881557,0.0,0.0,149.522181205,249.203635341,1382.61729968,1376.05342167,6.563878011
 12/06  22:00:00,559.815371324,30.0289881557,0.0,0.0,149.522181205,249.203635341,1446.28196791,1441.91572923,4.36623867952
 12/06  23:00:00,349.969502257,0.607123900209,0.0,0.0,49.8407270682,199.362908273,3.43001069847,1.23963677467,2.19037392381
 12/06  24:00:00,301.627128075,1.61899706722,0.0,0.0,24.9203635341,199.362908273,8.02469264864,3.66399332424,4.3606993244
 12/07  01:00:00,297.091467155,9.24821502345,0.0,0.0,24.9203635341,199.362908273,19.8587725519,17.6684368723,2.19033567962
 12/07  02:00:00,305.558525053,17.6733719326,0.0,0.0,24.9203635341,199.362908273,33.9335550816,31.7433242039,2.19023087775
 12/07  03:00:00,310.070928561,22.0917149158,0.0,0.0,24.9203635341,199.362908273,71.063346421,68.8731496862,2.19019673482
 12/07  04:00:00,305.634266218,17.6733719326,0.0,0.0,24.9203635341,199.362908273,75.9075824224,73.7172107739,2.19037164842
 12/07  05:00:00,322.407057395,22.0917149158,0.0,0.0,24.9203635341,199.362908273,147.742822231,143.382389318,4.36043291319
 12/07  06:00:00,367.534954556,17.9047950778,0.0,0.0,49.8407270682,199.362908273,137.683578655,135.490463222,2.19311543315
 12/07  07:00:00,430.570901413,30.0289881557,0.0,0.0,49.8407270682,199.362908273,1285.03667326,1280.67227222,4.3644010369
 12/07  08:00:00,543.134115947,30.0289881557,0.0,0.0,149.522181205,199.362908273,2969.85705582,2961.10468383,8.75237199144
 12/07  09:00:00,1056.52331636,30.0289881557,0.0,0.0,448.566543614,448.566543614,1599.18348612,1583.77542539,15.4080607352
 12/07  10:00:00,1019.1981194,30.0289881557,0.0,0.0,448.566543614,448.566543614,1260.9412005,1241.10861648,19.8325840182
 12/07  11:00:00,968.526283538,30.0289881557,0.0,0.0,448.566543614,448.566543614,1047.89900483,1030.26108455,17.637920278
 12/07  12:00:00,967.318627075,30.0289881557,0.0,0.0,448.566543614,448.566543614,951.481833464,929.359995608,22.1218378566
 12/07  13:00:00,916.877364229,30.0289881557,0.0,0.0,448.566543614,398.725816546,928.824694577,902.175261662,26.6494329147
 12/07  14:00:00,966.096013866,30.0289881557,0.0,0.0,448.566543614,448.566543614,806.026594984,781.618165309,24.4084296748
 12/07  15:00:00,965.575640558,30.0289881557,0.0,0.0,448.566543614,448.566543614,685.909171183,670.506807628,15.4023635543
 12/07  16:00:00,965.313547055,30.0289881557,0.0,0.0,448.566543614,448.566543614,650.452020165,635.057654981,15.3943651842
 12/07  17:00:00,1022.62418519,30.0289881557,0.0,0.0,448.566543614,448.566543614,666.67416107,646.790122894,19.8840381765
 12/07  18:00:00,952.410357247,30.0289881557,0.0,0.0,348.885089477,398.725816546,696.203956986,683.044449025,13.1595079608
 12/07  19:00:00,753.156513798,30.0289881557,0.0,0.0,249.203635341,299.044362409,819.017405635,810.256639285,8.76076635012
 12/07  20:00:00,728.87416061,30.0289881557,0.0,0.0,249.203635341,299.044362409,939.319136918,930.581558221,8.73757869662
 12/07  21:00:00,579.623871741,30.0289881557,0.0,0.0,149.522181205,249.203635341,1091.4539003,1084.89005507,6.56384523614
 12/07  22:00:00,555.303846093,30.0289881557,0.0,0.0,149.522181205,249.203635341,1142.75158872,1138.3853955,4.36619321965
 12/07  23:00:00,349.356884355,0.0,0.0,0.0,49.8407270682,199.362908273,2.19035041829,0.0,2.19035041829
 12/07  24:00:00,300.80595988,0.809498533612,0.0,0.0,24.9203635341,199.362908273,6.87811579413,2.51751932111,4.36059647302
 12/08  01:00:00,289.399423182,1.61899706722,0.0,0.0,24.9203635341,199.362908273,8.30637790211,6.11612201088,2.19025589123
 12/08  02:00:00,289.813216465,2.02374633403,0.0,0.0,24.9203635341,199.362908273,13.6452468389,11.4548801951,2.19036664387
 12/08  03:00:00,289.407052022,1.61899706722,0.0,0.0,24.9203635341,199.362908273,12.8822130198,10.6922884682,2.18992455159
 12/08  04:00:00,289.827211658,2.02374633403,0.0,0.0,24.9203635341,199.362908273,22.0988257951,19.908657668,2.19016812702
 12/08  05:00:00,317.761164959,17.6733719326,0.0,0.0,24.9203635341,199.362908273,62.597207446,58.2366795772,4.36052786883
 12/08  06:00:00,371.601456744,22.0917149158,0.0,0.0,49.8407270682,199.362908273,99.03264789,96.8393923609,2.19325552912
 12/08  07:00:00,429.970245633,30.0289881557,0.0,0.0,49.8407270682,199.362908273,1157.83856368,1153.47418785,4.36437583843
 12/08  08:00:00,539.475332907,30.0289881557,0.0,0.0,149.522181205,199.362908273,2423.13767518,2414.38496427,8.7527109063
 12/08  09:00:00,1054.3691219,30.0289881557,0.0,0.0,448.566543614,448.566543614,1765.58419496,1747.97611142,17.6080835437
 12/08  10:00:00,1018.94509847,30.0289881557,0.0,0.0,448.566543614,448.566543614,1473.75355863,1456.1236893,17.6298693328
 12/08  11:00:00,970.765208981,30.0289881557,0.0,0.0,448.566543614,448.566543614,1305.2270993,1287.58700793,17.6400913722
 12/08  12:00:00,970.749047687,30.0289881557,0.0,0.0,448.566543614,448.566543614,1227.54845141,1205.42622185,22.1222295646
 12/08  13:00:00,920.928132841,30.0289881557,0.0,0.0,448.566543614,398.725816546,1225.50212912,1198.84759099,26.6545381283
 12/08  14:00:00,970.771134523,30.0289881557,0.0,0.0,448.566543614,448.566543614,1242.3665071,1217.95938196,24.4071251378
 12/08  15:00:00,970.741407841,30.0289881557,0.0,0.0,448.566543614,448.566543614,1224.96766198,1209.56417355,15.4034884339
 12/08  16:00:00,970.742282605,30.0289881557,0.0,0.0,448.566543614,448.566543614,1215.03125479,1199.63466327,15.3965915192
 12/08  17:00:00,1028.25193566,30.0289881557,0.0,0.0,448.566543614,448.566543614,1282.86228204,1260.76847231,22.0938097364
 12/08  18:00:00,958.2292878,30.0289881557,0.0,0.0,348.885089477,398.725816546,1394.15633609,1383.18762083,10.9687152566
 12/08  19:00:00,758.995326495,30.0289881557,0.0,0.0,249.203635341,299.044362409,1518.68510241,1507.74064841,10.9444540012
 12/08  20:00:00,734.624403624,30.0289881557,0.0,0.0,249.203635341,299.044362409,1617.08906582,1610.53063599,6.55842983779
 12/08  21:00:00,585.292900469,30.0289881557,0.0,0.0,149.522181205,249.203635341,1797.67397365,1788.92932403,8.74464962279
 12/08  22:00:00,560.913051792,30.0289881557,0.0,0.0,149.522181205,249.203635341,1899.8342321,1895.46830019,4.3659319117
 12/08  23:00:00,360.76618539,11.3291819446,0.0,0.0,49.8407270682,199.362908273,23.7391244572,21.5487244112,2.19040004598
 12/08  24:00:00,318.614618831,18.386685393,0.0,0.0,24.9203635341,199.362908273,77.4803041939,75.2899329702,2.19037122372
 12/09  01:00:00,261.966464944,23.6154918591,0.0,0.0,24.9203635341,149.522181205,168.991730336,166.801663242,2.19006709366
 12/09  02:00:00,258.071649339,19.6209421676,0.0,0.0,24.9203635341,149.522181205,243.629000601,241.438606424,2.19039417739
 12/09  03:00:00,262.19853314,23.6154918591,0.0,0.0,24.9203635341,149.522181205,338.909011352,336.718641562,2.19036979063
 12/09  04:00:00,258.323144797,19.6209421676,0.0,0.0,24.9203635341,149.522181205,423.317217348,418.956412056,4.36080529134
 12/09  05:00:00,274.578137296,23.6154918591,0.0,0.0,24.9203635341,149.522181205,457.203059514,455.012693204,2.19036631047
 12/09  06:00:00,295.185881947,19.6209421676,0.0,0.0,24.9203635341,149.522181205,546.496642009,542.130601007,4.36604100144
 12/09  07:00:00,431.486616611,30.0289881557,0.0,0.0,49.8407270682,199.362908273,1789.84195239,1787.64964734,2.19230504606
 12/09  08:00:00,453.11801938,30.0289881557,0.0,0.0,49.8407270682,199.362908273,3503.87137767,3497.32429308,6.54708459726
 12/09  09:00:00,658.875379206,30.0289881557,0.0,0.0,249.203635341,249.203635341,2459.63207656,2453.07268765,6.55938891497
 12/09  10:00:00,621.811690312,30.0289881557,0.0,0.0,249.203635341,249.203635341,2176.99927946,2166.05480519,10.944474271
 12/09  11:00:00,572.737115242,30.0289881557,0.0,0.0,249.203635341,249.203635341,2014.62246097,2005.86948879,8.75297217385
 12/09  12:00:00,572.61798645,30.0289881557,0.0,0.0,249.203635341,249.203635341,1895.38100778,1884.42645654,10.9545512395
 12/09  13:00:00,572.532902029,30.0289881557,0.0,0.0,249.203635341,249.203635341,1806.78733597,1798.03020848,8.75712748224
 12/09  14:00:00,572.459896211,30.0289881557,0.0,0.0,249.203635341,249.203635341,1735.29841044,1726.54579881,8.75261163274
 12/09  15:00:00,323.3390437,30.0289881557,0.0,0.0,74.7610906023,174.442544739,1785.04180541,1776.30336666,8.73843874275
 12/09  16:00:00,323.320814151,30.0289881557,0.0,0.0,74.7610906023,174.442544739,1781.28009726,1776.9041581,4.3759391558
 12/09  17:00:00,380.881796226,30.0289881557,0.0,0.0,74.7610906023,174.442544739,1896.8874386,1890.33082785,6.55661074309
 12/09  18:00:00,385.714476424,30.0289881557,0.0,0.0,24.9203635341,149.522181205,2115.60037133,2111.23615521,4.36421612157
 12/09  19:00:00,359.416954861,11.410131798,0.0,0.0,24.9203635341,149.522181205,26.7938404478,22.4292977043,4.36454274351
 12/09  20:00:00,343.232230645,19.524515857,0.0,0.0,24.9203635341,149.522181205,76.2238399719,74.031519823,2.19232014887
 12/09  21:00:00,347.471223171,23.6154918591,0.0,0.0,24.9203635341,149.522181205,150.393289593,146.028740458,4.36454913514
 12/09  22:00:00,319.103312438,19.6209421676,0.0,0.0,24.9203635341,149.522181205,202.003092493,197.634763989,4.3683285041
 12/09  23:00:00,298.740345119,23.6154918591,0.0,0.0,24.9203635341,149.522181205,264.14288704,261.952481006,2.19040603399
 12/09  24:00:00,270.355555797,19.6209421676,0.0,0.0,24.9203635341,149.522181205,307.080903574,304.890521619,2.19038195544
 12/10  01:00:00,262.166117015,23.6154918591,0.0,0.0,24.9203635341,149.522181205,342.924816315,340.735342473,2.18947384183
 12/10  02:00:00,258.269291193,19.6209421676,0.0,0.0,24.9203635341,149.522181205,404.075461916,401.886035311,2.18942660508
 12/10  03:00:00,262.273914366,23.6154918591,0.0,0.0,24.9203635341,149.522181205,417.732148353,415.542711815,2.18943653796
 12/10  04:00:00,258.379000069,19.6209421676,0.0,0.0,24.9203635341,149.522181205,475.119934604,472.930487979,2.18944662481
 12/10  05:00:00,274.562743181,23.6154918591,0.0,0.0,24.9203635341,149.522181205,462.48184802,460.292391193,2.18945682659
 12/10  06:00:00,295.111331093,19.6209421676,0.0,0.0,24.9203635341,149.522181205,519.332363456,514.967758534,4.36460492202
 12/10  07:00:00,360.97497675,23.6154918591,0.000743391529187,0.0,24.9203635341,149.522181205,493.406083871,491.216614437,2.1894694339
 12/10  08:00:00,359.939127569,19.6209421676,0.0,0.0,24.9203635341,149.522181205,543.332502534,541.143022653,2.18947988058
 12/10  09:00:00,321.031939673,23.6154918591,0.0,0.0,24.9203635341,149.522181205,437.897892904,435.708459489,2.18943341526
 12/10  10:00:00,280.315055989,19.6209421676,0.0,0.0,24.9203635341,149.522181205,392.652113484,390.462669525,2.18944395931
 12/10  11:00:00,235.299707693,23.6154918591,0.0,0.0,24.9203635341,149.522181205,317.81700488,315.62755037,2.18945451053
 12/10  12:00:00,231.267986327,19.6209421676,0.0,0.0,24.9203635341,149.522181205,296.671063597,294.479693151,2.19137044608
 12/10  13:00:00,235.179207566,23.6154918591,0.0,0.0,24.9203635341,149.522181205,257.444815355,255.253480338,2.19133501743
 12/10  14:00:00,231.123870032,19.6209421676,0.0,0.0,24.9203635341,149.522181205,231.047568048,226.679190971,4.3683770775
 12/10  15:00:00,235.05679305,23.6154918591,0.0,0.0,24.9203635341,149.522181205,203.780523495,199.417826814,4.36269668097
 12/10  16:00:00,231.031405294,19.6209421676,0.0,0.0,24.9203635341,149.522181205,189.49065451,187.301171835,2.1894826746
 12/10  17:00:00,292.49306616,23.6154918591,0.0,0.0,24.9203635341,149.522181205,218.915053848,216.725617549,2.18943629906
 12/10  18:00:00,367.937911781,19.6209421676,0.0,0.0,24.9203635341,149.522181205,262.812114899,260.622667987,2.18944691255
 12/10  19:00:00,371.98312128,23.6154918591,0.0,0.0,24.9203635341,149.522181205,308.35777549,306.168317974,2.18945751601
 12/10  20:00:00,343.603172897,19.6209421676,0.0,0.0,24.9203635341,149.522181205,357.945313565,355.755845455,2.18946810914
 12/10  21:00:00,347.659626003,23.6154918591,0.0,0.0,24.9203635341,149.522181205,408.863220577,406.673741885,2.18947869174
 12/10  22:00:00,319.273937718,19.6209421676,0.0,0.0,24.9203635341,149.522181205,445.634501833,443.442189082,2.1923127504
 12/10  23:00:00,298.835073147,23.6154918591,0.0,0.0,24.9203635341,149.522181205,455.400586035,453.211434111,2.18915192418
 12/10  24:00:00,270.430281901,19.6209421676,0.0,0.0,24.9203635341,149.522181205,475.98171666,473.792279257,2.18943740368
 12/11  01:00:00,312.02517175,23.6154918591,0.0,0.0,24.9203635341,199.362908273,461.873165428,459.682751177,2.19041425117
 12/11  02:00:00,308.03987285,19.6209421676,0.0,0.0,24.9203635341,199.362908273,466.585591263,462.224807994,4.36078326895
 12/11  03:00:00,312.014494199,23.6154918591,0.0,0.0,24.9203635341,199.362908273,451.964098623,449.773659722,2.19043890075
 12/11  04:00:00,308.037465369,19.6209421676,0.0,0.0,24.9203635341,199.362908273,463.269455277,461.079031258,2.1904240193
 12/11  05:00:00,324.263866684,23.6154918591,0.0,0.0,24.9203635341,199.362908273,471.679901467,469.489492268,2.19040919896
 12/11  06:00:00,385.299653297,19.6209421676,0.00112064110977,0.0,49.8407270682,199.362908273,488.379657661,484.013132332,4.36652532954
 12/11  07:00:00,438.959991768,30.0289881557,0.000431311695072,0.0,49.8407270682,199.362908273,2560.98021585,2556.61578557,4.3644302785
 12/11  08:00:00,552.369965251,30.0289881557,0.0,0.0,149.522181205,199.362908273,3587.1506943,3578.39665331,8.75404099758
 12/11  09:00:00,1055.55203801,30.0289881557,0.0,0.0,448.566543614,448.566543614,1946.26459852,1930.85359532,15.4110032049
 12/11  10:00:00,1016.4421197,30.0289881557,0.0,0.0,448.566543614,448.566543614,1291.19607059,1272.72561003,18.4704605607
 12/11  11:00:00,965.847467075,30.0289881557,0.0,0.0,448.566543614,448.566543614,901.963311287,882.95347764,19.0098336469
 12/11  12:00:00,965.033087201,30.0344055641,0.0,0.0,448.566543614,448.566543614,672.921697884,650.798363465,22.1233344192
 12/11  13:00:00,914.930063179,30.0810061257,0.0,0.0,448.566543614,398.725816546,601.247395269,574.584273973,26.6631212961
 12/11  14:00:00,964.748371427,30.371185541,0.0,0.0,448.566543614,448.566543614,440.845492295,416.435691353,24.4098009425
 12/11  15:00:00,964.55624085,30.3820508471,0.0,0.0,448.566543614,448.566543614,310.580284096,292.976854799,17.6034292971
 12/11  16:00:00,964.13846778,30.0289881557,0.0,0.0,448.566543614,448.566543614,270.151422805,254.754467302,15.3969555032
 12/11  17:00:00,1021.59573378,30.0289881557,0.0,0.0,448.566543614,448.566543614,303.02957549,283.140322766,19.8892527236
 12/11  18:00:00,951.582492148,30.0289881557,0.0,0.0,348.885089477,398.725816546,433.945719273,420.786831425,13.1588878475
 12/11  19:00:00,752.378095533,30.0289881557,0.0,0.0,249.203635341,299.044362409,609.455961678,600.696083067,8.75987861107
 12/11  20:00:00,727.951966513,30.0289881557,0.0,0.0,249.203635341,299.044362409,657.089173812,648.350742486,8.73843132602
 12/11  21:00:00,578.551814262,30.0289881557,0.0,0.0,149.522181205,249.203635341,806.389175763,799.825143038,6.56403272474
 12/11  22:00:00,554.118999774,30.0289881557,0.0,0.0,149.522181205,249.203635341,842.625958348,838.259735993,4.36622235562
 12/11  23:00:00,349.356893867,0.0,0.0,0.0,49.8407270682,199.362908273,2.19036146967,0.0,2.19036146967
 12/11  24:00:00,299.992134748,0.0,0.0,0.0,24.9203635341,199.362908273,4.36067589764,0.0,4.36067589764
 12/12  01:00:00,287.769939118,0.0,0.0,0.0,24.9203635341,199.362908273,2.19032389326,0.0,2.19032389326
 12/12  02:00:00,287.76993897,0.0,0.0,0.0,24.9203635341,199.362908273,2.1903133659,0.0,2.1903133659
 12/12  03:00:00,289.396152773,1.61899706722,0.0,0.0,24.9203635341,199.362908273,10.18054845,7.99024552684,2.19030292316
 12/12  04:00:00,289.804991393,2.02374633403,0.0,0.0,24.9203635341,199.362908273,14.7161578882,12.5258653464,2.19029254174
 12/12  05:00:00,301.622708678,1.61899706722,0.0,0.0,24.9203635341,199.362908273,17.1905652463,12.8296576109,4.36090763535
 12/12  06:00:00,351.396971054,2.02374633403,0.0,0.0,49.8407270682,199.362908273,18.6645667359,16.4713068248,2.19325991113
 12/12  07:00:00,429.66165872,30.0289881557,0.0,0.0,49.8407270682,199.362908273,1422.5460952,1418.181818,4.3642771959
 12/12  08:00:00,545.139030125,30.0289881557,0.0,0.0,149.522181205,199.362908273,1327.98550707,1319.23230038,8.75320669544
 12/12  09:00:00,1050.12727159,30.0289881557,0.0,0.0,448.566543614,448.566543614,756.695504763,739.083323311,17.6121814519
 12/12  10:00:00,1013.26563671,30.0289881557,0.0,0.0,448.566543614,448.566543614,551.676051099,534.041035034,17.6350160655
 12/12  11:00:00,964.224583894,30.0289881557,0.0,0.0,448.566543614,448.566543614,399.807831233,382.165945792,17.6418854413
 12/12  12:00:00,964.125052585,30.0289881557,0.0,0.0,448.566543614,448.566543614,303.53818523,281.410844004,22.1273412256
 12/12  13:00:00,914.248401109,30.0289881557,0.0,0.0,448.566543614,398.725816546,270.903836351,244.22767235,26.6761640012
 12/12  14:00:00,964.034419028,30.0289881557,0.0,0.0,448.566543614,448.566543614,218.610661731,191.974823837,26.6358378942
 12/12  15:00:00,963.997073986,30.0289881557,0.0,0.0,448.566543614,448.566543614,180.598107673,165.193907283,15.4042003894
 12/12  16:00:00,963.983629809,30.0289881557,0.0,0.0,448.566543614,448.566543614,168.593869943,153.195605201,15.3982647421
 12/12  17:00:00,1021.45000096,30.0289881557,0.0,0.0,448.566543614,448.566543614,209.167863894,187.068556389,22.0993075054
 12/12  18:00:00,951.386126221,30.0289881557,0.0,0.0,348.885089477,398.725816546,293.869170163,282.899655839,10.9695143249
 12/12  19:00:00,752.094976379,30.0289881557,0.0,0.0,249.203635341,299.044362409,382.263655691,371.316489535,10.947166156
 12/12  20:00:00,727.646446204,30.0289881557,0.0,0.0,249.203635341,299.044362409,380.798681021,374.24056307,6.55811795137
 12/12  21:00:00,578.205024561,30.0289881557,0.0,0.0,149.522181205,249.203635341,481.571374201,472.825229788,8.74614441389
 12/12  22:00:00,553.77836457,30.0289881557,0.0,0.0,149.522181205,249.203635341,510.044072515,505.678005592,4.36606692306
 12/12  23:00:00,349.356895842,0.0,0.0,0.0,49.8407270682,199.362908273,2.19044273616,0.0,2.19044273616
 12/12  24:00:00,299.992136809,0.0,0.0,0.0,24.9203635341,199.362908273,2.19043253605,0.0,2.19043253605
 12/13  01:00:00,287.769941559,0.0,0.0,0.0,24.9203635341,199.362908273,2.19042791077,0.0,2.19042791077
 12/13  02:00:00,287.769941574,0.0,0.0,0.0,24.9203635341,199.362908273,4.36083774207,0.0,4.36083774207
 12/13  03:00:00,287.769941344,0.0,0.0,0.0,24.9203635341,199.362908273,2.19041005462,0.0,2.19041005462
 12/13  04:00:00,287.769941229,0.0,0.0,0.0,24.9203635341,199.362908273,2.19040428509,0.0,2.19040428509
 12/13  05:00:00,300.398862831,0.404749266806,0.0,0.0,24.9203635341,199.362908273,4.55809186447,2.36769328991,2.19039857456
 12/13  06:00:00,351.392445386,2.02374633403,0.0,0.0,49.8407270682,199.362908273,16.7412363143,12.3749681871,4.36626812723
 12/13  07:00:00,429.309102231,30.0289881557,0.0,0.0,49.8407270682,199.362908273,1151.55867024,1147.19419162,4.36447862161
 12/13  08:00:00,544.879572998,30.0289881557,0.0,0.0,149.522181205,199.362908273,1123.09784199,1114.34423862,8.75360336958
 12/13  09:00:00,1049.95055945,30.0289881557,0.0,0.0,448.566543614,448.566543614,602.118476597,586.704987452,15.4134891447
 12/13  10:00:00,1013.01605795,30.0289881557,0.0,0.0,448.566543614,448.566543614,316.300520277,296.462267041,19.8382532362
 12/13  11:00:00,964.144154305,30.1569168909,0.0,0.0,448.566543614,448.566543614,198.143253496,180.49804473,17.6452087669
 12/13  12:00:00,966.118539906,32.15321533,0.0,0.0,448.566543614,448.566543614,177.222549409,155.092277418,22.1302719906
 12/13  13:00:00,917.964140848,33.831732771,0.0,0.0,448.566543614,398.725816546,187.126847477,160.453302959,26.6735445183
 12/13  14:00:00,968.781525317,34.8456893334,0.0,0.0,448.566543614,448.566543614,148.990366854,122.356206672,26.6341601813
 12/13  15:00:00,968.021588286,34.1324275192,0.0,0.0,448.566543614,448.566543614,97.3461216054,81.9407849881,15.4053366173
 12/13  16:00:00,965.774160888,31.8993692987,0.0,0.0,448.566543614,448.566543614,82.1044268659,66.7048532491,15.3995736169
 12/13  17:00:00,1021.42569702,30.0811464667,0.0,0.0,448.566543614,448.566543614,125.627033711,103.527639314,22.0993943966
 12/13  18:00:00,951.280931286,30.0289881557,0.0,0.0,348.885089477,398.725816546,177.149396169,166.177606423,10.971789746
 12/13  19:00:00,751.969252342,30.0289881557,0.0,0.0,249.203635341,299.044362409,241.393673516,230.446743012,10.9469305039
 12/13  20:00:00,727.625774143,30.0289881557,0.0,0.0,249.203635341,299.044362409,359.925401214,353.36642147,6.55897974426
 12/13  21:00:00,578.320351631,30.0289881557,0.0,0.0,149.522181205,249.203635341,605.722829348,596.976770377,8.7460589711
 12/13  22:00:00,554.017552548,30.0289881557,0.0,0.0,149.522181205,249.203635341,737.395635379,733.029629891,4.36600548793
 12/13  23:00:00,349.356898082,0.0,0.0,0.0,49.8407270682,199.362908273,2.19041174052,0.0,2.19041174052
 12/13  24:00:00,299.992139062,0.0,0.0,0.0,24.9203635341,199.362908273,2.19040618983,0.0,2.19040618983
 12/14  01:00:00,287.769943782,0.0,0.0,0.0,24.9203635341,199.362908273,2.19040615264,0.0,2.19040615264
 12/14  02:00:00,287.769943834,0.0,0.0,0.0,24.9203635341,199.362908273,4.36080804715,0.0,4.36080804715
 12/14  03:00:00,288.176899991,0.404749266806,0.0,0.0,24.9203635341,199.362908273,4.56633807066,2.37593596165,2.19040210902
 12/14  04:00:00,289.803513264,2.02374633403,0.0,0.0,24.9203635341,199.362908273,12.7707337173,10.5802607611,2.1904729562
 12/14  05:00:00,301.622767968,1.61899706722,0.0,0.0,24.9203635341,199.362908273,14.7242325141,12.5338326257,2.19039988836
 12/14  06:00:00,351.398269356,2.02374633403,0.0,0.0,49.8407270682,199.362908273,21.7678190362,17.401518291,4.36630074524
 12/14  07:00:00,429.249526624,30.0289881557,0.0,0.0,49.8407270682,199.362908273,995.841062383,991.476376011,4.36468637216
 12/14  08:00:00,545.085815971,30.0289881557,0.0,0.0,149.522181205,199.362908273,1200.18375175,1191.42986556,8.75388619042
 12/14  09:00:00,1050.15356693,30.0289881557,0.0,0.0,448.566543614,448.566543614,714.068415901,697.174825583,16.8935903183
 12/14  10:00:00,1013.1919948,30.0289881557,0.0,0.0,448.566543614,448.566543614,438.472020216,420.113747137,18.358273079
 12/14  11:00:00,964.109207342,30.0289881557,0.0,0.0,448.566543614,448.566543614,262.985086471,245.341951379,17.6431350923
 12/14  12:00:00,964.028752041,30.0289881557,0.0,0.0,448.566543614,448.566543614,192.617111643,170.487432828,22.1296788153
 12/14  13:00:00,914.182646567,30.030216589,0.0,0.0,448.566543614,398.725816546,190.125474338,163.447037668,26.6784366703
 12/14  14:00:00,964.318458103,30.3719981535,0.0,0.0,448.566543614,448.566543614,147.961830734,121.32234929,26.6394814437
 12/14  15:00:00,965.465526057,31.5682464708,0.0,0.0,448.566543614,448.566543614,98.2496494488,82.8434864929,15.4061629558
 12/14  16:00:00,964.748051955,30.8724373028,0.0,0.0,448.566543614,448.566543614,77.1517684611,61.7510686096,15.4006998515
 12/14  17:00:00,1021.36221667,30.0289881557,0.0,0.0,448.566543614,448.566543614,105.058513412,82.9575378606,22.1009755513
 12/14  18:00:00,951.271428456,30.0289881557,0.0,0.0,348.885089477,398.725816546,155.925487839,142.766822837,13.1586650022
 12/14  19:00:00,751.955729311,30.0289881557,0.0,0.0,249.203635341,299.044362409,207.575112531,198.813063123,8.76204940793
 12/14  20:00:00,727.53908336,30.0289881557,0.0,0.0,249.203635341,299.044362409,244.987117166,236.248236605,8.73888056122
 12/14  21:00:00,578.092496035,30.0289881557,0.0,0.0,149.522181205,249.203635341,330.469200101,323.904246522,6.56495357821
 12/14  22:00:00,553.689275869,30.0289881557,0.0,0.0,149.522181205,249.203635341,384.537796953,380.171781825,4.36601512745
 12/14  23:00:00,349.356900583,0.0,0.0,0.0,49.8407270682,199.362908273,2.19049051576,0.0,2.19049051576
 12/14  24:00:00,299.992141583,0.0,0.0,0.0,24.9203635341,199.362908273,4.36050619708,0.0,4.36050619708
 12/15  01:00:00,287.769945963,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025974215,0.0,2.19025974215
 12/15  02:00:00,287.76994576,0.0,0.0,0.0,24.9203635341,199.362908273,2.19026305141,0.0,2.19026305141
 12/15  03:00:00,287.769945747,0.0,0.0,0.0,24.9203635341,199.362908273,2.19026645989,0.0,2.19026645989
 12/15  04:00:00,287.769945914,0.0,0.0,0.0,24.9203635341,199.362908273,2.19026994296,0.0,2.19026994296
 12/15  05:00:00,299.992143898,0.0,0.0,0.0,24.9203635341,199.362908273,4.36055054435,0.0,4.36055054435
 12/15  06:00:00,349.358388663,0.0,0.0,0.0,49.8407270682,199.362908273,2.19341040425,0.0,2.19341040425
 12/15  07:00:00,428.878323336,30.0289881557,0.0,0.0,49.8407270682,199.362908273,675.074249431,670.709858974,4.36439045759
 12/15  08:00:00,544.298377811,30.0289881557,0.0,0.0,149.522181205,199.362908273,498.05032393,489.296319902,8.75400402745
 12/15  09:00:00,1049.64137414,30.0289881557,0.0,0.0,448.566543614,448.566543614,291.605026159,273.992423317,17.612602842
 12/15  10:00:00,1012.90637532,30.0289881557,0.0,0.0,448.566543614,448.566543614,214.27723296,196.640085996,17.6371469639
 12/15  11:00:00,963.972449263,30.0289881557,0.0,0.0,448.566543614,448.566543614,165.188405103,145.340276864,19.8481282388
 12/15  12:00:00,963.952201584,30.0289881557,0.0,0.0,448.566543614,448.566543614,140.135540336,118.004920814,22.1306195217
 12/15  13:00:00,914.124320359,30.0289881557,0.0,0.0,448.566543614,398.725816546,154.890410217,128.222171017,26.6682392006
 12/15  14:00:00,986.524190965,30.3653456366,2.59261350014,0.0,448.566543614,448.566543614,109.059010937,84.6428993823,24.4161115549
 12/15  15:00:00,1036.80337839,30.7622319451,31.6393154368,0.0,448.566543614,448.566543614,76.8321355076,59.2261954975,17.6059400101
 12/15  16:00:00,981.995610874,30.0429806234,4.84044564479,0.0,448.566543614,448.566543614,76.3725365249,60.9725853791,15.3999511458
 12/15  17:00:00,1021.35226486,30.0289881557,0.0,0.0,448.566543614,448.566543614,103.580098589,83.6872926085,19.8928059808
 12/15  18:00:00,951.255855218,30.0289881557,0.0,0.0,348.885089477,398.725816546,157.686038904,144.521224803,13.1648141017
 12/15  19:00:00,751.938361477,30.0289881557,0.0,0.0,249.203635341,299.044362409,214.9149154,203.96845926,10.94645614
 12/15  20:00:00,727.512469751,30.0289881557,0.0,0.0,249.203635341,299.044362409,238.338095624,231.779114386,6.55898123812
 12/15  21:00:00,578.041549158,30.0289881557,0.0,0.0,149.522181205,249.203635341,304.327698319,295.5806735,8.74702481881
 12/15  22:00:00,553.611313491,30.0289881557,0.0,0.0,149.522181205,249.203635341,324.930086121,320.564399241,4.36568688079
 12/15  23:00:00,349.356902592,0.0,0.0,0.0,49.8407270682,199.362908273,2.19035075009,0.0,2.19035075009
 12/15  24:00:00,299.992143529,0.0,0.0,0.0,24.9203635341,199.362908273,2.19035438442,0.0,2.19035438442
 12/16  01:00:00,237.929221108,0.0,0.0,0.0,24.9203635341,149.522181205,2.19036340226,0.0,2.19036340226
 12/16  02:00:00,237.929221228,0.0,0.0,0.0,24.9203635341,149.522181205,4.36074981668,0.0,4.36074981668
 12/16  03:00:00,237.929221059,0.0,0.0,0.0,24.9203635341,149.522181205,2.19038660739,0.0,2.19038660739
 12/16  04:00:00,237.929220907,0.0,0.0,0.0,24.9203635341,149.522181205,2.19039449475,0.0,2.19039449475
 12/16  05:00:00,250.151418754,0.0,0.0,0.0,24.9203635341,149.522181205,2.19040242618,0.0,2.19040242618
 12/16  06:00:00,274.597301836,0.0,0.0,0.0,24.9203635341,149.522181205,4.36636523551,0.0,4.36636523551
 12/16  07:00:00,428.858616332,30.0289881557,0.0,0.0,49.8407270682,199.362908273,709.809782912,705.445488381,4.36429453145
 12/16  08:00:00,444.641496988,30.0289881557,0.0,0.0,49.8407270682,199.362908273,561.506477146,557.134547602,4.3719295442
 12/16  09:00:00,651.018469004,30.0289881557,0.0,0.0,249.203635341,249.203635341,433.638784084,424.899262361,8.73952172222
 12/16  10:00:00,614.294869929,30.0289881557,0.0,0.0,249.203635341,249.203635341,363.134425189,354.371644633,8.76278055671
 12/16  11:00:00,565.367125464,30.0289881557,0.0,0.0,249.203635341,249.203635341,319.403424535,310.649060165,8.75436437003
 12/16  12:00:00,565.337256827,30.0289881557,0.0,0.0,249.203635341,249.203635341,287.056400814,273.9119616,13.1444392137
 12/16  13:00:00,565.321053231,30.0289881557,0.0,0.0,249.203635341,249.203635341,266.432748405,257.675008977,8.75773942762
 12/16  14:00:00,565.304213632,30.0289881557,0.0,0.0,249.203635341,249.203635341,247.716657143,238.962718796,8.75393834743
 12/16  15:00:00,316.209701004,30.0289881557,0.0,0.0,74.7610906023,174.442544739,388.331557837,379.591735981,8.73982185532
 12/16  16:00:00,316.266303098,30.0289881557,0.0,0.0,74.7610906023,174.442544739,460.835228557,454.602809303,6.23241925354
 12/16  17:00:00,373.74261946,30.0289881557,0.0,0.0,74.7610906023,174.442544739,518.93945323,512.063695668,6.87575756179
 12/16  18:00:00,378.456312249,30.0289881557,0.0,0.0,24.9203635341,149.522181205,634.588910976,632.396495645,2.19241533091
 12/16  19:00:00,347.92999274,0.0,0.0,0.0,24.9203635341,149.522181205,4.36464849342,0.0,4.36464849342
 12/16  20:00:00,323.485597071,0.0,0.0,0.0,24.9203635341,149.522181205,4.36452690271,0.0,4.36452690271
 12/16  21:00:00,323.485596791,0.0,0.0,0.0,24.9203635341,149.522181205,2.19226749867,0.0,2.19226749867
 12/16  22:00:00,299.042192923,0.0,0.0,0.0,24.9203635341,149.522181205,4.36785420045,0.0,4.36785420045
 12/16  23:00:00,274.595814655,0.0,0.0,0.0,24.9203635341,149.522181205,2.19048461288,0.0,2.19048461288
 12/16  24:00:00,250.151419072,0.0,0.0,0.0,24.9203635341,149.522181205,4.36099322415,0.0,4.36099322415
 12/17  01:00:00,239.961823048,2.02374633403,0.0,0.0,24.9203635341,149.522181205,14.08700362,11.8974969043,2.18950671569
 12/17  02:00:00,239.556258031,1.61899706722,0.0,0.0,24.9203635341,149.522181205,13.0495538059,10.8602825802,2.18927122567
 12/17  03:00:00,239.965098653,2.02374633403,0.0,0.0,24.9203635341,149.522181205,18.2567779421,16.0672323487,2.18954559339
 12/17  04:00:00,239.558520211,1.61899706722,0.0,0.0,24.9203635341,149.522181205,15.9282793246,13.738749017,2.18953030762
 12/17  05:00:00,252.190276205,2.02374633403,0.0,0.0,24.9203635341,149.522181205,22.0447017471,19.8551885693,2.18951317789
 12/17  06:00:00,276.228542773,1.61899706722,0.0,0.0,24.9203635341,149.522181205,18.3950314195,16.2026166611,2.19241475839
 12/17  07:00:00,325.525876284,2.02374633403,0.0,0.0,24.9203635341,149.522181205,25.10223921,22.9127722401,2.18946696988
 12/17  08:00:00,341.018388734,1.61899706722,0.0,0.0,24.9203635341,149.522181205,20.6857055037,18.4961952455,2.18951025817
 12/17  09:00:00,298.70979323,2.02374633403,0.0,0.0,24.9203635341,149.522181205,27.013454572,24.824019452,2.18943512001
 12/17  10:00:00,261.633530287,1.61899706722,0.0,0.0,24.9203635341,149.522181205,20.7542142063,18.5646776395,2.18953656683
 12/17  11:00:00,213.153617075,2.02374633403,0.0,0.0,24.9203635341,149.522181205,25.9831919525,23.7937885799,2.18940337259
 12/17  12:00:00,212.745697188,1.61899706722,0.0,0.0,24.9203635341,149.522181205,22.8646537216,18.5017232222,4.36293049936
 12/17  13:00:00,213.154812042,2.02374633403,0.0,0.0,24.9203635341,149.522181205,26.2152073078,24.0237468371,2.19146047068
 12/17  14:00:00,212.746904767,1.61899706722,0.0,0.0,24.9203635341,149.522181205,22.4915994676,18.1228767252,4.36872274248
 12/17  15:00:00,213.157246002,2.02374633403,0.0,0.0,24.9203635341,149.522181205,31.431609006,27.0690191861,4.36258981989
 12/17  16:00:00,212.74895181,1.61899706722,0.0,0.0,24.9203635341,149.522181205,26.0004625544,23.8109317835,2.18953077094
 12/17  17:00:00,270.597876185,2.02374633403,0.0,0.0,24.9203635341,149.522181205,40.7471577618,38.557760146,2.18939761585
 12/17  18:00:00,349.573726486,1.61899706722,0.0,0.0,24.9203635341,149.522181205,35.2152599071,33.025702618,2.18955728911
 12/17  19:00:00,349.992514377,2.02374633403,0.0,0.0,24.9203635341,149.522181205,52.7475341489,50.5581681187,2.18936603029
 12/17  20:00:00,325.1343755,1.61899706722,0.0,0.0,24.9203635341,149.522181205,41.330505994,39.1409801538,2.18952584018
 12/17  21:00:00,325.554895458,2.02374633403,0.0,0.0,24.9203635341,149.522181205,60.843474395,58.654139897,2.18933449797
 12/17  22:00:00,303.920890446,4.8298720403,0.0,0.0,24.9203635341,149.522181205,64.0301204079,61.83788357,2.19223683788
 12/17  23:00:00,296.012548789,21.2889961725,0.0,0.0,24.9203635341,149.522181205,161.121141416,158.931852684,2.18928873245
 12/17  24:00:00,267.943691903,17.6733719326,0.0,0.0,24.9203635341,149.522181205,150.089908438,147.900401592,2.1895068461
 12/18  01:00:00,310.017198766,22.0917149158,0.0,0.0,24.9203635341,199.362908273,194.51950551,192.329204971,2.19030053883
 12/18  02:00:00,305.579339077,17.6733719326,0.0,0.0,24.9203635341,199.362908273,172.184060994,167.823086732,4.36097426211
 12/18  03:00:00,310.042700557,22.0917149158,0.0,0.0,24.9203635341,199.362908273,224.713085169,222.522590632,2.19049453726
 12/18  04:00:00,305.604045367,17.6733719326,0.0,0.0,24.9203635341,199.362908273,198.821025373,196.63065808,2.19036729256
 12/18  05:00:00,322.2926025,22.0917149158,0.0,0.0,24.9203635341,199.362908273,255.864405376,253.6739307,2.19047467607
 12/18  06:00:00,367.214093829,17.6733719326,0.0,0.0,49.8407270682,199.362908273,224.235292807,219.868486172,4.36680663509
 12/18  07:00:00,430.392630128,30.0289881557,0.0,0.0,49.8407270682,199.362908273,2073.36620937,2069.00129875,4.36491062309
 12/18  08:00:00,545.968500056,30.0289881557,0.0,0.0,149.522181205,199.362908273,1939.23364532,1930.47873571,8.75490960937
 12/18  09:00:00,1050.76225259,30.0289881557,0.0,0.0,448.566543614,448.566543614,1168.60261986,1150.9866125,17.6160073654
 12/18  10:00:00,1013.73219734,30.0289881557,0.0,0.0,448.566543614,448.566543614,836.848205612,819.208940933,17.6392646792
 12/18  11:00:00,964.523436348,30.0289881557,0.0,0.0,448.566543614,448.566543614,581.658267834,564.009102531,17.6491653034
 12/18  12:00:00,964.30623278,30.0289881557,0.0,0.0,448.566543614,448.566543614,415.797644387,391.450888921,24.3467554657
 12/18  13:00:00,914.405173658,30.0289881557,0.0,0.0,448.566543614,398.725816546,375.743793015,349.069161956,26.6746310586
 12/18  14:00:00,964.173107003,30.0289881557,0.0,0.0,448.566543614,448.566543614,321.557551281,294.919062359,26.6384889218
 12/18  15:00:00,964.127489213,30.0289881557,0.0,0.0,448.566543614,448.566543614,284.659919246,269.252407869,15.407511377
 12/18  16:00:00,964.142431282,30.0289881557,0.0,0.0,448.566543614,448.566543614,306.567865373,291.164938116,15.4029272567
 12/18  17:00:00,1021.62276917,30.0289881557,0.0,0.0,448.566543614,448.566543614,360.9912443,338.883953109,22.1072911917
 12/18  18:00:00,951.580030069,30.0289881557,0.0,0.0,348.885089477,398.725816546,461.448908913,448.289608709,13.1593002039
 12/18  19:00:00,752.324992056,30.0289881557,0.0,0.0,249.203635341,299.044362409,572.7000853,563.936828117,8.76325718311
 12/18  20:00:00,727.926754608,30.0289881557,0.0,0.0,249.203635341,299.044362409,622.056227088,613.31710885,8.73911823766
 12/18  21:00:00,578.543899567,30.0289881557,0.0,0.0,149.522181205,249.203635341,757.802280608,751.237259992,6.56502061606
 12/18  22:00:00,554.169440654,30.0289881557,0.0,0.0,149.522181205,249.203635341,825.632263671,821.265547319,4.36671635165
 12/18  23:00:00,349.356909605,0.0,0.0,0.0,49.8407270682,199.362908273,4.36079182356,0.0,4.36079182356
 12/18  24:00:00,299.992150367,0.0,0.0,0.0,24.9203635341,199.362908273,2.19027828514,0.0,2.19027828514
 12/19  01:00:00,287.769954443,0.0,0.0,0.0,24.9203635341,199.362908273,2.19030209978,0.0,2.19030209978
 12/19  02:00:00,288.583287839,0.809498533612,0.0,0.0,24.9203635341,199.362908273,6.03294197084,3.84261887858,2.19032309226
 12/19  03:00:00,289.397547617,1.61899706722,0.0,0.0,24.9203635341,199.362908273,10.8101718015,8.62007558194,2.19009621959
 12/19  04:00:00,289.807470771,2.02374633403,0.0,0.0,24.9203635341,199.362908273,18.1871257922,13.8261941983,4.36093159391
 12/19  05:00:00,301.623477236,1.61899706722,0.0,0.0,24.9203635341,199.362908273,14.5852028223,12.3947952581,2.19040756422
 12/19  06:00:00,351.400904201,2.02374633403,0.0,0.0,49.8407270682,199.362908273,23.2452962916,18.8786111635,4.36668512808
 12/19  07:00:00,429.4684725,30.0289881557,0.0,0.0,49.8407270682,199.362908273,1144.49741552,1142.30511134,2.1923041719
 12/19  08:00:00,545.327124389,30.0289881557,0.0,0.0,149.522181205,199.362908273,1390.90085676,1379.9618972,10.9389595615
 12/19  09:00:00,1050.54027433,30.0289881557,0.0,0.0,448.566543614,448.566543614,1015.53251298,1000.11477514,15.4177378479
 12/19  10:00:00,1013.82396361,30.0289881557,0.0,0.0,448.566543614,448.566543614,917.486260184,897.641360806,19.8448993779
 12/19  11:00:00,964.893825747,30.0289881557,0.0,0.0,448.566543614,448.566543614,840.363441224,822.714338963,17.6491022613
 12/19  12:00:00,964.886519435,30.0289881557,0.0,0.0,448.566543614,448.566543614,805.996697695,783.861622143,22.1350755526
 12/19  13:00:00,915.05470105,30.0289881557,0.0,0.0,448.566543614,398.725816546,795.743218883,766.838762102,28.9044567808
 12/19  14:00:00,964.811233147,30.0289881557,0.0,0.0,448.566543614,448.566543614,720.303542316,695.879259749,24.4242825677
 12/19  15:00:00,964.751175363,30.0289881557,0.0,0.0,448.566543614,448.566543614,673.670912931,656.062330559,17.6085823721
 12/19  16:00:00,964.758762867,30.0289881557,0.0,0.0,448.566543614,448.566543614,677.135145017,661.731926755,15.4032182622
 12/19  17:00:00,1022.25183007,30.0289881557,0.0,0.0,448.566543614,448.566543614,717.544986563,695.436758011,22.1082285517
 12/19  18:00:00,952.223943453,30.0289881557,0.0,0.0,348.885089477,398.725816546,783.007054793,772.036754017,10.9703007757
 12/19  19:00:00,752.97909977,30.0289881557,0.0,0.0,249.203635341,299.044362409,858.932777283,847.98406987,10.9487074127
 12/19  20:00:00,728.567079915,30.0289881557,0.0,0.0,249.203635341,299.044362409,874.912664837,866.173299949,8.73936488795
