Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/19  21:00:00,579.125372336,30.0289881557,0.0,0.0,149.522181205,249.203635341,925.572491163,919.006837761,6.56565340201
 12/19  22:00:00,554.808163998,30.0289881557,0.0,0.0,149.522181205,249.203635341,1006.0172742,1001.65091824,4.3663559543
 12/19  23:00:00,349.356911585,0.0,0.0,0.0,49.8407270682,199.362908273,2.1905108909,0.0,2.1905108909
 12/19  24:00:00,300.399285452,0.404749266806,0.0,0.0,24.9203635341,199.362908273,5.98562594289,1.62464875117,4.36097719172
 12/20  01:00:00,289.807709032,2.02374633403,0.0,0.0,24.9203635341,199.362908273,11.7648780403,9.57438658806,2.19049145226
 12/20  02:00:00,289.407425858,1.61899706722,0.0,0.0,24.9203635341,199.362908273,14.8767126823,12.6861961835,2.19051649884
 12/20  03:00:00,289.81894626,2.02374633403,0.0,0.0,24.9203635341,199.362908273,19.6089221588,17.4183788562,2.19054330251
 12/20  04:00:00,301.516131412,13.6597782163,0.0,0.0,24.9203635341,199.362908273,64.8235891515,60.4624976971,4.36109145436
 12/20  05:00:00,318.201543422,18.0781211994,0.0,0.0,24.9203635341,199.362908273,97.1359261302,94.9453958845,2.19053024571
 12/20  06:00:00,371.229699879,21.6869656489,0.0,0.0,49.8407270682,199.362908273,143.034072323,138.667175304,4.36689701872
 12/20  07:00:00,430.004435115,30.0289881557,0.0,0.0,49.8407270682,199.362908273,1297.25292545,1295.06050826,2.19241719251
 12/20  08:00:00,548.678324655,30.0289881557,0.0,0.0,149.522181205,199.362908273,2643.13693228,2632.19840045,10.9385318269
 12/20  09:00:00,1053.92383614,30.0289881557,0.0,0.0,448.566543614,448.566543614,1563.72049456,1548.30286746,15.4176271004
 12/20  10:00:00,1016.79693797,30.0289881557,0.0,0.0,448.566543614,448.566543614,1220.27677172,1200.43158766,19.8451840568
 12/20  11:00:00,967.327100214,30.0289881557,0.0,0.0,448.566543614,448.566543614,1075.88050673,1058.23080762,17.6496991104
 12/20  12:00:00,966.934864958,30.0289881557,0.0,0.0,448.566543614,448.566543614,1027.84945132,1005.71298747,22.1364638531
 12/20  13:00:00,916.993583419,30.0289881557,0.0,0.0,448.566543614,398.725816546,1050.47220675,1021.56595606,28.9062506887
 12/20  14:00:00,966.843787111,30.0289881557,0.0,0.0,448.566543614,448.566543614,1025.05633841,1000.63404221,24.4222961971
 12/20  15:00:00,966.880472426,30.0289881557,0.0,0.0,448.566543614,448.566543614,1004.91116118,987.300494239,17.6106669452
 12/20  16:00:00,967.060292912,30.0289881557,0.0,0.0,448.566543614,448.566543614,1038.95543295,1023.55235575,15.4030771979
 12/20  17:00:00,1024.71646719,30.0289881557,0.0,0.0,448.566543614,448.566543614,1083.7220003,1061.61306104,22.1089392627
 12/20  18:00:00,954.945723701,30.0289881557,0.0,0.0,348.885089477,398.725816546,1166.85150452,1153.69135969,13.1601448283
 12/20  19:00:00,756.058382419,30.0289881557,0.0,0.0,249.203635341,299.044362409,1263.18154233,1254.41903779,8.76250454469
 12/20  20:00:00,731.958522504,30.0289881557,0.0,0.0,249.203635341,299.044362409,1302.18199428,1293.44219447,8.73979980842
 12/20  21:00:00,582.909047621,30.0289881557,0.0,0.0,149.522181205,249.203635341,1375.64760706,1366.90058861,8.74701845932
 12/20  22:00:00,559.093878655,30.0289881557,0.0,0.0,149.522181205,249.203635341,1443.5795934,1441.38610858,2.19348482229
 12/20  23:00:00,350.375572733,1.01187316702,0.0,0.0,49.8407270682,199.362908273,6.01891387063,1.65789837173,4.3610154989
 12/20  24:00:00,304.054048149,4.02715329703,0.0,0.0,24.9203635341,199.362908273,10.9161055967,8.72555864127,2.19054695545
 12/21  01:00:00,310.006050704,22.0917149158,0.0,0.0,24.9203635341,199.362908273,43.5669271856,41.3763481221,2.19057906346
 12/21  02:00:00,305.633359275,17.6733719326,0.0,0.0,24.9203635341,199.362908273,67.6018527616,65.4113174215,2.19053534002
 12/21  03:00:00,310.11215415,22.0917149158,0.0,0.0,24.9203635341,199.362908273,106.579226911,102.218426773,4.36080013756
 12/21  04:00:00,305.730790757,17.6733719326,0.0,0.0,24.9203635341,199.362908273,137.3008793,135.110325403,2.19055389642
 12/21  05:00:00,323.268226151,22.9402664482,0.0,0.0,24.9203635341,199.362908273,179.357192658,177.166609068,2.19058359003
 12/21  06:00:00,368.632236266,18.9076287071,0.0,0.0,49.8407270682,199.362908273,215.988682921,211.62177044,4.36691248123
 12/21  07:00:00,430.484556446,30.0289881557,0.0,0.0,49.8407270682,199.362908273,1374.7436517,1372.55130847,2.19234322352
 12/21  08:00:00,551.697081437,30.0289881557,0.0,0.0,149.522181205,199.362908273,3016.52116423,3005.58161491,10.9395493241
 12/21  09:00:00,1056.2526954,30.0289881557,0.0,0.0,448.566543614,448.566543614,1540.61558484,1525.19654818,15.419036664
 12/21  10:00:00,1017.65471204,30.0289881557,0.0,0.0,448.566543614,448.566543614,1061.03067486,1041.18215412,19.8485207436
 12/21  11:00:00,967.1869992,30.0289881557,0.0,0.0,448.566543614,448.566543614,882.155574008,864.504837622,17.650736386
 12/21  12:00:00,966.401082377,30.175221977,0.0,0.0,448.566543614,448.566543614,785.470806908,761.118887878,24.3519190302
 12/21  13:00:00,916.673888321,31.0962945342,0.0,0.0,448.566543614,398.725816546,645.884429198,619.202164153,26.6822650448
 12/21  14:00:00,966.857070604,31.9747534345,0.0,0.0,448.566543614,448.566543614,523.043277342,496.395441243,26.6478360993
 12/21  15:00:00,966.423295088,31.838712393,0.0,0.0,448.566543614,448.566543614,430.539711701,415.12917558,15.4105361204
 12/21  16:00:00,965.228114993,30.5957451143,0.0,0.0,448.566543614,448.566543614,496.443700661,478.840874288,17.6028263725
 12/21  17:00:00,1022.32751009,30.0289881557,0.0,0.0,448.566543614,448.566543614,638.124403648,618.223776108,19.9006275398
 12/21  18:00:00,952.499688163,30.0289881557,0.0,0.0,348.885089477,398.725816546,803.138951827,789.973507549,13.1654442778
 12/21  19:00:00,753.536032667,30.0289881557,0.0,0.0,249.203635341,299.044362409,988.518827571,977.569329123,10.9494984479
 12/21  20:00:00,729.515207728,30.0289881557,0.0,0.0,249.203635341,299.044362409,1117.04747911,1110.48715018,6.56032892899
 12/21  21:00:00,580.614913904,30.0289881557,0.0,0.0,149.522181205,249.203635341,1258.47612866,1249.7277778,8.74835085699
 12/21  22:00:00,556.056219562,30.0289881557,0.0,0.0,149.522181205,249.203635341,1108.82536488,1104.45894628,4.36641860069
 12/21  23:00:00,349.356915488,0.0,0.0,0.0,49.8407270682,199.362908273,2.19043576162,0.0,2.19043576162
 12/21  24:00:00,300.805403524,0.809498533612,0.0,0.0,24.9203635341,199.362908273,3.77380200805,1.58351684468,2.19028516337
 12/22  01:00:00,289.3975779,1.61899706722,0.0,0.0,24.9203635341,199.362908273,8.0206858728,3.65979624666,4.36088962613
 12/22  02:00:00,289.810144009,2.02374633403,0.0,0.0,24.9203635341,199.362908273,9.23422553972,7.04369326946,2.19053227026
 12/22  03:00:00,289.404475418,1.61899706722,0.0,0.0,24.9203635341,199.362908273,8.91059996619,6.72017930128,2.19042066492
 12/22  04:00:00,289.819764535,2.02374633403,0.0,0.0,24.9203635341,199.362908273,13.6052176847,11.4147632468,2.19045443784
 12/22  05:00:00,301.631596836,1.61899706722,0.0,0.0,24.9203635341,199.362908273,11.2527152016,9.06215338805,2.19056181354
 12/22  06:00:00,351.414782648,2.02374633403,0.0,0.0,49.8407270682,199.362908273,19.0018718204,14.6348807341,4.36699108626
 12/22  07:00:00,429.556262572,30.0289881557,0.0,0.0,49.8407270682,199.362908273,668.459464269,664.094487772,4.36497649679
 12/22  08:00:00,545.044592621,30.0289881557,0.0,0.0,149.522181205,199.362908273,839.480549499,830.7252915,8.75525799894
 12/22  09:00:00,1050.06151216,30.0289881557,0.0,0.0,448.566543614,448.566543614,542.24071831,524.621593312,17.619124998
 12/22  10:00:00,1013.18637555,30.0289881557,0.0,0.0,448.566543614,448.566543614,401.926696435,384.282957309,17.6437391261
 12/22  11:00:00,964.168961039,30.0289881557,0.0,0.0,448.566543614,448.566543614,309.027820931,289.172078663,19.8557422685
 12/22  12:00:00,964.08099623,30.0289881557,0.0,0.0,448.566543614,448.566543614,237.151818059,215.011402844,22.1404152148
 12/22  13:00:00,914.227062434,30.0289881557,0.0,0.0,448.566543614,398.725816546,233.412078791,204.501846395,28.9102323962
 12/22  14:00:00,964.035820713,30.0289881557,0.0,0.0,448.566543614,448.566543614,206.079297985,179.765089302,26.3142086828
 12/22  15:00:00,964.006656599,30.0289881557,0.0,0.0,448.566543614,448.566543614,180.049436192,164.315024533,15.7344116594
 12/22  16:00:00,964.008326153,30.0289881557,0.0,0.0,448.566543614,448.566543614,185.295711734,169.890021187,15.4056905465
 12/22  17:00:00,1021.47817681,30.0289881557,0.0,0.0,448.566543614,448.566543614,229.069311426,206.958232558,22.1110788684
 12/22  18:00:00,951.426968538,30.0289881557,0.0,0.0,348.885089477,398.725816546,326.547653377,313.384629895,13.1630234819
 12/22  19:00:00,752.181763944,30.0289881557,0.0,0.0,249.203635341,299.044362409,459.777106535,448.828113306,10.9489932289
 12/22  20:00:00,727.815128333,30.0289881557,0.0,0.0,249.203635341,299.044362409,544.803783385,538.243580954,6.56020243174
 12/22  21:00:00,578.421241378,30.0289881557,0.0,0.0,149.522181205,249.203635341,679.111058165,670.364149054,8.74690911171
 12/22  22:00:00,554.073152624,30.0289881557,0.0,0.0,149.522181205,249.203635341,764.652045119,760.285245813,4.36679930616
 12/22  23:00:00,349.356917703,0.0,0.0,0.0,49.8407270682,199.362908273,2.19024852229,0.0,2.19024852229
 12/22  24:00:00,299.992158451,0.0,0.0,0.0,24.9203635341,199.362908273,2.19028280843,0.0,2.19028280843
 12/23  01:00:00,237.929235695,0.0,0.0,0.0,24.9203635341,149.522181205,2.1903219584,0.0,2.1903219584
 12/23  02:00:00,239.55760096,1.61899706722,0.0,0.0,24.9203635341,149.522181205,14.1061849479,9.74528154874,4.3609033992
 12/23  03:00:00,239.967836791,2.02374633403,0.0,0.0,24.9203635341,149.522181205,17.6600001459,15.4695643894,2.1904357565
 12/23  04:00:00,239.565867534,1.61899706722,0.0,0.0,24.9203635341,149.522181205,20.5692599944,18.3787863145,2.19047367987
 12/23  05:00:00,252.198620545,2.02374633403,0.0,0.0,24.9203635341,149.522181205,26.6248127407,24.434227404,2.19058533676
 12/23  06:00:00,276.247376072,1.61899706722,0.0,0.0,24.9203635341,149.522181205,36.6961518411,32.3295894708,4.36656237029
 12/23  07:00:00,429.589359118,30.0289881557,0.0,0.0,49.8407270682,199.362908273,1259.98684117,1255.62220679,4.36463438664
 12/23  08:00:00,455.458632663,30.0289881557,0.0,0.0,49.8407270682,199.362908273,2153.98758474,2149.61563689,4.37194785461
 12/23  09:00:00,653.110633948,30.0289881557,0.0,0.0,249.203635341,249.203635341,1448.34459648,1439.60488232,8.73971415319
 12/23  10:00:00,615.638362358,30.0289881557,0.0,0.0,249.203635341,249.203635341,872.12905033,861.180709351,10.9483409791
 12/23  11:00:00,566.03254379,30.0289881557,0.0,0.0,249.203635341,249.203635341,535.663875689,526.907319776,8.75655591336
 12/23  12:00:00,565.721102592,30.1042300589,0.0,0.0,249.203635341,249.203635341,355.654735941,344.694192488,10.9605434537
 12/23  13:00:00,566.720539575,31.3048070938,0.0,0.0,249.203635341,249.203635341,251.139747452,240.195953291,10.9437941613
 12/23  14:00:00,567.111462461,31.7404447413,0.0,0.0,249.203635341,249.203635341,234.456527716,225.700732869,8.75579484713
 12/23  15:00:00,316.607986868,30.3533424148,0.0,0.0,74.7610906023,174.442544739,325.985072225,319.425326866,6.55974535893
 12/23  16:00:00,316.272032126,30.0289881557,0.0,0.0,74.7610906023,174.442544739,340.357526608,333.803291854,6.55423475358
 12/23  17:00:00,373.748539828,30.0289881557,0.0,0.0,74.7610906023,174.442544739,402.5543327,395.99677251,6.55756018994
 12/23  18:00:00,378.545171938,30.0289881557,0.0,0.0,24.9203635341,149.522181205,602.234162315,597.869524953,4.36463736176
 12/23  19:00:00,347.930013601,0.0,0.0,0.0,24.9203635341,149.522181205,4.36510207271,0.0,4.36510207271
 12/23  20:00:00,323.485617369,0.0,0.0,0.0,24.9203635341,149.522181205,2.19227210727,0.0,2.19227210727
 12/23  21:00:00,323.48561757,0.0,0.0,0.0,24.9203635341,149.522181205,4.36464490206,0.0,4.36464490206
 12/23  22:00:00,299.042219435,0.0,0.0,0.0,24.9203635341,149.522181205,4.36825789329,0.0,4.36825789329
 12/23  23:00:00,274.595829059,0.0,0.0,0.0,24.9203635341,149.522181205,2.19045185666,0.0,2.19045185666
 12/23  24:00:00,250.963673768,0.809498533612,0.0,0.0,24.9203635341,149.522181205,7.2282106084,2.86719252651,4.36101808189
 12/24  01:00:00,239.553864623,1.61899706722,0.0,0.0,24.9203635341,149.522181205,8.60230731124,6.41268937881,2.18961793243
 12/24  02:00:00,239.963725096,2.02374633403,0.0,0.0,24.9203635341,149.522181205,13.9590653858,11.7698348364,2.18923054937
 12/24  03:00:00,239.559043981,1.61899706722,0.0,0.0,24.9203635341,149.522181205,14.0423596146,11.8530140568,2.18934555781
 12/24  04:00:00,239.971717441,2.02374633403,0.0,0.0,24.9203635341,149.522181205,22.3660512637,20.1764557519,2.18959551179
 12/24  05:00:00,251.787848683,1.61899706722,0.0,0.0,24.9203635341,149.522181205,20.9947501716,18.8053797922,2.18937037941
 12/24  06:00:00,283.902958206,9.24821502345,0.0,0.0,24.9203635341,149.522181205,62.9956471936,60.8034875368,2.19215965685
 12/24  07:00:00,341.252625689,17.6733719326,0.0,0.0,24.9203635341,149.522181205,102.590562171,100.401178032,2.18938413813
 12/24  08:00:00,370.191238148,22.0917149158,0.0,0.0,24.9203635341,149.522181205,183.874188573,181.685032489,2.18915608402
 12/24  09:00:00,314.494547304,17.6733719326,0.0,0.0,24.9203635341,149.522181205,167.297347631,165.107938243,2.18940938803
 12/24  10:00:00,282.304931024,22.0917149158,0.0,0.0,24.9203635341,149.522181205,229.713718666,227.524118178,2.18960048775
 12/24  11:00:00,228.92532012,17.6733719326,0.0,0.0,24.9203635341,149.522181205,151.807200778,149.617766074,2.18943470318
 12/24  12:00:00,233.395913239,22.0917149158,0.0,0.0,24.9203635341,149.522181205,207.007708009,202.64455617,4.36315183925
 12/24  13:00:00,228.917730452,17.6733719326,0.0,0.0,24.9203635341,149.522181205,140.893996994,138.702423692,2.1915733019
 12/24  14:00:00,233.387127588,22.0917149158,0.0,0.0,24.9203635341,149.522181205,194.112525008,189.74343687,4.36908813824
 12/24  15:00:00,228.910737179,17.6733719326,0.0,0.0,24.9203635341,149.522181205,134.630767193,130.267913723,4.36285346951
 12/24  16:00:00,233.37547489,22.0917149158,0.0,0.0,24.9203635341,149.522181205,180.834461774,178.644835906,2.18962586745
 12/24  17:00:00,286.369254201,17.6733719326,0.0,0.0,24.9203635341,149.522181205,158.841736635,156.652335622,2.18940101327
 12/24  18:00:00,370.300104849,22.0917149158,0.0,0.0,24.9203635341,149.522181205,287.431805676,285.24221341,2.1895922659
 12/24  19:00:00,365.84158244,17.6733719326,0.0,0.0,24.9203635341,149.522181205,244.369238388,242.179811906,2.1894264811
 12/24  20:00:00,347.727605567,23.8659590291,0.0,0.0,24.9203635341,149.522181205,379.009786039,376.820168436,2.18961760272
 12/24  21:00:00,342.998499744,19.2161929007,0.0,0.0,24.9203635341,149.522181205,296.258967098,294.069515219,2.18945187891
 12/24  22:00:00,323.507570088,24.0202411259,0.0,0.0,24.9203635341,149.522181205,437.000568517,432.635780683,4.3647878338
 12/24  23:00:00,294.145556051,19.2161929007,0.0,0.0,24.9203635341,149.522181205,321.267276573,319.077681037,2.18959553604
 12/24  24:00:00,274.655588313,24.0202411259,0.0,0.0,24.9203635341,149.522181205,457.034498196,454.845009291,2.18948890517
 12/25  01:00:00,257.509453353,19.2161929007,0.0,0.0,24.9203635341,149.522181205,339.511351975,337.321725253,2.1896267227
 12/25  02:00:00,262.511181732,24.0202411259,0.0,0.0,24.9203635341,149.522181205,512.00435138,509.814828152,2.18952322802
 12/25  03:00:00,257.581941268,19.2161929007,0.0,0.0,24.9203635341,149.522181205,389.898374037,387.708774489,2.18959954784
 12/25  04:00:00,262.627565382,24.0202411259,0.0,0.0,24.9203635341,149.522181205,584.908509162,582.718953751,2.18955541131
 12/25  05:00:00,269.868168135,19.2161929007,0.0,0.0,24.9203635341,149.522181205,419.963705412,417.774073555,2.18963185672
 12/25  06:00:00,299.374522224,24.0202411259,0.0,0.0,24.9203635341,149.522181205,612.215253882,610.022681559,2.19257232288
 12/25  07:00:00,343.252211897,19.2161929007,0.0,0.0,24.9203635341,149.522181205,434.147267024,431.957672561,2.18959446294
 12/25  08:00:00,372.773486494,24.0202411259,0.0,0.0,24.9203635341,149.522181205,627.909779305,625.720169612,2.18960969262
 12/25  09:00:00,316.392180326,19.2161929007,0.0,0.0,24.9203635341,149.522181205,379.063394023,376.873766894,2.18962712947
 12/25  10:00:00,284.619410942,24.0202411259,0.0,0.0,24.9203635341,149.522181205,427.430266486,425.241022384,2.18924410209
 12/25  11:00:00,230.707104669,19.2161929007,0.0,0.0,24.9203635341,149.522181205,263.139343307,260.949980639,2.1893626682
 12/25  12:00:00,235.644197102,24.0202411259,0.0,0.0,24.9203635341,149.522181205,352.53483143,348.171630208,4.36320122228
 12/25  13:00:00,238.532243333,19.2161929007,0.000356082614267,0.0,24.9203635341,149.522181205,224.469667726,222.27806373,2.19160399557
 12/25  14:00:00,235.534587473,24.0202411259,0.0,0.0,24.9203635341,149.522181205,283.425951194,279.056820891,4.36913030225
 12/25  15:00:00,230.565287586,19.2161929007,0.0,0.0,24.9203635341,149.522181205,173.462356636,169.099584773,4.36277186239
 12/25  16:00:00,235.409796496,24.0202411259,0.0,0.0,24.9203635341,149.522181205,204.269967392,202.080628915,2.18933847676
 12/25  17:00:00,287.962981408,19.2161929007,0.0,0.0,24.9203635341,149.522181205,151.954035695,149.764521556,2.18951413897
 12/25  18:00:00,373.797931324,24.0202411259,0.000142724705477,0.0,24.9203635341,149.522181205,268.37770837,266.188088458,2.18961991189
 12/25  19:00:00,367.42958675,19.2161929007,0.0,0.0,24.9203635341,149.522181205,221.142036173,218.952637825,2.18939834838
 12/25  20:00:00,347.978246034,24.0202411259,0.0,0.0,24.9203635341,149.522181205,371.89742266,369.707828758,2.18959390199
 12/25  21:00:00,343.097433029,19.2161929007,0.0,0.0,24.9203635341,149.522181205,314.699056366,312.5096248,2.18943156597
 12/25  22:00:00,323.710847181,24.0202411259,0.0,0.0,24.9203635341,149.522181205,510.218100118,505.853326484,4.3647736342
 12/25  23:00:00,294.296852086,19.2161929007,0.0,0.0,24.9203635341,149.522181205,376.15937454,373.969873232,2.18950130829
 12/25  24:00:00,274.907064712,24.0202411259,0.0,0.0,24.9203635341,149.522181205,558.899926096,556.71044164,2.18948445585
 12/26  01:00:00,307.518483808,19.2161929007,0.0,0.0,24.9203635341,199.362908273,398.722225298,396.531757783,2.1904675151
 12/26  02:00:00,312.585462571,24.0202411259,0.0,0.0,24.9203635341,199.362908273,581.530749,579.340157407,2.19059159245
 12/26  03:00:00,307.562496968,19.2161929007,0.0,0.0,24.9203635341,199.362908273,415.093150761,412.902509228,2.19064153247
 12/26  04:00:00,312.636052052,24.0202411259,0.0,0.0,24.9203635341,199.362908273,598.21349035,593.852568342,4.36092200793
 12/26  05:00:00,319.818538194,19.2161929007,0.0,0.0,24.9203635341,199.362908273,424.723723735,422.533368881,2.19035485386
 12/26  06:00:00,374.256781799,24.0202411259,0.0,0.0,49.8407270682,199.362908273,601.763952036,597.397178075,4.36677396117
 12/26  07:00:00,432.428893437,30.0289881557,0.0,0.0,49.8407270682,199.362908273,2513.872352,2511.67973059,2.19262141698
 12/26  08:00:00,561.285375574,30.0289881557,0.0,0.0,149.522181205,199.362908273,3755.80059853,3744.85978245,10.9408160798
 12/26  09:00:00,1057.16228781,30.0289881557,0.0,0.0,448.566543614,448.566543614,2239.21524172,2223.79510251,15.4201392073
 12/26  10:00:00,1020.10727764,30.0289881557,0.0,0.0,448.566543614,448.566543614,1818.05684166,1798.20670641,19.8501352469
 12/26  11:00:00,969.938202354,30.0289881557,0.0,0.0,448.566543614,448.566543614,1428.41179786,1408.55238898,19.8594088769
 12/26  12:00:00,968.395891088,30.0289881557,0.0,0.0,448.566543614,448.566543614,1215.68732628,1193.54222077,22.1451055137
 12/26  13:00:00,917.977165271,30.0289881557,0.0,0.0,448.566543614,398.725816546,1244.08734722,1215.16355043,28.9237967943
 12/26  14:00:00,967.442511011,30.0289881557,0.0,0.0,448.566543614,448.566543614,1163.98267302,1139.54665838,24.436014642
 12/26  15:00:00,967.155878273,30.0289881557,0.0,0.0,448.566543614,448.566543614,1076.24906912,1058.63547657,17.6135925501
 12/26  16:00:00,967.388067234,30.0289881557,0.0,0.0,448.566543614,448.566543614,1129.71615773,1114.30982235,15.4063353843
 12/26  17:00:00,1025.44901082,30.0289881557,0.0,0.0,448.566543614,448.566543614,1199.81499256,1177.70016046,22.1148321005
 12/26  18:00:00,956.285252008,30.0289881557,0.0,0.0,348.885089477,398.725816546,1355.59524402,1342.42842902,13.1668149941
 12/26  19:00:00,758.287438848,30.0289881557,0.0,0.0,249.203635341,299.044362409,1573.80839892,1562.85818726,10.9502116582
 12/26  20:00:00,734.545882276,30.0289881557,0.0,0.0,249.203635341,299.044362409,1592.28007813,1585.71988121,6.5601969281
 12/26  21:00:00,585.185211774,30.0289881557,0.0,0.0,149.522181205,249.203635341,1717.41644053,1708.66880884,8.74763169016
 12/26  22:00:00,560.78018462,30.0289881557,0.0,0.0,149.522181205,249.203635341,1796.65272067,1792.285598,4.3671226687
 12/26  23:00:00,350.376773292,1.01187316702,0.0,0.0,49.8407270682,199.362908273,4.14245056766,1.95185003446,2.1906005332
 12/26  24:00:00,317.779607973,17.6733719326,0.0,0.0,24.9203635341,199.362908273,35.1465513082,30.7856467016,4.36090460657
 12/27  01:00:00,310.065550878,22.0917149158,0.0,0.0,24.9203635341,199.362908273,69.0599585338,66.8695643099,2.19039422384
 12/27  02:00:00,307.644050169,19.6018981428,0.0,0.0,24.9203635341,199.362908273,110.018038507,107.827407202,2.19063130489
 12/27  03:00:00,311.747440346,23.6345358839,0.0,0.0,24.9203635341,199.362908273,161.569764398,159.379115436,2.19064896182
 12/27  04:00:00,307.782248463,19.6018981428,0.0,0.0,24.9203635341,199.362908273,217.305860528,215.115230208,2.19063032035
 12/27  05:00:00,324.082630897,23.6345358839,0.0,0.0,24.9203635341,199.362908273,265.069694488,260.708784419,4.36091006912
 12/27  06:00:00,369.474067494,19.6018981428,0.0,0.0,49.8407270682,199.362908273,315.262502734,310.895470803,4.36703193047
 12/27  07:00:00,430.967346892,30.0289881557,0.0,0.0,49.8407270682,199.362908273,1681.27525977,1679.0826757,2.19258407798
 12/27  08:00:00,560.591114325,30.0289881557,0.0,0.0,149.522181205,199.362908273,3370.08298489,3359.14215829,10.940826593
 12/27  09:00:00,1056.85066296,30.0289881557,0.0,0.0,448.566543614,448.566543614,1950.03703924,1934.61644063,15.4205986102
 12/27  10:00:00,1019.91114528,30.0289881557,0.0,0.0,448.566543614,448.566543614,1600.98354075,1581.13244668,19.8510940726
 12/27  11:00:00,968.593088356,30.0289881557,0.0,0.0,448.566543614,448.566543614,1071.91838621,1052.05713356,19.8612526495
 12/27  12:00:00,966.121374042,30.0289881557,0.0,0.0,448.566543614,448.566543614,717.532789586,695.385610931,22.1471786556
 12/27  13:00:00,915.463935672,30.0289881557,0.0,0.0,448.566543614,398.725816546,628.363258785,599.439727026,28.9235317587
 12/27  14:00:00,964.893379575,30.0366883463,0.0,0.0,448.566543614,448.566543614,541.549578684,514.89986494,26.6497137442
 12/27  15:00:00,964.606676142,30.0289881557,0.0,0.0,448.566543614,448.566543614,446.848671024,431.435087888,15.4135831362
 12/27  16:00:00,964.505540497,30.0289881557,0.0,0.0,448.566543614,448.566543614,430.331329397,412.723861593,17.6074678035
 12/27  17:00:00,1021.95343135,30.0289881557,0.0,0.0,448.566543614,448.566543614,469.641563553,449.735046825,19.9065167285
 12/27  18:00:00,951.874966922,30.0289881557,0.0,0.0,348.885089477,398.725816546,541.953758242,528.784539555,13.1692186867
 12/27  19:00:00,752.639254144,30.0289881557,0.0,0.0,249.203635341,299.044362409,671.009136521,660.058350949,10.9507855722
 12/27  20:00:00,728.270642606,30.0289881557,0.0,0.0,249.203635341,299.044362409,758.153091757,751.592720189,6.56037156825
 12/27  21:00:00,578.923108558,30.0289881557,0.0,0.0,149.522181205,249.203635341,926.990558623,918.241239731,8.74931889239
 12/27  22:00:00,554.635239601,30.0289881557,0.0,0.0,149.522181205,249.203635341,1067.65343809,1063.28662084,4.36681725171
 12/27  23:00:00,349.356927522,0.0,0.0,0.0,49.8407270682,199.362908273,4.36097950215,0.0,4.36097950215
 12/27  24:00:00,299.992168303,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038862165,0.0,2.19038862165
 12/28  01:00:00,289.805447968,2.02374633403,0.0,0.0,24.9203635341,199.362908273,11.860317914,9.67006056529,2.1902573487
 12/28  02:00:00,289.40178824,1.61899706722,0.0,0.0,24.9203635341,199.362908273,12.785431195,10.5947774168,2.19065377824
 12/28  03:00:00,289.817003594,2.02374633403,0.0,0.0,24.9203635341,199.362908273,21.4830446061,19.2924803307,2.19056427546
 12/28  04:00:00,305.532685903,17.6733719326,0.0,0.0,24.9203635341,199.362908273,79.2558997098,74.8946875863,4.36121212345
 12/28  05:00:00,322.226017156,22.0917149158,0.0,0.0,24.9203635341,199.362908273,124.266759501,122.076093208,2.19066629317
 12/28  06:00:00,367.172448101,17.6733719326,0.0,0.0,49.8407270682,199.362908273,128.188477447,123.821241938,4.36723550821
 12/28  07:00:00,430.05946789,30.0289881557,0.0,0.0,49.8407270682,199.362908273,1493.00680804,1488.64200275,4.3648052894
 12/28  08:00:00,556.192924313,30.0289881557,0.0,0.0,149.522181205,199.362908273,2545.15249525,2536.39530788,8.75718737016
 12/28  09:00:00,1052.60983198,30.0289881557,0.0,0.0,448.566543614,448.566543614,1487.4810381,1469.85770953,17.6233285615
 12/28  10:00:00,1014.83494149,30.0289881557,0.0,0.0,448.566543614,448.566543614,833.953078059,816.305365655,17.6477124039
 12/28  11:00:00,964.963816832,30.0544763192,0.0,0.0,448.566543614,448.566543614,503.189141484,483.327473165,19.8616683191
 12/28  12:00:00,965.757642913,31.4042455711,0.0,0.0,448.566543614,448.566543614,302.621811069,280.474312687,22.1474983818
 12/28  13:00:00,916.778147586,32.4854380092,0.0,0.0,448.566543614,398.725816546,216.038649916,187.120488811,28.9181611052
 12/28  14:00:00,966.795828472,32.7523558648,0.0,0.0,448.566543614,448.566543614,173.589411746,146.929521924,26.6598898217
 12/28  15:00:00,965.341100307,31.3502348446,0.0,0.0,448.566543614,448.566543614,144.243642776,126.628855424,17.6147873518
 12/28  16:00:00,964.627294872,30.6650928034,0.0,0.0,448.566543614,448.566543614,127.219261487,111.812878363,15.406383124
 12/28  17:00:00,1021.49187475,30.0289881557,0.0,0.0,448.566543614,448.566543614,188.977253664,166.860375756,22.1168779083
 12/28  18:00:00,951.5530861,30.0289881557,0.0,0.0,348.885089477,398.725816546,359.036011781,345.871457941,13.1645538409
 12/28  19:00:00,752.356041481,30.0289881557,0.0,0.0,249.203635341,299.044362409,508.932977875,499.413837344,9.5191405311
 12/28  20:00:00,727.964059156,30.0289881557,0.0,0.0,249.203635341,299.044362409,566.592955847,558.604915072,7.9880407756
 12/28  21:00:00,578.545482104,30.0289881557,0.0,0.0,149.522181205,249.203635341,667.552219164,658.804069468,8.74814969637
 12/28  22:00:00,554.21992164,30.0289881557,0.0,0.0,149.522181205,249.203635341,779.522879059,775.156123398,4.36675566064
 12/28  23:00:00,349.356928869,0.0,0.0,0.0,49.8407270682,199.362908273,2.19049764461,0.0,2.19049764461
 12/28  24:00:00,299.992169841,0.0,0.0,0.0,24.9203635341,199.362908273,2.19055564106,0.0,2.19055564106
 12/29  01:00:00,287.769974188,0.0,0.0,0.0,24.9203635341,199.362908273,2.6849527622,0.0,2.6849527622
 12/29  02:00:00,289.803738919,2.02374633403,0.0,0.0,24.9203635341,199.362908273,12.8235028583,8.95688638483,3.8666164735
 12/29  03:00:00,289.400699614,1.61899706722,0.0,0.0,24.9203635341,199.362908273,12.6949379645,10.5045005299,2.19043743457
 12/29  04:00:00,289.816725253,2.02374633403,0.0,0.0,24.9203635341,199.362908273,22.8259497192,20.6354506465,2.19049907264
 12/29  05:00:00,301.633205307,1.61899706722,0.0,0.0,24.9203635341,199.362908273,21.9725971555,19.7819617178,2.19063543771
 12/29  06:00:00,369.95759241,20.4862774292,0.0,0.0,49.8407270682,199.362908273,106.387333281,102.020011201,4.36732208086
 12/29  07:00:00,429.747450787,30.0289881557,0.0,0.0,49.8407270682,199.362908273,1280.53214099,1276.16725406,4.36488693009
 12/29  08:00:00,556.337965673,30.0289881557,0.0,0.0,149.522181205,199.362908273,2520.75774293,2512.00183271,8.75591022199
 12/29  09:00:00,1052.61197107,30.0289881557,0.0,0.0,448.566543614,448.566543614,1369.62274065,1351.99881497,17.6239256766
 12/29  10:00:00,1014.83632806,30.0289881557,0.0,0.0,448.566543614,448.566543614,801.105838417,781.251099976,19.8547384412
 12/29  11:00:00,964.939331042,30.0296501068,0.0,0.0,448.566543614,448.566543614,485.145825564,465.284885595,19.8609399691
 12/29  12:00:00,964.914542396,30.5232038274,0.0,0.0,448.566543614,448.566543614,312.687381033,290.539388411,22.1479926212
 12/29  13:00:00,916.329898649,32.0064335287,0.0,0.0,448.566543614,398.725816546,228.541839765,199.615327335,28.9265124301
 12/29  14:00:00,966.499581851,32.443798259,0.0,0.0,448.566543614,448.566543614,177.367043406,150.713568827,26.6534745795
 12/29  15:00:00,966.224547071,32.2297106689,0.0,0.0,448.566543614,448.566543614,141.014003449,125.598316407,15.4156870429
 12/29  16:00:00,965.190368099,31.1812154839,0.0,0.0,448.566543614,448.566543614,161.003410615,143.395360741,17.6080498738
 12/29  17:00:00,1021.67535969,30.0472969407,0.0,0.0,448.566543614,448.566543614,309.762283865,287.644154223,22.1181296421
 12/29  18:00:00,951.79035845,30.0289881557,0.0,0.0,348.885089477,398.725816546,522.036925177,511.059154517,10.9777706602
 12/29  19:00:00,752.73633647,30.0289881557,0.0,0.0,249.203635341,299.044362409,752.216550992,741.264934098,10.9516168934
 12/29  20:00:00,728.55048625,30.0289881557,0.0,0.0,249.203635341,299.044362409,902.397158386,893.656329916,8.74082846963
 12/29  21:00:00,579.401313792,30.0289881557,0.0,0.0,149.522181205,249.203635341,1073.85460082,1065.10576943,8.74883139129
 12/29  22:00:00,555.288537468,30.0289881557,0.0,0.0,149.522181205,249.203635341,1145.79552167,1141.42904065,4.3664810241
 12/29  23:00:00,349.356931109,0.0,0.0,0.0,49.8407270682,199.362908273,2.19062747985,0.0,2.19062747985
 12/29  24:00:00,299.992171647,0.0,0.0,0.0,24.9203635341,199.362908273,2.19050574779,0.0,2.19050574779
 12/30  01:00:00,239.965831753,2.02374633403,0.0,0.0,24.9203635341,149.522181205,9.33024404229,7.13967148089,2.19057256139
 12/30  02:00:00,239.564529142,1.61899706722,0.0,0.0,24.9203635341,149.522181205,13.466227805,9.10495697547,4.36127082955
 12/30  03:00:00,239.993692814,2.02374633403,0.0,0.0,24.9203635341,149.522181205,25.0783081092,22.888069186,2.19023892329
 12/30  04:00:00,250.057598172,12.0543407297,0.0,0.0,24.9203635341,149.522181205,44.3385295018,42.1479380594,2.1905914424
 12/30  05:00:00,272.406525663,22.0917149158,0.0,0.0,24.9203635341,149.522181205,99.2225099975,97.031976547,2.19053345045
 12/30  06:00:00,292.423897896,17.6733719326,0.0,0.0,24.9203635341,149.522181205,99.7200162967,95.3535788607,4.36643743603
 12/30  07:00:00,429.977257624,30.0289881557,0.0,0.0,49.8407270682,199.362908273,1095.66778051,1091.30284887,4.36493163632
 12/30  08:00:00,457.983001351,30.0289881557,0.0,0.0,49.8407270682,199.362908273,2563.55181266,2559.17933084,4.37248182145
 12/30  09:00:00,655.175673388,30.0289881557,0.0,0.0,249.203635341,249.203635341,1539.99582538,1531.25442822,8.74139715519
 12/30  10:00:00,617.327996875,30.0289881557,0.0,0.0,249.203635341,249.203635341,1142.33345051,1131.38330702,10.9501434911
 12/30  11:00:00,567.332025773,30.0289881557,0.0,0.0,249.203635341,249.203635341,889.95014337,881.192536859,8.75760651113
 12/30  12:00:00,566.565968456,30.0289881557,0.0,0.0,249.203635341,249.203635341,704.112739367,693.15217151,10.960567857
 12/30  13:00:00,566.199575791,30.0289881557,0.0,0.0,249.203635341,249.203635341,624.206443555,613.259739154,10.9467044013
 12/30  14:00:00,565.998477005,30.0289881557,0.0,0.0,249.203635341,249.203635341,567.053606846,558.297094869,8.7565119771
 12/30  15:00:00,316.811895525,30.0289881557,0.0,0.0,74.7610906023,174.442544739,646.106182708,637.364643938,8.74153876952
 12/30  16:00:00,316.839014796,30.0289881557,0.0,0.0,74.7610906023,174.442544739,739.652381232,733.097066549,6.55531468302
 12/30  17:00:00,365.834231644,30.0289881557,0.0,0.0,74.7610906023,174.442544739,882.077362909,875.519189333,6.5581735763
 12/30  18:00:00,379.145383561,30.0289881557,0.0,0.0,24.9203635341,149.522181205,1049.01700739,1044.65183344,4.36517394779
 12/30  19:00:00,347.930031086,0.0,0.0,0.0,24.9203635341,149.522181205,2.19268081807,0.0,2.19268081807
 12/30  20:00:00,323.485635479,0.0,0.0,0.0,24.9203635341,149.522181205,4.3650435564,0.0,4.3650435564
 12/30  21:00:00,325.112686244,1.61899706722,0.0,0.0,24.9203635341,149.522181205,11.5625279074,7.1976601554,4.36486775202
 12/30  22:00:00,301.079089236,2.02374633403,0.0,0.0,24.9203635341,149.522181205,16.1000327745,11.7314623572,4.36857041722
 12/30  23:00:00,276.230073169,1.61899706722,0.0,0.0,24.9203635341,149.522181205,15.8601740728,13.6696330694,2.19054100336
 12/30  24:00:00,252.195198963,2.02374633403,0.0,0.0,24.9203635341,149.522181205,20.1766021293,17.9859957134,2.19060641585
 12/31  01:00:00,239.571727944,1.61899706722,0.0,0.0,24.9203635341,149.522181205,25.9494959598,21.5901794025,4.35931655736
 12/31  02:00:00,239.979744591,2.02374633403,0.0,0.0,24.9203635341,149.522181205,26.7401584209,24.5507141822,2.18944423873
 12/31  03:00:00,259.724367445,21.6869656489,0.0,0.0,24.9203635341,149.522181205,101.049881222,98.8602178301,2.18966339196
 12/31  04:00:00,256.113696752,18.0781211994,0.0,0.0,24.9203635341,149.522181205,101.024619342,98.8349478143,2.18967152721
 12/31  05:00:00,271.98190044,21.6869656489,0.0,0.0,24.9203635341,149.522181205,137.609772498,135.420092639,2.18967985844
 12/31  06:00:00,292.806825335,18.0781211994,0.0,0.0,24.9203635341,149.522181205,128.09584907,125.903124868,2.19272420136
 12/31  07:00:00,345.346535809,21.6869656489,0.0,0.0,24.9203635341,149.522181205,171.979723494,169.790036342,2.18968715161
 12/31  08:00:00,373.284127483,18.0781211994,0.000320351026514,0.0,24.9203635341,149.522181205,159.06552987,156.875864318,2.18966555123
 12/31  09:00:00,318.554452874,21.6869656489,0.0,0.0,24.9203635341,149.522181205,201.249456947,199.059812817,2.18964413082
 12/31  10:00:00,278.244114045,18.0781211994,0.0,0.0,24.9203635341,149.522181205,168.196224391,166.006782986,2.18944140541
 12/31  11:00:00,233.016361145,21.6869656489,0.0,0.0,24.9203635341,149.522181205,221.6405139,219.450852851,2.1896610486
 12/31  12:00:00,229.392000302,18.0781211994,0.0,0.0,24.9203635341,149.522181205,207.661285217,203.298245938,4.36303927931
 12/31  13:00:00,233.075161798,21.6869656489,0.0,0.0,24.9203635341,149.522181205,279.756427759,277.564957696,2.19147006297
 12/31  14:00:00,229.454909425,18.0781211994,0.0,0.0,24.9203635341,149.522181205,267.327744627,262.958543799,4.3692008281
 12/31  15:00:00,233.158783838,21.6869656489,0.0,0.0,24.9203635341,149.522181205,359.509465133,355.14610306,4.36336207316
 12/31  16:00:00,230.61383595,19.1580958771,0.0,0.0,24.9203635341,149.522181205,336.581979671,334.392332702,2.18964696886
 12/31  17:00:00,284.110429191,23.6154918591,0.0,0.0,24.9203635341,149.522181205,470.626041002,468.436355576,2.18968542591
 12/31  18:00:00,368.034762445,19.6209421676,0.0,0.0,24.9203635341,149.522181205,446.349522705,444.159858701,2.18966400389
 12/31  19:00:00,372.22798765,23.6154918591,0.0,0.0,24.9203635341,149.522181205,599.860963047,597.671501665,2.18946138201
 12/31  20:00:00,343.715533661,19.6209421676,0.0,0.0,24.9203635341,149.522181205,510.884614473,508.694933479,2.18968099337
 12/31  21:00:00,347.934114024,23.6154918591,0.0,0.0,24.9203635341,149.522181205,660.937241269,658.747702836,2.18953843349
 12/31  22:00:00,319.396335949,19.6209421676,0.0,0.0,24.9203635341,149.522181205,555.339133567,550.974190368,4.36494319822
 12/31  23:00:00,299.151678201,23.6154918591,0.0,0.0,24.9203635341,149.522181205,673.875282143,671.685638588,2.1896435551
 12/31  24:00:00,270.610822476,19.6209421676,0.0,0.0,24.9203635341,149.522181205,576.651706388,574.46202559,2.18968079815
